Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,12.61,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,25.66,15.81
2017,1,22,8,15,482.0,40.0,9.9,12.5,117.0,32.65,23.08
2017,1,22,8,30,587.0,49.0,10.0,13.0,165.0,39.63,29.69
2017,1,22,8,45,654.0,54.0,10.15,13.5,216.0,46.98,36.44
2017,1,22,9,0,721.0,59.0,10.3,14.0,267.0,50.84,39.91
2017,1,22,9,15,760.0,63.0,10.3,14.0,316.0,53.67,42.42
2017,1,22,9,30,799.0,67.0,10.3,14.0,365.0,56.51,44.88
2017,1,22,9,45,827.5,69.5,10.3,14.5,410.0,58.07,46.06
2017,1,22,10,0,856.0,72.0,10.3,15.0,455.0,59.67,47.25
2017,1,22,10,15,874.0,74.0,10.25,15.0,494.0,68.18,54.62
2017,1,22,10,30,892.0,76.0,10.2,15.0,533.0,69.89,55.99
2017,1,22,10,45,902.5,78.5,10.15,15.5,565.0,122.9,68.53
2017,1,22,11,0,913.0,81.0,10.1,16.0,597.0,179.71,104.39
2017,1,22,11,15,921.5,82.5,10.05,16.0,621.5,235.65,149.73
2017,1,22,11,30,930.0,84.0,10.0,16.0,646.0,291.34,199.59
2017,1,22,11,45,939.0,83.0,9.95,16.5,663.5,344.7,248.92
2017,1,22,12,0,948.0,82.0,9.9,17.0,681.0,397.28,297.73
2017,1,22,12,15,951.0,82.5,9.8,17.0,689.0,447.79,344.96
2017,1,22,12,30,954.0,83.0,9.7,17.0,697.0,496.55,389.92
2017,1,22,12,45,609.0,193.0,9.6,17.0,585.5,471.17,375.71
2017,1,22,13,0,264.0,303.0,9.5,17.0,474.0,407.05,326.4
2017,1,22,13,15,609.5,191.5,9.4,17.0,577.0,532.68,430.4
2017,1,22,13,30,955.0,80.0,9.3,17.0,680.0,658.65,535.28
2017,1,22,13,45,954.5,77.5,9.2,17.5,664.0,689.98,561.51
2017,1,22,14,0,954.0,75.0,9.1,18.0,648.0,718.11,584.93
2017,1,22,14,15,946.5,74.0,8.95,18.0,623.0,739.75,603.91
2017,1,22,14,30,939.0,73.0,8.8,18.0,598.0,757.75,618.6
2017,1,22,14,45,930.0,70.5,8.65,18.0,565.5,769.27,628.34
2017,1,22,15,0,921.0,68.0,8.5,18.0,533.0,777.01,635.31
2017,1,22,15,15,904.0,66.0,8.2,17.5,493.5,775.59,636.13
2017,1,22,15,30,887.0,64.0,7.9,17.0,454.0,770.43,634.1
2017,1,22,15,45,864.5,60.5,7.6,17.0,409.0,755.55,623.2
2017,1,22,16,0,842.0,57.0,7.3,17.0,364.0,737.26,609.43
2017,1,22,16,15,805.0,53.5,6.8,16.5,314.5,711.95,590.23
2017,1,22,16,30,768.0,50.0,6.3,16.0,265.0,676.49,562.0
2017,1,22,16,45,710.0,45.5,5.85,15.5,213.5,621.47,516.73
2017,1,22,17,0,652.0,41.0,5.4,15.0,162.0,564.85,467.67
2017,1,22,17,15,548.5,33.0,5.15,14.5,113.5,470.46,385.18
2017,1,22,17,30,445.0,25.0,4.9,14.0,65.0,378.18,284.92
2017,1,22,17,45,222.5,12.5,4.65,13.5,32.5,160.74,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.0,13.5,1.3,8.0,37.5,11.91,0.0
2017,1,23,8,0,480.0,27.0,1.4,9.0,75.0,24.42,15.16
2017,1,23,8,15,573.5,33.5,1.3,9.5,124.0,29.98,21.13
2017,1,23,8,30,667.0,40.0,1.2,10.0,173.0,35.6,26.56
2017,1,23,8,45,712.5,46.5,1.15,11.0,223.0,40.92,31.46
2017,1,23,9,0,758.0,53.0,1.1,12.0,273.0,46.13,36.09
2017,1,23,9,15,794.0,56.5,1.35,13.0,322.0,48.75,38.25
2017,1,23,9,30,830.0,60.0,1.6,14.0,371.0,51.37,40.34
2017,1,23,9,45,855.0,62.0,1.9,15.0,416.0,59.13,46.92
2017,1,23,10,0,880.0,64.0,2.2,16.0,461.0,61.17,48.39
2017,1,23,10,15,897.0,66.0,2.45,16.5,500.0,63.03,49.78
2017,1,23,10,30,914.0,68.0,2.7,17.0,539.0,64.82,51.11
2017,1,23,10,45,927.0,69.0,2.95,17.5,571.5,118.57,63.19
2017,1,23,11,0,940.0,70.0,3.2,18.0,604.0,175.82,98.56
2017,1,23,11,15,947.5,71.0,3.3,18.0,628.5,232.51,143.66
2017,1,23,11,30,955.0,72.0,3.4,18.0,653.0,288.79,192.94
2017,1,23,11,45,961.5,72.0,3.55,18.5,669.5,343.32,242.02
2017,1,23,12,0,968.0,72.0,3.7,19.0,686.0,396.84,290.19
2017,1,23,12,15,969.5,72.5,3.75,19.0,694.0,447.59,336.0
2017,1,23,12,30,971.0,73.0,3.8,19.0,702.0,496.41,379.3
2017,1,23,12,45,970.5,73.0,3.9,19.5,701.5,541.67,418.16
2017,1,23,13,0,970.0,73.0,4.0,20.0,701.0,584.43,454.05
2017,1,23,13,15,967.0,72.5,3.95,20.0,691.5,622.6,486.15
2017,1,23,13,30,964.0,72.0,3.9,20.0,682.0,657.74,515.26
2017,1,23,13,45,958.5,71.5,3.9,20.5,664.5,688.13,539.41
2017,1,23,14,0,953.0,71.0,3.9,21.0,647.0,715.1,560.56
2017,1,23,14,15,944.5,70.0,3.75,21.0,621.0,735.98,577.25
2017,1,23,14,30,936.0,69.0,3.6,21.0,595.0,753.16,589.96
2017,1,23,14,45,921.5,68.0,3.45,21.0,562.0,762.26,596.9
2017,1,23,15,0,907.0,67.0,3.3,21.0,529.0,767.51,601.21
2017,1,23,15,15,890.0,65.0,2.9,20.5,489.5,765.9,600.48
2017,1,23,15,30,873.0,63.0,2.5,20.0,450.0,760.61,596.91
2017,1,23,15,45,848.5,60.5,2.1,19.5,405.5,745.38,585.82
2017,1,23,16,0,824.0,58.0,1.7,19.0,361.0,734.22,577.14
2017,1,23,16,15,787.5,54.5,1.6,18.0,312.0,701.97,556.06
2017,1,23,16,30,751.0,51.0,1.5,17.0,263.0,666.95,531.99
2017,1,23,16,45,694.5,46.0,1.45,16.0,212.5,612.45,492.04
2017,1,23,17,0,638.0,41.0,1.4,15.0,162.0,556.45,448.16
2017,1,23,17,15,537.0,33.5,1.45,14.5,113.5,464.41,372.4
2017,1,23,17,30,436.0,26.0,1.5,14.0,65.0,374.08,281.31
2017,1,23,17,45,218.0,13.0,1.6,13.5,32.5,184.82,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,85.0,18.0,4.85,10.5,27.0,13.96,0.0
2017,1,24,8,0,170.0,36.0,5.1,11.0,54.0,27.62,17.74
2017,1,24,8,15,214.0,55.0,5.2,12.0,89.5,41.53,31.03
2017,1,24,8,30,258.0,74.0,5.3,13.0,125.0,54.99,43.4
2017,1,24,8,45,293.5,89.0,5.4,14.0,163.0,65.12,52.54
2017,1,24,9,0,329.0,104.0,5.5,15.0,201.0,74.92,61.13
2017,1,24,9,15,550.5,87.0,5.65,15.5,281.0,65.31,52.48
2017,1,24,9,30,772.0,70.0,5.8,16.0,361.0,58.49,46.26
2017,1,24,9,45,798.0,73.0,6.0,17.0,405.0,60.3,47.54
2017,1,24,10,0,824.0,76.0,6.2,18.0,449.0,62.12,48.81
2017,1,24,10,15,842.0,78.0,6.25,18.5,487.0,63.11,49.44
2017,1,24,10,30,860.0,80.0,6.3,19.0,525.0,64.13,50.09
2017,1,24,10,45,873.0,82.0,6.35,20.0,557.0,124.59,69.07
2017,1,24,11,0,886.0,84.0,6.4,21.0,589.0,179.95,103.31
2017,1,24,11,15,895.0,85.0,6.35,21.5,613.5,234.36,146.19
2017,1,24,11,30,904.0,86.0,6.3,22.0,638.0,288.6,193.07
2017,1,24,11,45,920.5,82.5,6.3,22.5,657.0,341.04,239.75
2017,1,24,12,0,937.0,79.0,6.3,23.0,676.0,393.35,286.43
2017,1,24,12,15,939.5,79.0,6.2,23.0,684.5,442.82,331.02
2017,1,24,12,30,942.0,79.0,6.1,23.0,693.0,490.49,373.27
2017,1,24,12,45,942.5,79.0,6.05,23.5,692.5,535.2,411.53
2017,1,24,13,0,943.0,79.0,6.0,24.0,692.0,577.57,446.92
2017,1,24,13,15,940.5,78.5,5.85,24.0,683.5,615.23,478.55
2017,1,24,13,30,938.0,78.0,5.7,24.0,675.0,649.96,507.23
2017,1,24,13,45,932.0,78.0,5.55,24.0,657.5,679.94,531.75
2017,1,24,14,0,926.0,78.0,5.4,24.0,640.0,706.58,553.31
2017,1,24,14,15,917.5,76.5,5.15,24.0,615.0,726.47,569.18
2017,1,24,14,30,909.0,75.0,4.9,24.0,590.0,742.72,580.86
2017,1,24,14,45,898.0,73.5,4.7,24.0,558.0,753.52,588.79
2017,1,24,15,0,887.0,72.0,4.5,24.0,526.0,760.64,594.12
2017,1,24,15,15,562.5,132.0,4.15,23.5,412.5,604.95,478.75
2017,1,24,15,30,238.0,192.0,3.8,23.0,299.0,408.39,325.3
2017,1,24,15,45,516.0,128.0,3.45,23.0,328.5,573.08,458.24
2017,1,24,16,0,794.0,64.0,3.1,23.0,358.0,720.88,568.61
2017,1,24,16,15,756.0,60.0,2.85,22.0,309.5,686.88,544.49
2017,1,24,16,30,718.0,56.0,2.6,21.0,261.0,650.1,518.48
2017,1,24,16,45,653.0,51.0,2.35,20.0,210.5,589.17,472.64
2017,1,24,17,0,588.0,46.0,2.1,19.0,160.0,534.05,428.66
2017,1,24,17,15,486.0,37.5,2.1,18.5,112.5,441.68,352.63
2017,1,24,17,30,384.0,29.0,2.1,18.0,65.0,352.26,265.79
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.5,175.35,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.0,15.0,4.3,9.5,38.0,12.16,0.0
2017,1,25,8,0,440.0,30.0,4.5,10.0,76.0,24.86,15.55
2017,1,25,8,15,538.0,38.0,4.65,10.5,125.5,33.88,24.48
2017,1,25,8,30,636.0,46.0,4.8,11.0,175.0,40.66,30.94
2017,1,25,8,45,614.5,58.0,4.95,11.5,210.0,45.91,35.83
2017,1,25,9,0,593.0,70.0,5.1,12.0,245.0,53.97,43.07
2017,1,25,9,15,452.5,108.5,5.1,12.5,255.5,78.08,64.52
2017,1,25,9,30,312.0,147.0,5.1,13.0,266.0,104.24,87.45
2017,1,25,9,45,427.5,143.5,5.2,13.5,326.5,98.75,82.22
2017,1,25,10,0,543.0,140.0,5.3,14.0,387.0,96.68,80.04
2017,1,25,10,15,722.0,107.5,5.3,14.0,465.0,75.91,61.59
2017,1,25,10,30,901.0,75.0,5.3,14.0,543.0,69.38,55.71
2017,1,25,10,45,913.0,77.0,5.35,14.0,575.5,124.78,69.25
2017,1,25,11,0,925.0,79.0,5.4,14.0,608.0,182.25,106.15
2017,1,25,11,15,664.5,166.5,5.4,14.5,555.0,242.84,166.74
2017,1,25,11,30,404.0,254.0,5.4,15.0,502.0,285.51,213.9
2017,1,25,11,45,677.5,168.0,5.45,15.5,596.5,330.96,244.8
2017,1,25,12,0,951.0,82.0,5.5,16.0,691.0,401.96,300.13
2017,1,25,12,15,763.5,148.5,5.5,16.0,641.5,429.19,330.84
2017,1,25,12,30,576.0,215.0,5.5,16.0,592.0,440.42,345.81
2017,1,25,12,45,323.0,257.5,5.55,16.5,469.0,380.53,302.01
2017,1,25,13,0,70.0,300.0,5.6,17.0,346.0,292.13,232.15
2017,1,25,13,15,204.0,292.5,5.6,17.0,423.5,375.91,300.35
2017,1,25,13,30,338.0,285.0,5.6,17.0,501.0,472.01,377.8
2017,1,25,13,45,451.0,242.0,5.6,17.5,522.5,532.18,426.48
2017,1,25,14,0,564.0,199.0,5.6,18.0,544.0,587.8,471.77
2017,1,25,14,15,513.5,207.0,5.5,17.5,511.5,581.75,468.53
2017,1,25,14,30,463.0,215.0,5.4,17.0,479.0,571.44,461.94
2017,1,25,14,45,487.0,195.5,5.35,17.0,459.0,584.76,474.34
2017,1,25,15,0,511.0,176.0,5.3,17.0,439.0,596.0,485.12
2017,1,25,15,15,427.5,177.0,5.1,16.5,386.0,544.63,445.62
2017,1,25,15,30,344.0,178.0,4.9,16.0,333.0,474.45,390.96
2017,1,25,15,45,331.5,163.0,4.75,15.5,300.0,454.75,377.11
2017,1,25,16,0,319.0,148.0,4.6,15.0,267.0,433.38,361.42
2017,1,25,16,15,307.5,129.0,4.25,14.5,231.0,406.02,340.24
2017,1,25,16,30,296.0,110.0,3.9,14.0,195.0,376.97,317.12
2017,1,25,16,45,270.0,91.5,3.55,13.5,158.0,336.11,283.12
2017,1,25,17,0,244.0,73.0,3.2,13.0,121.0,294.39,247.04
2017,1,25,17,15,201.5,54.0,3.25,12.5,85.5,239.12,197.98
2017,1,25,17,30,159.0,35.0,3.3,12.0,50.0,200.59,156.32
2017,1,25,17,45,79.5,17.5,3.35,11.5,25.0,101.45,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,1.0,18.0,2.75,4.0,18.0,14.77,0.0
2017,1,26,8,0,2.0,36.0,3.1,5.0,36.0,28.82,19.47
2017,1,26,8,15,13.5,55.5,3.15,5.5,58.5,43.84,34.04
2017,1,26,8,30,25.0,75.0,3.2,6.0,81.0,57.69,47.14
2017,1,26,8,45,32.0,95.0,3.3,7.0,104.0,72.1,60.38
2017,1,26,9,0,39.0,115.0,3.4,8.0,127.0,86.22,73.03
2017,1,26,9,15,88.5,139.0,3.4,8.5,171.5,102.79,87.74
2017,1,26,9,30,138.0,163.0,3.4,9.0,216.0,115.4,98.66
2017,1,26,9,45,225.0,175.0,3.45,9.5,273.0,119.84,102.16
2017,1,26,10,0,312.0,187.0,3.5,10.0,330.0,127.67,108.62
2017,1,26,10,15,618.0,130.0,3.35,10.0,443.0,90.05,75.06
2017,1,26,10,30,924.0,73.0,3.2,10.0,556.0,68.4,55.69
2017,1,26,10,45,935.5,74.5,3.1,10.0,588.5,125.57,69.82
2017,1,26,11,0,947.0,76.0,3.0,10.0,621.0,183.92,107.74
2017,1,26,11,15,955.0,77.5,2.85,10.0,646.5,241.92,155.39
2017,1,26,11,30,963.0,79.0,2.7,10.0,672.0,299.59,207.09
2017,1,26,11,45,967.0,80.0,2.6,10.5,689.0,355.13,258.06
2017,1,26,12,0,971.0,81.0,2.5,11.0,706.0,409.43,307.58
2017,1,26,12,15,973.5,81.0,2.35,11.0,714.5,460.83,354.2
2017,1,26,12,30,976.0,81.0,2.2,11.0,723.0,510.37,398.0
2017,1,26,12,45,976.0,81.0,2.1,11.0,722.5,556.61,438.06
2017,1,26,13,0,976.0,81.0,2.0,11.0,722.0,600.38,474.98
2017,1,26,13,15,973.0,81.0,1.85,11.0,713.0,639.78,507.21
2017,1,26,13,30,970.0,81.0,1.7,11.0,704.0,676.15,536.13
2017,1,26,13,45,964.0,80.0,1.6,11.5,686.0,706.41,559.1
2017,1,26,14,0,958.0,79.0,1.5,12.0,668.0,733.18,578.87
2017,1,26,14,15,949.0,78.0,1.5,12.0,642.0,754.28,595.87
2017,1,26,14,30,940.0,77.0,1.5,12.0,616.0,771.64,609.07
2017,1,26,14,45,926.5,75.5,1.5,12.0,582.0,781.35,616.98
2017,1,26,15,0,913.0,74.0,1.5,12.0,548.0,787.18,622.35
2017,1,26,15,15,895.0,72.0,1.4,12.0,508.0,785.18,621.17
2017,1,26,15,30,877.0,70.0,1.3,12.0,468.0,779.43,617.42
2017,1,26,15,45,851.0,67.0,1.25,12.0,422.0,769.97,611.63
2017,1,26,16,0,825.0,64.0,1.2,12.0,376.0,749.71,597.93
2017,1,26,16,15,788.0,60.5,1.1,11.0,326.0,716.92,576.26
2017,1,26,16,30,751.0,57.0,1.0,10.0,276.0,681.21,551.49
2017,1,26,16,45,692.0,51.5,0.9,9.5,224.5,623.63,507.73
2017,1,26,17,0,633.0,46.0,0.8,9.0,173.0,564.38,460.3
2017,1,26,17,15,535.0,38.0,0.9,8.0,123.5,472.74,386.56
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,393.38,310.72
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,197.99,0.53
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,2.5,38.0,14.23,0.0
2017,1,27,8,0,376.0,35.0,3.1,3.0,76.0,28.98,19.87
2017,1,27,8,15,473.5,45.0,3.15,4.0,124.5,36.66,27.77
2017,1,27,8,30,571.0,55.0,3.2,5.0,173.0,44.27,35.08
2017,1,27,8,45,297.5,84.0,3.25,6.0,147.0,61.48,50.94
2017,1,27,9,0,24.0,113.0,3.3,7.0,121.0,84.98,72.2
2017,1,27,9,15,69.0,138.5,3.55,7.5,164.5,102.42,87.74
2017,1,27,9,30,114.0,164.0,3.8,8.0,208.0,115.77,99.37
2017,1,27,9,45,208.0,177.0,4.1,9.0,268.5,125.33,107.27
2017,1,27,10,0,302.0,190.0,4.4,10.0,329.0,129.25,110.06
2017,1,27,10,15,259.5,213.5,4.3,10.0,340.0,141.61,120.65
2017,1,27,10,30,217.0,237.0,4.2,10.0,351.0,160.39,136.75
2017,1,27,10,45,305.0,236.5,4.1,10.5,407.5,179.68,135.88
2017,1,27,11,0,393.0,236.0,4.0,11.0,464.0,215.2,157.53
2017,1,27,11,15,302.5,264.5,3.85,11.0,444.5,245.37,185.98
2017,1,27,11,30,212.0,293.0,3.7,11.0,425.0,269.11,210.02
2017,1,27,11,45,186.5,303.0,3.6,11.5,421.0,286.39,225.65
2017,1,27,12,0,161.0,313.0,3.5,12.0,417.0,300.97,238.69
2017,1,27,12,15,200.5,314.0,3.4,12.0,445.5,332.18,264.06
2017,1,27,12,30,240.0,315.0,3.3,12.0,474.0,366.66,292.24
2017,1,27,12,45,188.5,317.5,3.2,12.0,442.5,360.82,288.89
2017,1,27,13,0,137.0,320.0,3.1,12.0,411.0,350.1,281.13
2017,1,27,13,15,262.0,298.0,3.0,12.0,468.5,421.63,339.2
2017,1,27,13,30,387.0,276.0,2.9,12.0,526.0,494.93,398.24
2017,1,27,13,45,329.0,280.5,2.85,12.0,489.0,481.89,388.4
2017,1,27,14,0,271.0,285.0,2.8,12.0,452.0,464.42,375.13
2017,1,27,14,15,270.0,273.0,2.75,12.0,434.0,466.55,377.98
2017,1,27,14,30,269.0,261.0,2.7,12.0,416.0,467.16,379.54
2017,1,27,14,45,512.5,193.5,2.7,12.0,469.0,604.2,491.39
2017,1,27,15,0,756.0,126.0,2.7,12.0,522.0,739.08,598.07
2017,1,27,15,15,480.0,163.0,2.65,11.5,408.0,572.39,469.06
2017,1,27,15,30,204.0,200.0,2.6,11.0,294.0,376.83,312.37
2017,1,27,15,45,185.5,185.5,2.55,11.0,264.5,353.15,294.68
2017,1,27,16,0,167.0,171.0,2.5,11.0,235.0,328.79,275.31
2017,1,27,16,15,157.0,149.0,2.15,10.5,203.0,300.37,252.71
2017,1,27,16,30,147.0,127.0,1.8,10.0,171.0,270.81,228.6
2017,1,27,16,45,129.0,105.0,1.5,9.5,138.0,234.05,197.6
2017,1,27,17,0,111.0,83.0,1.2,9.0,105.0,196.43,164.93
2017,1,27,17,15,82.0,61.0,1.15,8.5,74.5,149.67,123.45
2017,1,27,17,30,53.0,39.0,1.1,8.0,44.0,101.34,78.64
2017,1,27,17,45,26.5,19.5,1.1,7.5,22.0,48.66,4.07
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.0,17.5,3.85,4.5,40.0,14.23,0.52
2017,1,28,8,0,416.0,35.0,4.0,5.0,80.0,29.05,19.82
2017,1,28,8,15,514.0,44.0,4.25,5.5,130.5,35.94,26.95
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,42.81,33.6
2017,1,28,8,45,683.5,57.0,4.8,7.0,235.0,49.53,39.83
2017,1,28,9,0,755.0,61.0,5.1,8.0,289.0,52.56,42.49
2017,1,28,9,15,792.5,65.0,5.1,8.5,339.5,55.36,44.91
2017,1,28,9,30,830.0,69.0,5.1,9.0,390.0,58.16,47.26
2017,1,28,9,45,865.0,69.5,5.15,9.5,438.0,58.29,47.15
2017,1,28,10,0,900.0,70.0,5.2,10.0,486.0,65.7,53.57
2017,1,28,10,15,918.0,72.0,5.05,10.5,527.0,67.52,54.94
2017,1,28,10,30,936.0,74.0,4.9,11.0,568.0,70.5,57.34
2017,1,28,10,45,954.0,73.0,4.8,11.5,603.0,127.98,70.17
2017,1,28,11,0,972.0,72.0,4.7,12.0,638.0,186.58,108.08
2017,1,28,11,15,980.5,73.5,4.6,12.0,664.0,246.17,157.29
2017,1,28,11,30,989.0,75.0,4.5,12.0,690.0,305.47,210.66
2017,1,28,11,45,994.5,75.5,4.45,12.5,708.0,362.54,263.28
2017,1,28,12,0,1000.0,76.0,4.4,13.0,726.0,418.46,314.61
2017,1,28,12,15,1002.0,76.5,4.4,13.0,735.0,471.6,363.5
2017,1,28,12,30,1004.0,77.0,4.4,13.0,744.0,522.8,409.7
2017,1,28,12,45,1005.0,76.5,4.4,13.5,744.0,570.43,451.13
2017,1,28,13,0,1006.0,76.0,4.4,14.0,744.0,615.55,489.42
2017,1,28,13,15,1003.5,75.5,4.35,14.0,734.5,655.99,523.85
2017,1,28,13,30,1001.0,75.0,4.3,14.0,725.0,693.3,555.12
2017,1,28,13,45,996.5,74.0,4.3,14.0,707.0,725.56,582.21
2017,1,28,14,0,992.0,73.0,4.3,14.0,689.0,754.28,606.25
2017,1,28,14,15,984.0,72.0,4.25,14.0,663.0,776.95,624.28
2017,1,28,14,30,976.0,71.0,4.2,14.0,637.0,795.78,638.83
2017,1,28,14,45,961.5,70.5,4.2,14.0,603.0,806.51,647.85
2017,1,28,15,0,947.0,70.0,4.2,14.0,569.0,813.24,654.14
2017,1,28,15,15,930.5,68.0,4.05,13.5,528.0,812.7,655.82
2017,1,28,15,30,914.0,66.0,3.9,13.0,487.0,808.3,654.7
2017,1,28,15,45,890.5,63.5,3.75,13.0,440.5,794.04,645.02
2017,1,28,16,0,867.0,61.0,3.6,13.0,394.0,776.29,632.62
2017,1,28,16,15,832.0,57.5,3.1,12.0,343.5,752.39,615.73
2017,1,28,16,30,797.0,54.0,2.6,11.0,293.0,717.9,589.69
2017,1,28,16,45,743.0,49.0,2.15,10.0,239.5,664.15,547.52
2017,1,28,17,0,689.0,44.0,1.7,9.0,186.0,608.61,501.42
2017,1,28,17,15,596.0,37.0,1.65,8.0,134.5,520.58,428.82
2017,1,28,17,30,503.0,30.0,1.6,7.0,83.0,433.18,347.5
2017,1,28,17,45,251.5,15.0,1.6,6.5,41.5,219.87,67.52
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.5,14.5,4.55,3.5,43.5,12.75,0.64
2017,1,29,8,0,515.0,29.0,4.7,4.0,87.0,26.22,17.49
2017,1,29,8,15,604.5,35.5,4.55,5.0,138.0,31.76,23.24
2017,1,29,8,30,694.0,42.0,4.4,6.0,189.0,37.36,28.64
2017,1,29,8,45,748.0,46.0,4.25,7.0,241.5,40.62,31.69
2017,1,29,9,0,802.0,50.0,4.1,8.0,294.0,43.93,34.63
2017,1,29,9,15,835.0,53.0,4.1,9.0,344.0,51.62,41.43
2017,1,29,9,30,868.0,56.0,4.1,10.0,394.0,54.7,43.95
2017,1,29,9,45,890.5,58.0,4.2,11.5,439.5,56.85,45.49
2017,1,29,10,0,913.0,60.0,4.3,13.0,485.0,58.92,46.91
2017,1,29,10,15,928.5,62.0,4.45,13.5,525.0,60.81,48.36
2017,1,29,10,30,944.0,64.0,4.6,14.0,565.0,64.93,51.76
2017,1,29,10,45,953.5,66.0,4.8,15.0,598.0,124.15,65.68
2017,1,29,11,0,963.0,68.0,5.0,16.0,631.0,183.71,104.43
2017,1,29,11,15,970.5,69.0,4.95,16.0,656.5,242.22,152.34
2017,1,29,11,30,978.0,70.0,4.9,16.0,682.0,300.32,204.21
2017,1,29,11,45,980.0,72.0,4.9,16.5,699.0,356.95,255.99
2017,1,29,12,0,982.0,74.0,4.9,17.0,716.0,412.17,306.28
2017,1,29,12,15,984.5,74.5,4.85,17.0,725.0,464.67,353.99
2017,1,29,12,30,987.0,75.0,4.8,17.0,734.0,515.3,399.11
2017,1,29,12,45,985.5,75.5,4.75,17.5,733.5,561.89,439.13
2017,1,29,13,0,984.0,76.0,4.7,18.0,733.0,605.87,475.92
2017,1,29,13,15,981.5,76.0,4.6,18.0,724.0,646.0,509.54
2017,1,29,13,30,979.0,76.0,4.5,18.0,715.0,683.1,540.06
2017,1,29,13,45,973.0,75.5,4.4,18.0,697.5,714.26,565.49
2017,1,29,14,0,967.0,75.0,4.3,18.0,680.0,741.9,587.83
2017,1,29,14,15,959.0,74.0,4.2,18.0,654.0,764.01,605.11
2017,1,29,14,30,951.0,73.0,4.1,18.0,628.0,782.36,619.05
2017,1,29,14,45,933.5,73.5,4.0,18.0,594.0,791.58,626.42
2017,1,29,15,0,916.0,74.0,3.9,18.0,560.0,796.83,631.1
2017,1,29,15,15,899.0,72.0,3.45,17.5,520.0,795.66,630.77
2017,1,29,15,30,882.0,70.0,3.0,17.0,480.0,790.72,627.52
2017,1,29,15,45,858.5,67.0,2.65,16.5,434.5,783.31,622.8
2017,1,29,16,0,835.0,64.0,2.3,16.0,389.0,764.95,609.76
2017,1,29,16,15,800.0,60.5,2.05,15.0,338.5,733.52,588.47
2017,1,29,16,30,765.0,57.0,1.8,14.0,288.0,699.12,564.07
2017,1,29,16,45,710.5,51.5,1.6,13.0,236.0,644.48,523.33
2017,1,29,17,0,656.0,46.0,1.4,12.0,184.0,588.11,478.89
2017,1,29,17,15,563.5,38.5,1.4,11.5,133.5,500.03,407.05
2017,1,29,17,30,471.0,31.0,1.4,11.0,83.0,412.7,328.09
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.5,216.17,87.05
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,9.0,45.0,12.74,1.16
2017,1,30,8,0,530.0,29.0,4.4,10.0,90.0,26.24,17.08
2017,1,30,8,15,618.5,35.5,4.2,10.5,141.5,31.8,22.75
2017,1,30,8,30,707.0,42.0,4.0,11.0,193.0,37.41,28.11
2017,1,30,8,45,758.5,46.5,3.85,12.0,246.0,41.1,31.47
2017,1,30,9,0,810.0,51.0,3.7,13.0,299.0,44.79,34.69
2017,1,30,9,15,843.0,54.0,3.5,13.5,350.0,52.47,41.44
2017,1,30,9,30,876.0,57.0,3.3,14.0,401.0,55.55,44.0
2017,1,30,9,45,899.0,59.0,3.15,15.0,447.0,57.7,45.59
2017,1,30,10,0,922.0,61.0,3.0,16.0,493.0,59.77,47.09
2017,1,30,10,15,937.5,63.0,3.15,17.0,533.5,61.66,48.4
2017,1,30,10,30,953.0,65.0,3.3,18.0,574.0,66.97,52.67
2017,1,30,10,45,964.0,66.0,3.45,19.5,607.0,126.24,65.39
2017,1,30,11,0,975.0,67.0,3.6,21.0,640.0,185.96,103.39
2017,1,30,11,15,982.5,68.0,3.5,21.0,666.0,245.22,150.91
2017,1,30,11,30,990.0,69.0,3.4,21.0,692.0,304.06,202.14
2017,1,30,11,45,995.0,69.5,3.3,21.5,709.0,361.08,252.72
2017,1,30,12,0,1000.0,70.0,3.2,22.0,726.0,416.9,301.86
2017,1,30,12,15,1001.5,70.0,3.15,22.0,734.5,469.45,348.15
2017,1,30,12,30,1003.0,70.0,3.1,22.0,743.0,519.97,391.7
2017,1,30,12,45,1002.5,70.0,3.05,22.5,743.0,567.28,430.81
2017,1,30,13,0,1002.0,70.0,3.0,23.0,743.0,611.98,466.73
2017,1,30,13,15,999.5,70.0,2.95,23.0,734.0,652.75,499.65
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,690.43,529.55
2017,1,30,13,45,991.0,69.5,2.9,23.0,707.0,722.1,554.77
2017,1,30,14,0,985.0,69.0,2.9,23.0,689.0,750.18,577.04
2017,1,30,14,15,977.5,68.0,2.8,22.5,663.0,773.0,594.71
2017,1,30,14,30,970.0,67.0,2.7,22.0,637.0,792.02,609.48
2017,1,30,14,45,953.0,68.0,2.65,22.0,603.0,802.43,617.47
2017,1,30,15,0,936.0,69.0,2.6,22.0,569.0,808.85,622.87
2017,1,30,15,15,919.5,67.0,2.35,21.5,528.5,808.15,623.2
2017,1,30,15,30,903.0,65.0,2.1,21.0,488.0,803.6,620.81
2017,1,30,15,45,878.5,63.0,1.85,20.5,442.0,789.03,611.23
2017,1,30,16,0,854.0,61.0,1.6,20.0,396.0,771.03,598.99
2017,1,30,16,15,820.0,57.5,1.55,19.0,345.5,747.93,585.76
2017,1,30,16,30,786.0,54.0,1.5,18.0,295.0,714.16,564.02
2017,1,30,16,45,731.5,49.5,1.45,17.0,242.0,660.51,526.26
2017,1,30,17,0,677.0,45.0,1.4,16.0,189.0,605.1,484.69
2017,1,30,17,15,587.5,37.5,1.45,15.0,138.0,518.79,416.72
2017,1,30,17,30,498.0,30.0,1.5,14.0,87.0,433.47,341.91
2017,1,30,17,45,249.0,15.0,1.6,13.5,43.5,222.12,106.49
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,255.0,16.0,3.8,8.0,45.5,14.08,2.57
2017,1,31,8,0,510.0,32.0,4.1,9.0,91.0,28.97,19.61
2017,1,31,8,15,599.5,39.0,3.95,10.0,143.0,34.83,25.54
2017,1,31,8,30,689.0,46.0,3.8,11.0,195.0,40.75,31.12
2017,1,31,8,45,740.5,51.0,3.7,12.0,248.0,44.7,34.72
2017,1,31,9,0,792.0,56.0,3.6,13.0,301.0,48.64,38.15
2017,1,31,9,15,826.0,59.5,3.85,14.0,352.0,51.2,40.22
2017,1,31,9,30,860.0,63.0,4.1,15.0,403.0,53.76,42.22
2017,1,31,9,45,882.0,66.0,4.4,16.0,449.5,62.47,49.58
2017,1,31,10,0,904.0,69.0,4.7,17.0,496.0,65.13,51.56
2017,1,31,10,15,920.5,71.0,4.95,17.5,536.5,66.92,52.87
2017,1,31,10,30,937.0,73.0,5.2,18.0,577.0,73.36,58.19
2017,1,31,10,45,946.5,75.5,5.5,18.5,610.0,132.96,71.44
2017,1,31,11,0,956.0,78.0,5.8,19.0,643.0,192.92,110.87
2017,1,31,11,15,963.5,79.0,5.75,19.5,668.5,251.5,158.34
2017,1,31,11,30,971.0,80.0,5.7,20.0,694.0,309.68,209.4
2017,1,31,11,45,975.0,81.0,5.7,20.5,711.5,366.16,260.35
2017,1,31,12,0,979.0,82.0,5.7,21.0,729.0,421.4,309.97
2017,1,31,12,15,981.0,82.0,5.6,21.0,737.0,473.52,356.78
2017,1,31,12,30,983.0,82.0,5.5,21.0,745.0,523.71,400.96
2017,1,31,12,45,979.5,83.5,5.4,21.5,744.0,570.38,440.46
2017,1,31,13,0,976.0,85.0,5.3,22.0,743.0,614.33,476.63
2017,1,31,13,15,973.0,84.5,5.2,22.0,734.0,653.78,509.39
2017,1,31,13,30,970.0,84.0,5.1,22.0,725.0,690.16,539.09
2017,1,31,13,45,962.0,84.0,5.0,22.0,706.5,720.58,563.76
2017,1,31,14,0,954.0,84.0,4.9,22.0,688.0,747.41,585.33
2017,1,31,14,15,945.5,83.0,4.75,21.5,662.0,769.17,603.12
2017,1,31,14,30,937.0,82.0,4.6,21.0,636.0,787.2,617.5
2017,1,31,14,45,922.5,80.5,4.5,21.0,602.0,796.41,624.66
2017,1,31,15,0,908.0,79.0,4.4,21.0,568.0,801.67,629.14
2017,1,31,15,15,890.5,77.0,4.1,20.5,527.5,800.16,629.44
2017,1,31,15,30,873.0,75.0,3.8,20.0,487.0,802.37,632.55
2017,1,31,15,45,847.0,72.0,3.5,20.0,440.5,785.6,620.57
2017,1,31,16,0,821.0,69.0,3.2,20.0,394.0,765.21,605.89
2017,1,31,16,15,785.0,65.0,3.0,19.0,343.5,732.24,584.35
2017,1,31,16,30,749.0,61.0,2.8,18.0,293.0,696.28,559.72
2017,1,31,16,45,693.5,55.5,2.65,17.0,240.5,640.63,518.99
2017,1,31,17,0,638.0,50.0,2.5,16.0,188.0,583.14,474.46
2017,1,31,17,15,546.5,42.0,2.55,15.0,137.5,503.11,409.71
2017,1,31,17,30,455.0,34.0,2.6,14.0,87.0,417.88,334.36
2017,1,31,17,45,227.5,17.0,2.65,13.5,43.5,217.2,118.37
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
