Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,30,801.0,95.0,3.6,27.0,506.0,797.44,609.37
2017,2,11,15,45,778.5,91.0,3.5,27.0,461.0,781.61,599.45
2017,2,11,16,0,756.0,87.0,3.4,27.0,416.0,762.23,587.03
2017,2,11,16,15,721.5,82.0,3.0,26.0,366.5,733.96,568.94
2017,2,11,16,30,687.0,77.0,2.6,25.0,317.0,698.0,544.64
2017,2,11,16,45,638.5,70.5,2.25,24.0,265.0,646.3,508.04
2017,2,11,17,0,590.0,64.0,1.9,23.0,213.0,592.99,468.52
2017,2,11,17,15,509.0,55.0,1.85,22.5,162.0,509.97,404.82
2017,2,11,17,30,428.0,46.0,1.8,22.0,111.0,427.79,338.07
2017,2,11,17,45,294.0,32.5,1.8,21.5,68.5,304.28,230.52
2017,2,11,18,0,160.0,19.0,1.8,21.0,26.0,166.12,0.0
2017,2,11,18,15,80.0,9.5,1.85,20.5,13.0,62.68,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,16.0,12.0,8.11,0.0
2017,2,12,7,30,113.0,19.0,2.2,17.0,24.0,14.8,0.0
2017,2,12,7,45,236.0,35.0,2.7,18.0,64.5,27.09,16.45
2017,2,12,8,0,359.0,51.0,3.2,19.0,105.0,39.24,28.13
2017,2,12,8,15,443.0,61.5,3.15,19.5,155.0,49.17,37.23
2017,2,12,8,30,527.0,72.0,3.1,20.0,205.0,56.56,43.86
2017,2,12,8,45,574.0,81.5,3.1,20.5,255.5,62.7,49.18
2017,2,12,9,0,621.0,91.0,3.1,21.0,306.0,68.66,54.19
2017,2,12,9,15,310.5,77.5,3.0,21.5,185.0,54.7,41.9
2017,2,12,9,30,0.0,64.0,2.9,22.0,64.0,53.04,40.26
2017,2,12,9,45,0.0,42.0,2.85,22.5,42.0,34.74,24.34
2017,2,12,10,0,0.0,20.0,2.8,23.0,20.0,16.52,8.57
2017,2,12,10,15,120.5,142.5,2.8,23.5,212.5,104.81,83.35
2017,2,12,10,30,241.0,265.0,2.8,24.0,405.0,185.82,138.65
2017,2,12,10,45,532.0,192.0,2.85,24.5,523.0,178.69,116.32
2017,2,12,11,0,823.0,119.0,2.9,25.0,641.0,217.91,132.09
2017,2,12,11,15,422.5,188.5,2.95,25.0,457.0,226.48,156.97
2017,2,12,11,30,22.0,258.0,3.0,25.0,273.0,210.56,159.95
2017,2,12,11,45,165.0,294.0,3.1,25.0,410.5,281.07,210.76
2017,2,12,12,0,308.0,330.0,3.2,25.0,548.0,375.54,280.73
2017,2,12,12,15,158.0,274.5,3.3,25.0,386.5,292.18,221.29
2017,2,12,12,30,8.0,219.0,3.4,25.0,225.0,184.39,140.0
2017,2,12,12,45,10.5,231.0,3.55,25.5,239.0,196.97,149.7
2017,2,12,13,0,13.0,243.0,3.7,26.0,253.0,210.03,159.58
2017,2,12,13,15,14.5,246.5,3.75,26.0,257.5,215.81,164.15
2017,2,12,13,30,16.0,250.0,3.8,26.0,262.0,221.82,168.95
2017,2,12,13,45,93.0,291.0,3.9,26.0,354.5,323.12,248.06
2017,2,12,14,0,170.0,332.0,4.0,26.0,447.0,436.8,334.88
2017,2,12,14,15,480.5,232.0,4.1,25.5,542.0,608.58,469.23
2017,2,12,14,30,791.0,132.0,4.2,25.0,637.0,768.35,591.66
2017,2,12,14,45,770.5,132.0,4.3,25.0,603.0,777.44,598.62
2017,2,12,15,0,750.0,132.0,4.4,25.0,569.0,778.88,601.2
2017,2,12,15,15,730.0,128.0,4.45,24.5,530.0,772.55,599.39
2017,2,12,15,30,710.0,124.0,4.5,24.0,491.0,762.57,595.22
2017,2,12,15,45,678.0,120.5,4.55,24.0,445.5,739.62,580.45
2017,2,12,16,0,646.0,117.0,4.6,24.0,400.0,713.27,563.09
2017,2,12,16,15,607.5,110.0,4.5,23.0,351.5,674.48,537.62
2017,2,12,16,30,569.0,103.0,4.4,22.0,303.0,632.94,509.31
2017,2,12,16,45,512.0,94.0,4.35,21.5,252.5,566.87,460.19
2017,2,12,17,0,455.0,85.0,4.3,21.0,202.0,507.11,414.11
2017,2,12,17,15,376.0,71.5,4.2,20.5,153.0,424.18,346.72
2017,2,12,17,30,297.0,58.0,4.1,20.0,104.0,343.48,278.01
2017,2,12,17,45,185.5,39.0,4.1,19.5,63.5,233.81,180.47
2017,2,12,18,0,74.0,20.0,4.1,19.0,23.0,94.87,0.0
2017,2,12,18,15,37.0,10.0,4.2,18.5,11.5,33.88,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,18.5,8.5,3.05,14.0,9.5,7.26,0.0
2017,2,13,7,30,37.0,17.0,3.1,14.0,19.0,13.83,0.0
2017,2,13,7,45,136.0,39.5,3.15,14.5,58.5,30.46,19.73
2017,2,13,8,0,235.0,62.0,3.2,15.0,98.0,46.79,35.25
2017,2,13,8,15,311.0,78.0,3.25,15.5,145.5,58.14,45.78
2017,2,13,8,30,387.0,94.0,3.3,16.0,193.0,69.21,55.75
2017,2,13,8,45,193.5,107.0,3.4,16.5,156.5,77.92,63.39
2017,2,13,9,0,0.0,120.0,3.5,17.0,120.0,93.76,77.03
2017,2,13,9,15,4.5,138.0,3.55,17.5,140.0,107.29,88.43
2017,2,13,9,30,9.0,156.0,3.6,18.0,160.0,120.68,99.52
2017,2,13,9,45,8.0,166.0,3.65,18.5,170.0,128.6,105.78
2017,2,13,10,0,7.0,176.0,3.7,19.0,180.0,136.38,111.87
2017,2,13,10,15,7.0,183.0,3.7,19.5,187.5,142.05,116.13
2017,2,13,10,30,7.0,190.0,3.7,20.0,195.0,148.47,115.55
2017,2,13,10,45,122.0,245.5,3.75,20.5,324.0,184.62,139.15
2017,2,13,11,0,237.0,301.0,3.8,21.0,453.0,249.82,184.5
2017,2,13,11,15,125.5,269.5,3.8,21.0,350.5,226.19,170.92
2017,2,13,11,30,14.0,238.0,3.8,21.0,248.0,193.81,149.77
2017,2,13,11,45,95.5,294.5,3.8,21.5,362.5,261.19,200.23
2017,2,13,12,0,177.0,351.0,3.8,22.0,477.0,341.8,260.92
2017,2,13,12,15,121.5,343.0,3.85,22.0,430.0,328.24,251.98
2017,2,13,12,30,66.0,335.0,3.9,22.0,383.0,306.12,235.89
2017,2,13,12,45,43.0,302.5,4.0,22.5,334.0,275.51,212.36
2017,2,13,13,0,20.0,270.0,4.1,23.0,285.0,236.63,182.1
2017,2,13,13,15,119.0,309.5,4.2,23.0,394.5,347.82,269.2
2017,2,13,13,30,218.0,349.0,4.3,23.0,504.0,458.79,354.57
2017,2,13,13,45,259.0,333.5,4.4,23.5,513.5,498.05,384.54
2017,2,13,14,0,300.0,318.0,4.5,24.0,523.0,529.54,409.06
2017,2,13,14,15,150.0,232.5,4.4,23.5,335.0,336.08,262.75
2017,2,13,14,30,0.0,147.0,4.3,23.0,147.0,124.55,94.72
2017,2,13,14,45,162.5,201.0,4.2,23.0,296.5,329.36,261.03
2017,2,13,15,0,325.0,255.0,4.1,23.0,446.0,542.73,426.28
2017,2,13,15,15,196.5,240.5,3.9,22.5,354.0,415.18,328.01
2017,2,13,15,30,68.0,226.0,3.7,22.0,262.0,283.21,223.95
2017,2,13,15,45,34.0,143.5,3.5,22.0,161.5,166.03,131.0
2017,2,13,16,0,0.0,61.0,3.3,22.0,61.0,50.54,36.2
2017,2,13,16,15,0.0,53.5,3.1,21.5,53.5,44.28,31.27
2017,2,13,16,30,0.0,46.0,2.9,21.0,46.0,38.03,26.21
2017,2,13,16,45,0.0,38.5,2.75,20.5,38.5,31.79,21.09
2017,2,13,17,0,0.0,31.0,2.6,20.0,31.0,25.57,15.88
2017,2,13,17,15,0.0,23.5,2.75,19.5,23.5,19.35,10.6
2017,2,13,17,30,0.0,16.0,2.9,19.0,16.0,13.16,5.27
2017,2,13,17,45,0.0,9.5,3.1,19.0,9.5,7.8,0.55
2017,2,13,18,0,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2017,2,13,18,15,0.0,1.5,3.5,19.0,1.5,1.28,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.0,6.9,12.5,2.0,1.71,0.0
2017,2,14,7,30,0.0,4.0,7.4,12.0,4.0,3.28,0.0
2017,2,14,7,45,0.0,11.0,7.95,11.5,11.0,9.04,2.0
2017,2,14,8,0,0.0,18.0,8.5,11.0,18.0,14.81,7.51
2017,2,14,8,15,0.0,27.0,8.3,10.5,27.0,22.25,14.44
2017,2,14,8,30,0.0,36.0,8.1,10.0,36.0,29.72,21.37
2017,2,14,8,45,0.0,45.0,7.9,9.5,45.0,37.19,28.26
2017,2,14,9,0,0.0,54.0,7.7,9.0,54.0,44.69,35.1
2017,2,14,9,15,0.0,55.0,7.55,9.0,55.0,45.53,35.77
2017,2,14,9,30,0.0,56.0,7.4,9.0,56.0,46.37,36.42
2017,2,14,9,45,0.0,64.0,7.25,9.0,64.0,53.06,42.32
2017,2,14,10,0,0.0,72.0,7.1,9.0,72.0,59.75,48.2
2017,2,14,10,15,0.0,94.0,6.95,9.5,94.0,77.91,64.16
2017,2,14,10,30,0.0,116.0,6.8,10.0,116.0,95.01,75.47
2017,2,14,10,45,0.0,138.5,6.65,11.0,138.5,112.52,89.73
2017,2,14,11,0,0.0,161.0,6.5,12.0,161.0,130.15,103.89
2017,2,14,11,15,4.0,187.0,6.45,12.5,190.0,151.5,121.03
2017,2,14,11,30,8.0,213.0,6.4,13.0,219.0,173.59,138.68
2017,2,14,11,45,18.5,251.0,6.35,14.0,264.5,207.76,165.65
2017,2,14,12,0,29.0,289.0,6.3,15.0,310.0,241.1,191.72
2017,2,14,12,15,29.5,292.5,6.3,15.0,314.0,249.52,198.57
2017,2,14,12,30,30.0,296.0,6.3,15.0,318.0,257.98,205.49
2017,2,14,12,45,22.0,272.5,6.3,15.5,288.5,237.23,188.59
2017,2,14,13,0,14.0,249.0,6.3,16.0,259.0,215.72,171.05
2017,2,14,13,15,144.5,296.0,6.25,16.0,399.5,352.34,282.22
2017,2,14,13,30,275.0,343.0,6.2,16.0,540.0,500.5,400.33
2017,2,14,13,45,154.0,313.0,6.2,16.0,423.0,396.65,318.02
2017,2,14,14,0,33.0,283.0,6.2,16.0,306.0,279.71,223.35
2017,2,14,14,15,31.5,271.0,6.2,15.5,292.5,272.16,218.26
2017,2,14,14,30,30.0,259.0,6.2,15.0,279.0,264.12,212.6
2017,2,14,14,45,27.5,244.0,6.25,15.0,261.5,237.67,191.62
2017,2,14,15,0,25.0,229.0,6.3,15.0,244.0,224.3,181.17
2017,2,14,15,15,29.0,219.5,6.3,14.5,235.5,236.94,192.5
2017,2,14,15,30,33.0,210.0,6.3,14.0,227.0,235.21,192.15
2017,2,14,15,45,52.5,200.0,6.3,14.0,225.0,246.32,202.65
2017,2,14,16,0,72.0,190.0,6.3,14.0,223.0,257.98,213.65
2017,2,14,16,15,66.5,169.5,6.2,13.5,197.0,235.27,195.66
2017,2,14,16,30,61.0,149.0,6.1,13.0,171.0,212.08,176.98
2017,2,14,16,45,320.0,110.0,6.1,12.5,197.0,432.17,368.67
2017,2,14,17,0,579.0,71.0,6.1,12.0,223.0,598.62,507.87
2017,2,14,17,15,501.0,61.0,6.0,11.5,171.5,515.9,438.0
2017,2,14,17,30,423.0,51.0,5.9,11.0,120.0,433.71,365.92
2017,2,14,17,45,287.5,36.5,5.8,10.5,75.5,306.34,249.97
2017,2,14,18,0,152.0,22.0,5.7,10.0,31.0,169.55,50.59
2017,2,14,18,15,76.0,11.0,5.65,9.5,15.5,61.86,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,139.5,9.5,4.25,4.5,17.0,8.11,0.0
2017,2,15,7,30,279.0,19.0,4.3,5.0,34.0,15.77,0.0
2017,2,15,7,45,419.0,29.5,4.4,5.5,82.0,24.29,15.53
2017,2,15,8,0,559.0,40.0,4.5,6.0,130.0,35.69,26.67
2017,2,15,8,15,633.0,46.5,4.6,7.0,184.5,40.91,31.75
2017,2,15,8,30,707.0,53.0,4.7,8.0,239.0,46.15,36.6
2017,2,15,8,45,753.0,58.0,4.8,9.0,294.0,49.89,39.9
2017,2,15,9,0,799.0,63.0,4.9,10.0,349.0,53.61,43.04
2017,2,15,9,15,829.5,66.5,4.85,10.5,401.5,55.96,44.95
2017,2,15,9,30,860.0,70.0,4.8,11.0,454.0,58.28,46.79
2017,2,15,9,45,881.0,73.0,4.8,12.0,501.0,67.62,54.75
2017,2,15,10,0,902.0,76.0,4.8,13.0,548.0,70.07,56.53
2017,2,15,10,15,917.0,78.0,4.7,13.0,590.0,71.67,57.76
2017,2,15,10,30,932.0,80.0,4.6,13.0,632.0,106.16,61.77
2017,2,15,10,45,942.5,81.5,4.6,13.5,666.0,166.4,93.94
2017,2,15,11,0,953.0,83.0,4.6,14.0,700.0,227.11,140.15
2017,2,15,11,15,960.5,84.5,4.55,14.0,726.5,287.36,192.69
2017,2,15,11,30,968.0,86.0,4.5,14.0,753.0,347.27,247.3
2017,2,15,11,45,972.5,86.5,4.5,14.5,771.0,404.77,299.82
2017,2,15,12,0,977.0,87.0,4.5,15.0,789.0,461.06,350.43
2017,2,15,12,15,979.0,87.5,4.45,15.0,798.0,514.81,398.38
2017,2,15,12,30,981.0,88.0,4.4,15.0,807.0,566.65,443.51
2017,2,15,12,45,765.0,174.5,4.35,15.5,735.5,574.03,451.79
2017,2,15,13,0,549.0,261.0,4.3,16.0,664.0,559.05,440.73
2017,2,15,13,15,568.5,251.0,4.25,16.0,664.0,593.15,468.78
2017,2,15,13,30,588.0,241.0,4.2,16.0,664.0,626.46,495.7
2017,2,15,13,45,678.0,199.0,4.2,16.0,676.0,683.09,541.14
2017,2,15,14,0,768.0,157.0,4.2,16.0,688.0,736.63,584.15
2017,2,15,14,15,862.5,119.0,4.15,16.0,695.0,793.66,628.53
2017,2,15,14,30,957.0,81.0,4.1,16.0,702.0,845.32,666.56
2017,2,15,14,45,944.0,80.5,4.05,16.0,667.5,857.08,675.68
2017,2,15,15,0,931.0,80.0,4.0,16.0,633.0,864.83,682.37
2017,2,15,15,15,916.0,78.0,3.9,15.5,592.0,865.22,684.97
2017,2,15,15,30,901.0,76.0,3.8,15.0,551.0,861.7,684.93
2017,2,15,15,45,881.0,73.0,3.7,15.0,504.0,848.92,677.0
2017,2,15,16,0,861.0,70.0,3.6,15.0,457.0,841.05,672.76
2017,2,15,16,15,831.5,66.5,3.15,14.0,405.0,812.5,653.65
2017,2,15,16,30,802.0,63.0,2.7,13.0,353.0,780.76,631.58
2017,2,15,16,45,758.5,58.0,2.3,12.5,298.5,732.57,595.32
2017,2,15,17,0,715.0,53.0,1.9,12.0,244.0,682.23,555.87
2017,2,15,17,15,643.0,46.5,1.8,11.0,189.5,605.58,496.83
2017,2,15,17,30,571.0,40.0,1.7,10.0,135.0,528.77,433.6
2017,2,15,17,45,440.5,30.0,1.65,9.5,86.5,414.99,333.26
2017,2,15,18,0,310.0,20.0,1.6,9.0,38.0,284.51,115.1
2017,2,15,18,15,155.0,10.0,1.65,8.5,19.0,115.98,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.5,10.0,1.05,5.5,18.5,8.54,0.0
2017,2,16,7,30,307.0,20.0,1.2,6.0,37.0,16.65,0.83
2017,2,16,7,45,443.0,29.5,1.4,7.0,85.5,26.48,17.49
2017,2,16,8,0,579.0,39.0,1.6,8.0,134.0,34.79,25.73
2017,2,16,8,15,650.5,45.5,1.65,9.0,189.0,40.07,30.81
2017,2,16,8,30,722.0,52.0,1.7,10.0,244.0,45.36,35.64
2017,2,16,8,45,767.0,56.5,1.8,11.0,299.5,48.74,38.57
2017,2,16,9,0,812.0,61.0,1.9,12.0,355.0,52.12,41.38
2017,2,16,9,15,841.0,64.0,1.95,12.5,407.0,54.14,42.98
2017,2,16,9,30,870.0,67.0,2.0,13.0,459.0,63.13,50.73
2017,2,16,9,45,889.5,70.0,2.15,14.0,506.0,65.72,52.62
2017,2,16,10,0,909.0,73.0,2.3,15.0,553.0,68.18,54.4
2017,2,16,10,15,923.0,75.0,2.25,15.0,594.0,69.79,55.64
2017,2,16,10,30,937.0,77.0,2.2,15.0,635.0,106.87,60.49
2017,2,16,10,45,946.5,78.5,2.2,15.5,669.0,167.31,93.12
2017,2,16,11,0,956.0,80.0,2.2,16.0,703.0,228.09,139.08
2017,2,16,11,15,962.5,81.5,2.2,16.0,729.0,288.3,190.86
2017,2,16,11,30,969.0,83.0,2.2,16.0,755.0,348.03,244.29
2017,2,16,11,45,970.0,85.0,2.25,16.5,771.5,405.57,295.71
2017,2,16,12,0,971.0,87.0,2.3,17.0,788.0,461.61,344.85
2017,2,16,12,15,972.5,87.0,2.3,17.0,797.0,514.46,390.76
2017,2,16,12,30,974.0,87.0,2.3,17.0,806.0,565.35,433.85
2017,2,16,12,45,972.0,88.0,2.35,17.5,805.0,613.03,472.65
2017,2,16,13,0,970.0,89.0,2.4,18.0,804.0,658.08,508.34
2017,2,16,13,15,967.0,88.5,2.45,18.0,795.0,698.27,540.61
2017,2,16,13,30,964.0,88.0,2.5,18.0,786.0,735.35,570.01
2017,2,16,13,45,956.5,88.5,2.55,18.5,767.0,767.02,593.91
2017,2,16,14,0,949.0,89.0,2.6,19.0,748.0,795.1,613.51
2017,2,16,14,15,797.5,138.5,2.55,19.0,679.0,766.68,593.5
2017,2,16,14,30,646.0,188.0,2.5,19.0,610.0,726.22,563.37
2017,2,16,14,45,771.5,138.0,2.5,19.0,617.5,795.45,616.3
2017,2,16,15,0,897.0,88.0,2.5,19.0,625.0,849.14,654.78
2017,2,16,15,15,880.5,86.0,2.45,18.5,584.0,848.03,655.88
2017,2,16,15,30,864.0,84.0,2.4,18.0,543.0,851.56,660.91
2017,2,16,15,45,838.0,81.5,2.35,18.0,495.5,834.4,650.21
2017,2,16,16,0,812.0,79.0,2.3,18.0,448.0,813.55,637.04
2017,2,16,16,15,780.0,75.0,2.0,17.0,396.5,782.31,616.61
2017,2,16,16,30,748.0,71.0,1.7,16.0,345.0,747.96,593.31
2017,2,16,16,45,696.0,66.5,1.45,15.5,290.5,699.42,558.01
2017,2,16,17,0,644.0,62.0,1.2,15.0,236.0,644.41,516.48
2017,2,16,17,15,570.0,54.0,1.2,14.0,182.5,566.04,458.05
2017,2,16,17,30,496.0,46.0,1.2,13.0,129.0,488.28,395.99
2017,2,16,17,45,365.5,34.0,1.3,12.5,82.5,364.9,291.48
2017,2,16,18,0,235.0,22.0,1.4,12.0,36.0,234.71,111.21
2017,2,16,18,15,117.5,11.0,1.45,11.5,18.0,91.15,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.5,12.0,3.5,8.5,16.0,10.24,0.0
2017,2,17,7,30,143.0,24.0,3.7,9.0,32.0,18.64,3.46
2017,2,17,7,45,261.5,40.0,3.9,10.0,76.0,30.86,21.1
2017,2,17,8,0,380.0,56.0,4.1,11.0,120.0,42.91,32.61
2017,2,17,8,15,457.0,67.0,4.2,12.0,171.0,53.22,42.16
2017,2,17,8,30,534.0,78.0,4.3,13.0,222.0,60.81,48.99
2017,2,17,8,45,588.5,85.0,4.4,14.0,274.5,64.85,52.41
2017,2,17,9,0,643.0,92.0,4.5,15.0,327.0,68.88,55.68
2017,2,17,9,15,678.0,98.0,4.7,15.5,377.0,71.9,58.07
2017,2,17,9,30,713.0,104.0,4.9,16.0,427.0,74.86,60.36
2017,2,17,9,45,740.5,107.5,5.15,17.0,473.0,75.95,60.88
2017,2,17,10,0,768.0,111.0,5.4,18.0,519.0,77.07,61.42
2017,2,17,10,15,786.0,114.0,5.45,18.5,559.5,85.36,68.25
2017,2,17,10,30,804.0,117.0,5.5,19.0,600.0,120.85,73.26
2017,2,17,10,45,817.0,119.5,5.6,19.5,633.0,175.99,104.03
2017,2,17,11,0,830.0,122.0,5.7,20.0,666.0,232.19,146.59
2017,2,17,11,15,839.0,124.0,5.7,20.0,691.5,287.93,194.31
2017,2,17,11,30,848.0,126.0,5.7,20.0,717.0,343.78,244.04
2017,2,17,11,45,860.5,123.5,5.7,20.5,736.0,397.16,291.48
2017,2,17,12,0,873.0,121.0,5.7,21.0,755.0,450.34,338.07
2017,2,17,12,15,875.5,121.5,5.65,21.0,764.0,501.06,382.45
2017,2,17,12,30,878.0,122.0,5.6,21.0,773.0,550.16,424.49
2017,2,17,12,45,877.0,122.0,5.55,21.5,772.5,595.09,461.45
2017,2,17,13,0,876.0,122.0,5.5,22.0,772.0,637.65,495.58
2017,2,17,13,15,873.5,121.5,5.45,22.0,763.5,676.26,526.91
2017,2,17,13,30,871.0,121.0,5.4,22.0,755.0,712.02,555.53
2017,2,17,13,45,866.0,119.5,5.35,22.0,737.5,742.04,579.48
2017,2,17,14,0,861.0,118.0,5.3,22.0,720.0,768.74,600.69
2017,2,17,14,15,647.5,193.5,5.15,22.0,637.0,713.07,557.02
2017,2,17,14,30,434.0,269.0,5.0,22.0,554.0,634.94,496.13
2017,2,17,14,45,631.0,187.5,4.9,22.0,579.0,735.02,575.8
2017,2,17,15,0,828.0,106.0,4.8,22.0,604.0,823.48,642.15
2017,2,17,15,15,811.0,103.0,4.55,21.5,564.5,820.57,640.79
2017,2,17,15,30,794.0,100.0,4.3,21.0,525.0,813.83,637.49
2017,2,17,15,45,773.5,95.5,4.1,21.0,480.0,798.72,627.54
2017,2,17,16,0,753.0,91.0,3.9,21.0,435.0,785.14,618.76
2017,2,17,16,15,720.5,86.0,3.45,20.0,385.0,752.94,597.43
2017,2,17,16,30,688.0,81.0,3.0,19.0,335.0,717.93,573.47
2017,2,17,16,45,645.0,74.0,2.55,18.5,283.5,669.12,537.19
2017,2,17,17,0,602.0,67.0,2.1,18.0,232.0,618.55,498.17
2017,2,17,17,15,529.0,58.0,2.1,17.0,180.0,540.07,438.7
2017,2,17,17,30,456.0,49.0,2.1,16.0,128.0,462.16,375.87
2017,2,17,17,45,337.5,36.0,2.1,15.5,82.5,347.1,277.47
2017,2,17,18,0,219.0,23.0,2.1,15.0,37.0,226.47,120.08
2017,2,17,18,15,109.5,11.5,2.2,15.0,18.5,86.3,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.0,11.0,3.55,12.5,19.5,9.39,0.0
2017,2,18,7,30,254.0,22.0,3.6,13.0,39.0,18.19,4.6
2017,2,18,7,45,386.5,33.0,3.7,14.0,86.0,26.98,17.51
2017,2,18,8,0,519.0,44.0,3.8,15.0,133.0,35.7,25.79
2017,2,18,8,15,591.5,51.0,3.7,15.5,186.5,40.75,30.57
2017,2,18,8,30,664.0,58.0,3.6,16.0,240.0,49.85,38.72
2017,2,18,8,45,714.0,62.0,3.55,17.0,294.0,52.6,41.0
2017,2,18,9,0,764.0,66.0,3.5,18.0,348.0,55.4,43.21
2017,2,18,9,15,794.0,69.5,3.55,18.5,399.0,57.61,44.92
2017,2,18,9,30,824.0,73.0,3.6,19.0,450.0,59.8,46.57
2017,2,18,9,45,847.0,75.5,3.7,20.0,497.0,61.15,47.39
2017,2,18,10,0,870.0,78.0,3.8,21.0,544.0,70.92,55.39
2017,2,18,10,15,885.0,80.0,3.9,21.5,584.5,72.43,56.4
2017,2,18,10,30,900.0,82.0,4.0,22.0,625.0,113.15,62.63
2017,2,18,10,45,910.5,83.5,4.15,23.0,658.5,171.77,94.96
2017,2,18,11,0,921.0,85.0,4.3,24.0,692.0,230.88,139.18
2017,2,18,11,15,928.0,86.0,4.35,24.5,718.0,289.07,188.19
2017,2,18,11,30,935.0,87.0,4.4,25.0,744.0,346.86,238.58
2017,2,18,11,45,937.5,89.0,4.45,25.5,761.0,403.24,287.9
2017,2,18,12,0,940.0,91.0,4.5,26.0,778.0,458.33,335.25
2017,2,18,12,15,942.0,91.5,4.5,26.0,787.0,510.45,379.77
2017,2,18,12,30,944.0,92.0,4.5,26.0,796.0,560.72,421.74
2017,2,18,12,45,942.5,92.5,4.5,26.5,795.5,607.04,458.8
2017,2,18,13,0,941.0,93.0,4.5,27.0,795.0,650.81,492.91
2017,2,18,13,15,938.5,92.5,4.4,27.0,786.0,690.29,523.82
2017,2,18,13,30,936.0,92.0,4.3,27.0,777.0,726.77,551.94
2017,2,18,13,45,928.5,92.5,4.2,27.0,758.5,757.57,575.46
2017,2,18,14,0,921.0,93.0,4.1,27.0,740.0,784.86,594.77
2017,2,18,14,15,913.5,91.5,3.85,26.5,714.5,806.49,610.67
2017,2,18,14,30,906.0,90.0,3.6,26.0,689.0,824.42,624.02
2017,2,18,14,45,893.0,89.0,3.35,26.0,655.0,834.7,630.88
2017,2,18,15,0,880.0,88.0,3.1,26.0,621.0,841.13,635.13
2017,2,18,15,15,864.5,85.5,2.7,25.5,580.5,839.92,634.43
2017,2,18,15,30,849.0,83.0,2.3,25.0,540.0,843.5,636.8
2017,2,18,15,45,451.5,137.5,1.95,24.5,378.5,569.54,442.46
2017,2,18,16,0,54.0,192.0,1.6,24.0,217.0,244.27,190.42
2017,2,18,16,15,397.5,131.0,1.55,23.0,281.5,524.47,416.23
2017,2,18,16,30,741.0,70.0,1.5,22.0,346.0,745.87,579.22
2017,2,18,16,45,697.0,64.5,1.5,21.5,293.0,696.71,544.01
2017,2,18,17,0,653.0,59.0,1.5,21.0,240.0,651.8,513.0
2017,2,18,17,15,583.0,52.0,1.5,20.0,187.0,577.38,458.67
2017,2,18,17,30,513.0,45.0,1.5,19.0,134.0,503.53,400.96
2017,2,18,17,45,394.0,33.5,1.55,18.5,87.5,388.15,305.21
2017,2,18,18,0,275.0,22.0,1.6,18.0,41.0,268.93,154.07
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.5,105.79,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.0,3.6,17.0,9.0,7.68,0.0
2017,2,19,7,30,0.0,18.0,3.8,17.0,18.0,14.86,3.54
2017,2,19,7,45,4.5,40.0,4.0,17.5,40.5,32.07,21.62
2017,2,19,8,0,9.0,62.0,4.2,18.0,63.0,48.86,36.9
2017,2,19,8,15,21.0,84.5,4.15,18.0,89.5,64.5,51.04
2017,2,19,8,30,33.0,107.0,4.1,18.0,116.0,80.49,65.24
2017,2,19,8,45,42.5,129.0,4.1,18.5,143.5,95.85,78.47
2017,2,19,9,0,52.0,151.0,4.1,19.0,171.0,110.87,91.13
2017,2,19,9,15,54.5,173.5,4.3,19.5,196.5,125.74,103.45
2017,2,19,9,30,57.0,196.0,4.5,20.0,222.0,140.23,115.26
2017,2,19,9,45,49.5,210.0,4.75,20.5,234.5,149.59,122.61
2017,2,19,10,0,42.0,224.0,5.0,21.0,247.0,158.64,129.64
2017,2,19,10,15,34.5,231.5,5.05,21.0,251.5,163.88,133.67
2017,2,19,10,30,27.0,239.0,5.1,21.0,256.0,183.36,142.32
2017,2,19,10,45,172.5,270.0,5.2,21.5,384.5,208.42,155.1
2017,2,19,11,0,318.0,301.0,5.3,22.0,513.0,263.34,191.31
2017,2,19,11,15,325.5,309.0,5.35,22.0,532.5,296.78,218.43
2017,2,19,11,30,333.0,317.0,5.4,22.0,552.0,330.91,246.89
2017,2,19,11,45,166.5,204.0,5.5,22.5,321.5,217.46,164.56
2017,2,19,12,0,0.0,91.0,5.6,23.0,91.0,75.87,55.53
2017,2,19,12,15,30.0,218.0,5.65,23.0,241.0,192.47,147.92
2017,2,19,12,30,60.0,345.0,5.7,23.0,391.0,312.71,241.23
2017,2,19,12,45,36.0,292.5,5.8,23.5,320.0,264.53,203.72
2017,2,19,13,0,12.0,240.0,5.9,24.0,249.0,207.33,158.98
2017,2,19,13,15,17.0,259.5,5.8,24.0,272.0,228.79,175.91
2017,2,19,13,30,22.0,279.0,5.7,24.0,295.0,251.26,193.54
2017,2,19,13,45,13.5,235.0,5.65,24.0,244.5,209.22,160.87
2017,2,19,14,0,5.0,191.0,5.6,24.0,194.0,165.77,126.84
2017,2,19,14,15,136.5,251.5,5.5,24.0,342.5,347.2,271.89
2017,2,19,14,30,268.0,312.0,5.4,24.0,491.0,536.29,417.76
2017,2,19,14,45,246.5,298.5,5.3,24.0,456.5,502.79,392.73
2017,2,19,15,0,225.0,285.0,5.2,24.0,422.0,481.79,377.5
2017,2,19,15,15,135.0,255.5,5.05,23.5,336.5,382.88,301.47
2017,2,19,15,30,45.0,226.0,4.9,23.0,251.0,262.99,206.96
2017,2,19,15,45,73.0,214.5,4.8,23.0,250.5,280.5,222.61
2017,2,19,16,0,101.0,203.0,4.7,23.0,250.0,298.43,238.37
2017,2,19,16,15,93.0,181.5,4.35,22.5,221.0,272.48,218.6
2017,2,19,16,30,85.0,160.0,4.0,22.0,192.0,245.93,198.18
2017,2,19,16,45,272.0,125.0,3.65,22.0,205.5,397.67,324.4
2017,2,19,17,0,459.0,90.0,3.3,22.0,219.0,526.66,427.04
2017,2,19,17,15,385.0,77.5,3.0,21.5,169.5,447.0,362.88
2017,2,19,17,30,311.0,65.0,2.7,21.0,120.0,369.31,298.21
2017,2,19,17,45,203.0,46.0,2.45,20.5,77.0,259.0,204.35
2017,2,19,18,0,95.0,27.0,2.2,20.0,34.0,129.36,76.54
2017,2,19,18,15,47.5,13.5,2.15,20.0,17.0,44.95,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,4.5,3.25,13.0,4.5,3.84,0.0
2017,2,20,7,30,0.0,9.0,3.3,13.0,9.0,7.39,0.0
2017,2,20,7,45,0.0,19.5,3.4,13.0,19.5,16.06,8.3
2017,2,20,8,0,0.0,30.0,3.5,13.0,30.0,24.75,16.39
2017,2,20,8,15,0.0,42.0,3.4,13.0,42.0,34.71,25.54
2017,2,20,8,30,0.0,54.0,3.3,13.0,54.0,44.7,34.61
2017,2,20,8,45,0.0,66.0,3.25,13.0,66.0,54.7,43.55
2017,2,20,9,0,0.0,78.0,3.2,13.0,78.0,64.31,52.02
2017,2,20,9,15,0.0,89.5,3.0,13.5,89.5,73.46,59.86
2017,2,20,9,30,0.0,101.0,2.8,14.0,101.0,82.54,67.52
2017,2,20,9,45,53.0,174.0,2.65,14.5,203.0,129.1,107.6
2017,2,20,10,0,106.0,247.0,2.5,15.0,305.0,171.98,143.62
2017,2,20,10,15,53.0,130.0,2.5,15.5,159.0,101.58,82.81
2017,2,20,10,30,0.0,13.0,2.5,16.0,13.0,10.75,3.38
2017,2,20,10,45,3.5,109.5,2.55,17.0,112.5,90.89,69.59
2017,2,20,11,0,7.0,206.0,2.6,18.0,212.0,165.14,128.9
2017,2,20,11,15,8.5,213.5,2.8,18.5,220.0,172.89,134.51
2017,2,20,11,30,10.0,221.0,3.0,19.0,228.0,180.83,140.43
2017,2,20,11,45,37.0,281.5,3.2,19.5,309.0,234.09,181.47
2017,2,20,12,0,64.0,342.0,3.4,20.0,390.0,295.62,228.59
2017,2,20,12,15,38.0,294.0,3.45,20.0,322.5,255.65,198.06
2017,2,20,12,30,12.0,246.0,3.5,20.0,255.0,208.72,161.7
2017,2,20,12,45,129.5,308.5,3.55,20.5,406.5,333.87,259.42
2017,2,20,13,0,247.0,371.0,3.6,21.0,558.0,468.27,361.57
2017,2,20,13,15,279.0,360.0,3.6,21.0,568.5,504.46,389.39
2017,2,20,13,30,311.0,349.0,3.6,21.0,579.0,536.19,414.34
2017,2,20,13,45,167.0,310.5,3.6,21.0,434.0,406.76,316.51
2017,2,20,14,0,23.0,272.0,3.6,21.0,289.0,251.31,195.06
2017,2,20,14,15,347.0,229.0,3.5,21.0,462.0,516.07,405.91
2017,2,20,14,30,671.0,186.0,3.4,21.0,635.0,753.78,585.07
2017,2,20,14,45,796.5,134.0,3.35,21.0,641.0,817.8,631.49
2017,2,20,15,0,922.0,82.0,3.3,21.0,647.0,875.45,672.62
2017,2,20,15,15,906.5,79.5,3.1,21.0,605.5,874.47,671.77
2017,2,20,15,30,891.0,77.0,2.9,21.0,564.0,869.53,668.72
2017,2,20,15,45,867.5,75.0,2.7,21.0,516.0,854.52,658.71
2017,2,20,16,0,844.0,73.0,2.5,21.0,468.0,844.79,652.49
2017,2,20,16,15,814.0,69.5,2.1,20.0,416.0,815.28,632.97
2017,2,20,16,30,784.0,66.0,1.7,19.0,364.0,782.62,610.61
2017,2,20,16,45,736.5,62.0,1.3,18.5,308.5,731.68,572.96
2017,2,20,17,0,689.0,58.0,0.9,18.0,253.0,678.66,532.28
2017,2,20,17,15,619.5,51.0,0.9,17.0,198.5,609.23,482.78
2017,2,20,17,30,550.0,44.0,0.9,16.0,144.0,534.58,425.57
2017,2,20,17,45,424.0,34.0,0.9,15.5,95.0,414.04,327.27
2017,2,20,18,0,298.0,24.0,0.9,15.0,46.0,293.31,189.78
2017,2,20,18,15,149.0,12.0,0.9,15.0,23.0,115.51,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,213.0,11.0,5.1,10.5,27.0,9.39,0.0
2017,2,21,7,30,426.0,22.0,5.1,11.0,54.0,19.98,8.82
2017,2,21,7,45,545.5,30.0,5.2,11.5,106.5,26.98,17.94
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,34.03,24.74
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.5,38.19,28.65
2017,2,21,8,30,792.0,48.0,5.1,14.0,274.0,42.39,32.38
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.5,49.91,38.93
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,53.19,41.57
2017,2,21,9,15,897.5,57.0,5.0,16.5,440.0,56.2,44.0
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,59.09,46.29
2017,2,21,9,45,940.5,62.0,5.05,18.0,541.0,61.06,47.65
2017,2,21,10,0,958.0,64.0,5.1,19.0,589.0,62.93,48.92
2017,2,21,10,15,970.5,65.5,5.2,19.5,630.5,64.3,49.86
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,116.38,60.21
2017,2,21,10,45,991.0,68.5,5.4,21.0,706.5,179.54,97.84
2017,2,21,11,0,999.0,70.0,5.5,22.0,741.0,242.84,147.11
2017,2,21,11,15,1004.5,70.5,5.45,22.0,767.5,304.67,200.89
2017,2,21,11,30,1010.0,71.0,5.4,22.0,794.0,365.81,255.79
2017,2,21,11,45,1011.0,73.5,5.4,22.5,811.5,426.02,309.37
2017,2,21,12,0,1012.0,76.0,5.4,23.0,829.0,484.66,360.51
2017,2,21,12,15,1013.5,76.5,5.35,23.0,837.5,540.02,408.41
2017,2,21,12,30,1015.0,77.0,5.3,23.0,846.0,593.32,453.43
2017,2,21,12,45,1014.0,77.0,5.3,23.0,845.5,642.5,494.3
2017,2,21,13,0,1013.0,77.0,5.3,23.0,845.0,688.93,532.14
2017,2,21,13,15,1010.5,77.0,5.2,23.0,836.0,731.47,565.9
2017,2,21,13,30,1008.0,77.0,5.1,23.0,827.0,770.81,596.55
2017,2,21,13,45,1002.5,77.0,5.1,23.5,808.5,804.63,620.72
2017,2,21,14,0,997.0,77.0,5.1,24.0,790.0,834.79,641.45
2017,2,21,14,15,990.5,76.0,4.95,24.0,763.5,859.33,658.66
2017,2,21,14,30,984.0,75.0,4.8,24.0,737.0,879.95,673.12
2017,2,21,14,45,973.5,74.0,4.7,24.0,702.0,893.33,682.91
2017,2,21,15,0,963.0,73.0,4.6,24.0,667.0,902.62,690.03
2017,2,21,15,15,950.0,71.0,4.25,23.5,625.5,904.53,692.29
2017,2,21,15,30,937.0,69.0,3.9,23.0,584.0,902.4,692.11
2017,2,21,15,45,917.0,67.0,3.55,23.0,536.0,890.28,683.63
2017,2,21,16,0,897.0,65.0,3.2,23.0,488.0,874.41,672.52
2017,2,21,16,15,870.5,62.0,2.8,22.0,435.0,848.08,656.1
2017,2,21,16,30,844.0,59.0,2.4,21.0,382.0,818.63,636.91
2017,2,21,16,45,804.0,55.5,2.05,20.0,326.0,782.8,612.61
2017,2,21,17,0,764.0,52.0,1.7,19.0,270.0,735.86,578.86
2017,2,21,17,15,700.0,46.0,1.65,18.0,213.5,664.09,527.19
2017,2,21,17,30,636.0,40.0,1.6,17.0,157.0,591.97,471.43
2017,2,21,17,45,521.0,31.5,1.6,16.0,105.5,478.07,378.57
2017,2,21,18,0,406.0,23.0,1.6,15.0,54.0,364.43,245.6
2017,2,21,18,15,203.0,11.5,1.55,14.5,27.0,153.78,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
