Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,9.82,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,20.86,10.05
2017,2,22,7,45,533.5,31.0,1.7,14.0,108.0,27.79,18.54
2017,2,22,8,0,647.0,39.0,1.9,15.0,160.0,34.77,25.14
2017,2,22,8,15,709.0,44.0,1.85,15.5,216.5,38.86,28.99
2017,2,22,8,30,771.0,49.0,1.8,16.0,273.0,42.99,32.68
2017,2,22,8,45,809.5,53.0,1.8,17.0,328.5,51.23,39.79
2017,2,22,9,0,848.0,57.0,1.8,18.0,384.0,55.16,42.96
2017,2,22,9,15,874.0,59.5,1.9,19.0,436.5,57.74,44.88
2017,2,22,9,30,900.0,62.0,2.0,20.0,489.0,60.22,46.68
2017,2,22,9,45,917.5,64.5,2.15,21.0,536.5,62.47,48.26
2017,2,22,10,0,935.0,67.0,2.3,22.0,584.0,64.62,49.73
2017,2,22,10,15,947.5,69.0,2.4,22.5,625.0,66.25,50.86
2017,2,22,10,30,960.0,71.0,2.5,23.0,666.0,120.46,62.29
2017,2,22,10,45,968.0,72.5,2.7,23.5,700.0,182.41,99.48
2017,2,22,11,0,976.0,74.0,2.9,24.0,734.0,244.51,147.56
2017,2,22,11,15,981.5,75.0,2.95,24.5,760.0,305.53,199.36
2017,2,22,11,30,987.0,76.0,3.0,25.0,786.0,365.92,251.85
2017,2,22,11,45,983.5,81.0,3.05,25.5,802.0,425.38,303.3
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,482.92,351.97
2017,2,22,12,15,981.5,86.0,3.05,26.0,827.0,536.5,396.76
2017,2,22,12,30,983.0,86.0,3.0,26.0,836.0,588.07,438.74
2017,2,22,12,45,981.0,87.0,3.0,26.5,835.0,636.33,476.33
2017,2,22,13,0,979.0,88.0,3.0,27.0,834.0,681.91,510.83
2017,2,22,13,15,976.0,87.5,2.95,27.0,824.5,722.57,541.79
2017,2,22,13,30,973.0,87.0,2.9,27.0,815.0,760.06,569.87
2017,2,22,13,45,967.5,86.5,2.85,27.0,796.5,792.43,592.99
2017,2,22,14,0,962.0,86.0,2.8,27.0,778.0,821.22,612.73
2017,2,22,14,15,954.5,85.0,2.65,27.0,751.5,844.25,627.93
2017,2,22,14,30,947.0,84.0,2.5,27.0,725.0,863.43,640.53
2017,2,22,14,45,933.0,84.0,2.45,27.0,689.5,874.49,648.54
2017,2,22,15,0,919.0,84.0,2.4,27.0,654.0,881.53,654.09
2017,2,22,15,15,904.0,82.0,2.25,26.5,613.0,881.46,655.5
2017,2,22,15,30,889.0,80.0,2.1,26.0,572.0,877.46,654.45
2017,2,22,15,45,869.5,77.0,1.95,26.0,524.5,864.56,646.22
2017,2,22,16,0,850.0,74.0,1.8,26.0,477.0,857.0,641.69
2017,2,22,16,15,821.5,70.5,1.65,25.0,425.0,828.53,625.34
2017,2,22,16,30,793.0,67.0,1.5,24.0,373.0,796.87,606.51
2017,2,22,16,45,753.5,62.0,1.35,23.5,318.5,751.0,575.9
2017,2,22,17,0,714.0,57.0,1.2,23.0,264.0,702.88,542.46
2017,2,22,17,15,648.0,50.5,1.2,22.0,208.5,629.32,491.06
2017,2,22,17,30,582.0,44.0,1.2,21.0,153.0,555.39,435.61
2017,2,22,17,45,469.0,34.5,1.3,20.0,103.0,451.81,353.09
2017,2,22,18,0,356.0,25.0,1.4,19.0,53.0,342.9,234.74
2017,2,22,18,15,178.0,12.5,1.45,18.5,26.5,137.36,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,150.5,14.0,3.35,12.5,26.5,11.95,0.0
2017,2,23,7,30,301.0,28.0,3.5,13.0,53.0,23.22,12.37
2017,2,23,7,45,419.0,39.5,3.65,14.0,103.5,32.26,22.45
2017,2,23,8,0,537.0,51.0,3.8,15.0,154.0,41.18,30.79
2017,2,23,8,15,606.0,59.0,3.75,16.0,209.5,46.82,35.95
2017,2,23,8,30,675.0,67.0,3.7,17.0,265.0,52.39,40.82
2017,2,23,8,45,722.0,71.5,3.7,18.0,320.5,55.06,42.96
2017,2,23,9,0,769.0,76.0,3.7,19.0,376.0,62.91,49.52
2017,2,23,9,15,799.0,80.0,3.95,19.5,428.5,65.22,51.25
2017,2,23,9,30,829.0,84.0,4.2,20.0,481.0,67.5,52.94
2017,2,23,9,45,853.5,86.5,4.5,21.0,529.5,68.59,53.48
2017,2,23,10,0,878.0,89.0,4.8,22.0,578.0,69.69,54.03
2017,2,23,10,15,893.0,91.0,5.0,22.5,619.5,79.49,62.06
2017,2,23,10,30,908.0,93.0,5.2,23.0,661.0,134.25,74.1
2017,2,23,10,45,921.5,94.0,5.45,24.0,696.0,194.06,110.58
2017,2,23,11,0,935.0,95.0,5.7,25.0,731.0,254.68,157.54
2017,2,23,11,15,942.0,96.0,5.8,25.5,757.5,314.24,208.43
2017,2,23,11,30,949.0,97.0,5.9,26.0,784.0,373.39,260.23
2017,2,23,11,45,959.5,95.0,6.0,26.5,803.0,430.84,310.4
2017,2,23,12,0,970.0,93.0,6.1,27.0,822.0,487.63,359.12
2017,2,23,12,15,972.0,93.5,6.1,27.0,831.0,541.56,405.18
2017,2,23,12,30,974.0,94.0,6.1,27.0,840.0,593.57,448.63
2017,2,23,12,45,971.0,95.0,6.15,27.0,839.0,641.06,487.79
2017,2,23,13,0,968.0,96.0,6.2,27.0,838.0,685.8,524.04
2017,2,23,13,15,965.5,95.5,6.2,27.0,828.5,726.57,556.54
2017,2,23,13,30,963.0,95.0,6.2,27.0,819.0,764.23,586.22
2017,2,23,13,45,954.0,96.0,6.2,27.5,799.5,795.41,608.78
2017,2,23,14,0,945.0,97.0,6.2,28.0,780.0,822.89,627.66
2017,2,23,14,15,937.0,95.5,6.05,27.5,753.0,844.83,644.6
2017,2,23,14,30,929.0,94.0,5.9,27.0,726.0,862.92,658.94
2017,2,23,14,45,915.0,93.5,5.8,27.0,690.5,873.27,666.87
2017,2,23,15,0,901.0,93.0,5.7,27.0,655.0,879.63,672.18
2017,2,23,15,15,885.0,90.5,5.4,26.5,613.5,878.08,672.36
2017,2,23,15,30,869.0,88.0,5.1,26.0,572.0,881.6,676.2
2017,2,23,15,45,845.5,85.5,4.85,26.0,524.0,865.98,665.5
2017,2,23,16,0,822.0,83.0,4.6,26.0,476.0,846.61,652.28
2017,2,23,16,15,792.0,79.0,4.25,25.0,423.5,816.22,633.61
2017,2,23,16,30,762.0,75.0,3.9,24.0,371.0,782.64,612.41
2017,2,23,16,45,717.0,70.0,3.6,23.5,316.0,732.11,577.08
2017,2,23,17,0,672.0,65.0,3.3,23.0,261.0,686.44,544.07
2017,2,23,17,15,604.0,57.5,3.25,22.0,206.0,611.27,488.8
2017,2,23,17,30,536.0,50.0,3.2,21.0,151.0,536.37,430.15
2017,2,23,17,45,418.0,38.5,3.15,20.5,101.5,418.87,333.15
2017,2,23,18,0,300.0,27.0,3.1,20.0,52.0,306.09,216.54
2017,2,23,18,15,150.0,13.5,3.2,19.5,26.0,118.68,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.0,13.66,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,54.0,26.63,15.45
2017,2,24,7,45,401.0,42.5,5.1,14.5,106.5,34.68,24.55
2017,2,24,8,0,543.0,53.0,5.2,15.0,159.0,42.78,32.22
2017,2,24,8,15,613.0,60.5,5.25,15.5,215.0,47.97,37.05
2017,2,24,8,30,683.0,68.0,5.3,16.0,271.0,53.13,41.64
2017,2,24,8,45,738.5,70.5,5.4,17.0,328.5,59.25,46.82
2017,2,24,9,0,794.0,73.0,5.5,18.0,386.0,60.73,47.8
2017,2,24,9,15,823.5,76.5,5.5,18.5,439.0,62.78,49.33
2017,2,24,9,30,853.0,80.0,5.5,19.0,492.0,64.8,50.81
2017,2,24,9,45,881.5,80.5,5.5,19.5,542.0,72.74,57.37
2017,2,24,10,0,910.0,81.0,5.5,20.0,592.0,73.51,57.74
2017,2,24,10,15,925.5,83.0,5.5,20.5,634.5,74.98,58.71
2017,2,24,10,30,941.0,85.0,5.5,21.0,677.0,134.38,72.81
2017,2,24,10,45,957.5,84.0,5.55,21.5,713.5,195.09,110.79
2017,2,24,11,0,974.0,83.0,5.6,22.0,750.0,256.85,159.66
2017,2,24,11,15,982.0,84.0,5.6,22.0,777.5,318.72,213.66
2017,2,24,11,30,990.0,85.0,5.6,22.0,805.0,380.24,268.72
2017,2,24,11,45,993.0,87.0,5.7,22.0,824.0,440.11,322.44
2017,2,24,12,0,996.0,89.0,5.8,22.0,843.0,498.62,374.16
2017,2,24,12,15,999.0,89.5,5.8,22.0,853.0,554.3,422.37
2017,2,24,12,30,1002.0,90.0,5.8,22.0,863.0,608.11,467.9
2017,2,24,12,45,1005.0,89.0,5.8,22.5,864.0,658.48,508.75
2017,2,24,13,0,1008.0,88.0,5.8,23.0,865.0,706.44,546.68
2017,2,24,13,15,1006.5,88.0,5.7,23.0,856.0,749.76,581.0
2017,2,24,13,30,1005.0,88.0,5.6,23.0,847.0,789.96,612.31
2017,2,24,13,45,1002.5,86.5,5.6,23.0,829.5,824.65,638.2
2017,2,24,14,0,1000.0,85.0,5.6,23.0,812.0,855.77,661.02
2017,2,24,14,15,993.5,84.0,5.55,22.5,785.0,880.57,680.51
2017,2,24,14,30,987.0,83.0,5.5,22.0,758.0,901.43,697.39
2017,2,24,14,45,974.5,82.5,5.45,22.0,722.0,913.86,707.08
2017,2,24,15,0,962.0,82.0,5.4,22.0,686.0,922.14,714.05
2017,2,24,15,15,947.5,80.0,5.25,21.5,643.5,922.84,716.63
2017,2,24,15,30,933.0,78.0,5.1,21.0,601.0,919.46,716.49
2017,2,24,15,45,914.0,75.5,5.0,21.0,552.0,907.57,709.35
2017,2,24,16,0,895.0,73.0,4.9,21.0,503.0,891.91,699.61
2017,2,24,16,15,867.0,69.5,4.5,20.0,449.0,872.57,687.84
2017,2,24,16,30,839.0,66.0,4.1,19.0,395.0,840.78,667.28
2017,2,24,16,45,799.0,61.5,3.75,18.5,338.0,794.31,634.53
2017,2,24,17,0,759.0,57.0,3.4,18.0,281.0,745.47,598.75
2017,2,24,17,15,694.0,51.0,3.2,17.0,223.5,672.08,544.06
2017,2,24,17,30,629.0,45.0,3.0,16.0,166.0,598.09,485.33
2017,2,24,17,45,512.5,36.0,2.9,15.0,113.0,480.82,388.31
2017,2,24,18,0,396.0,27.0,2.8,14.0,60.0,380.56,279.56
2017,2,24,18,15,198.0,13.5,3.0,13.5,30.0,153.5,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,199.0,14.0,3.85,4.5,32.0,11.95,0.0
2017,2,25,7,30,398.0,28.0,4.1,5.0,64.0,23.26,13.77
2017,2,25,7,45,512.5,37.5,4.4,5.5,117.5,30.74,22.07
2017,2,25,8,0,627.0,47.0,4.7,6.0,171.0,41.59,32.41
2017,2,25,8,15,691.0,53.0,4.65,6.5,229.0,46.24,36.88
2017,2,25,8,30,755.0,59.0,4.6,7.0,287.0,50.9,41.14
2017,2,25,8,45,795.5,63.0,4.6,7.5,343.5,53.69,43.56
2017,2,25,9,0,836.0,67.0,4.6,8.0,400.0,56.49,45.9
2017,2,25,9,15,863.5,70.5,4.5,8.5,453.5,58.73,47.68
2017,2,25,9,30,891.0,74.0,4.4,9.0,507.0,68.44,56.14
2017,2,25,9,45,909.5,76.5,4.3,10.0,555.5,70.53,57.58
2017,2,25,10,0,928.0,79.0,4.2,11.0,604.0,72.5,58.92
2017,2,25,10,15,942.0,81.0,4.05,11.0,646.0,74.99,60.95
2017,2,25,10,30,956.0,83.0,3.9,11.0,688.0,137.24,76.55
2017,2,25,10,45,964.5,85.0,3.8,11.5,723.0,199.85,118.26
2017,2,25,11,0,973.0,87.0,3.7,12.0,758.0,262.68,170.15
2017,2,25,11,15,980.0,88.0,3.55,12.5,784.5,324.39,225.17
2017,2,25,11,30,987.0,89.0,3.4,13.0,811.0,385.64,280.61
2017,2,25,11,45,987.5,91.5,3.3,13.5,828.0,444.92,333.91
2017,2,25,12,0,988.0,94.0,3.2,14.0,845.0,502.61,384.43
2017,2,25,12,15,990.0,94.5,3.05,14.0,854.0,557.56,431.8
2017,2,25,12,30,992.0,95.0,2.9,14.0,863.0,610.55,476.1
2017,2,25,12,45,991.0,95.0,2.75,14.5,862.5,659.2,514.77
2017,2,25,13,0,990.0,95.0,2.6,15.0,862.0,705.18,550.03
2017,2,25,13,15,987.5,94.5,2.45,15.0,852.0,746.83,582.01
2017,2,25,13,30,985.0,94.0,2.3,15.0,842.0,785.31,610.79
2017,2,25,13,45,978.5,94.0,2.15,15.5,823.0,818.03,632.31
2017,2,25,14,0,972.0,94.0,2.0,16.0,804.0,847.07,650.37
2017,2,25,14,15,964.0,93.0,1.9,16.0,776.5,870.13,665.84
2017,2,25,14,30,956.0,92.0,1.8,16.0,749.0,889.27,678.64
2017,2,25,14,45,938.5,93.0,1.7,16.0,712.5,898.72,684.91
2017,2,25,15,0,921.0,94.0,1.6,16.0,676.0,904.02,688.56
2017,2,25,15,15,905.5,91.5,1.55,15.5,633.5,903.04,690.06
2017,2,25,15,30,890.0,89.0,1.5,15.0,591.0,907.18,695.3
2017,2,25,15,45,868.0,86.5,1.45,15.0,542.0,892.79,686.68
2017,2,25,16,0,846.0,84.0,1.4,15.0,493.0,874.57,675.7
2017,2,25,16,15,816.0,80.0,1.3,14.5,440.0,843.86,656.56
2017,2,25,16,30,786.0,76.0,1.2,14.0,387.0,809.86,634.84
2017,2,25,16,45,740.0,71.0,1.1,13.5,330.5,757.86,599.57
2017,2,25,17,0,694.0,66.0,1.0,13.0,274.0,710.63,566.51
2017,2,25,17,15,626.0,59.0,1.05,12.0,217.5,635.23,513.05
2017,2,25,17,30,558.0,52.0,1.1,11.0,161.0,559.94,455.71
2017,2,25,17,45,439.0,41.0,1.15,10.0,109.5,440.78,359.02
2017,2,25,18,0,320.0,30.0,1.2,9.0,58.0,327.28,247.24
2017,2,25,18,15,160.0,15.0,1.2,8.5,29.0,127.96,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.0,19.5,3.3,8.0,27.0,15.29,0.0
2017,2,26,7,30,150.0,39.0,3.5,9.0,54.0,30.05,19.46
2017,2,26,7,45,246.0,58.0,3.7,10.0,100.0,43.93,33.38
2017,2,26,8,0,342.0,77.0,3.9,11.0,146.0,57.64,46.14
2017,2,26,8,15,171.0,51.0,3.9,11.5,85.5,37.21,28.01
2017,2,26,8,30,0.0,25.0,3.9,12.0,25.0,20.6,13.01
2017,2,26,8,45,0.0,53.0,3.95,13.0,53.0,43.85,33.81
2017,2,26,9,0,0.0,81.0,4.0,14.0,81.0,66.83,53.98
2017,2,26,9,15,0.0,92.0,4.15,14.5,92.0,75.6,61.4
2017,2,26,9,30,0.0,103.0,4.3,15.0,103.0,84.3,68.68
2017,2,26,9,45,0.0,68.5,4.45,15.5,68.5,56.84,44.36
2017,2,26,10,0,0.0,34.0,4.6,16.0,34.0,28.15,19.07
2017,2,26,10,15,0.0,98.5,4.6,16.0,98.5,81.63,65.52
2017,2,26,10,30,0.0,163.0,4.6,16.0,163.0,130.61,102.63
2017,2,26,10,45,0.0,117.5,4.7,16.5,117.5,96.83,74.56
2017,2,26,11,0,0.0,72.0,4.8,17.0,72.0,59.91,43.99
2017,2,26,11,15,0.0,100.0,4.75,17.5,100.0,83.2,62.93
2017,2,26,11,30,0.0,128.0,4.7,18.0,128.0,105.79,81.07
2017,2,26,11,45,6.5,188.5,4.7,18.5,193.5,156.6,121.58
2017,2,26,12,0,13.0,249.0,4.7,19.0,259.0,208.15,162.13
2017,2,26,12,15,18.5,274.5,4.65,19.0,289.0,233.07,181.66
2017,2,26,12,30,24.0,300.0,4.6,19.0,319.0,259.08,202.06
2017,2,26,12,45,27.0,309.0,4.6,19.5,330.5,274.16,213.52
2017,2,26,13,0,30.0,318.0,4.6,20.0,342.0,288.92,224.72
2017,2,26,13,15,30.5,314.0,4.55,20.0,338.0,291.34,226.75
2017,2,26,13,30,31.0,310.0,4.5,20.0,334.0,293.57,228.71
2017,2,26,13,45,26.0,292.0,4.45,20.5,312.0,268.82,209.22
2017,2,26,14,0,21.0,274.0,4.4,21.0,290.0,251.81,195.79
2017,2,26,14,15,108.5,305.5,4.25,21.0,381.0,381.28,298.4
2017,2,26,14,30,196.0,337.0,4.1,21.0,472.0,494.34,386.06
2017,2,26,14,45,115.0,298.0,4.0,21.5,376.5,396.96,310.29
2017,2,26,15,0,34.0,259.0,3.9,22.0,281.0,277.5,216.48
2017,2,26,15,15,17.0,207.5,3.55,21.5,218.5,198.52,155.09
2017,2,26,15,30,0.0,156.0,3.2,21.0,156.0,135.58,104.94
2017,2,26,15,45,4.0,162.5,2.9,21.0,164.5,147.23,114.88
2017,2,26,16,0,8.0,169.0,2.6,21.0,173.0,160.27,125.84
2017,2,26,16,15,4.0,151.5,2.2,20.5,153.5,141.68,111.2
2017,2,26,16,30,0.0,134.0,1.8,20.0,134.0,123.01,96.35
2017,2,26,16,45,0.0,113.5,1.4,20.0,113.5,104.34,81.27
2017,2,26,17,0,0.0,93.0,1.0,20.0,93.0,85.32,65.67
2017,2,26,17,15,0.0,73.0,1.0,19.5,73.0,66.45,50.09
2017,2,26,17,30,0.0,53.0,1.0,19.0,53.0,46.97,33.67
2017,2,26,17,45,0.0,35.5,1.0,18.5,35.5,29.84,19.0
2017,2,26,18,0,0.0,18.0,1.0,18.0,18.0,14.84,5.71
2017,2,26,18,15,0.0,9.0,1.0,17.5,9.0,7.68,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,52.0,20.5,2.9,17.0,25.5,16.03,0.0
2017,2,27,7,30,104.0,41.0,3.0,17.0,51.0,31.36,20.12
2017,2,27,7,45,197.5,61.5,3.1,17.5,96.5,46.57,34.68
2017,2,27,8,0,291.0,82.0,3.2,18.0,142.0,60.88,47.71
2017,2,27,8,15,171.0,104.0,3.3,18.5,142.0,77.26,62.23
2017,2,27,8,30,51.0,126.0,3.4,19.0,142.0,93.4,76.19
2017,2,27,8,45,65.0,148.5,3.55,19.5,172.5,108.9,89.3
2017,2,27,9,0,79.0,171.0,3.7,20.0,203.0,124.07,101.86
2017,2,27,9,15,68.5,190.0,3.85,20.5,220.5,136.64,112.01
2017,2,27,9,30,58.0,209.0,4.0,21.0,238.0,148.86,121.72
2017,2,27,9,45,58.0,231.0,4.15,21.5,262.5,162.48,132.5
2017,2,27,10,0,58.0,253.0,4.3,22.0,287.0,175.69,142.83
2017,2,27,10,15,30.0,214.0,4.3,22.0,232.0,155.41,125.61
2017,2,27,10,30,2.0,175.0,4.3,22.0,177.0,139.56,107.18
2017,2,27,10,45,3.5,183.5,4.35,22.5,186.5,147.29,112.83
2017,2,27,11,0,5.0,192.0,4.4,23.0,196.0,155.24,118.62
2017,2,27,11,15,2.5,139.0,4.35,23.0,141.0,114.93,86.66
2017,2,27,11,30,0.0,86.0,4.3,23.0,86.0,71.68,52.18
2017,2,27,11,45,0.0,102.0,4.3,23.5,102.0,84.92,62.6
2017,2,27,12,0,0.0,118.0,4.3,24.0,118.0,98.05,72.83
2017,2,27,12,15,0.0,132.0,4.25,24.0,132.0,109.64,81.94
2017,2,27,12,30,0.0,146.0,4.2,24.0,146.0,121.34,91.12
2017,2,27,12,45,0.0,130.5,4.2,24.0,130.5,108.76,81.18
2017,2,27,13,0,0.0,115.0,4.2,24.0,115.0,95.98,71.1
2017,2,27,13,15,170.0,236.5,4.1,24.0,367.0,330.56,256.32
2017,2,27,13,30,340.0,358.0,4.0,24.0,619.0,572.93,438.06
2017,2,27,13,45,338.5,349.0,3.95,24.5,604.0,584.45,445.48
2017,2,27,14,0,337.0,340.0,3.9,25.0,589.0,594.21,452.64
2017,2,27,14,15,194.0,323.0,3.8,25.0,465.5,467.28,358.14
2017,2,27,14,30,51.0,306.0,3.7,25.0,342.0,328.77,251.98
2017,2,27,14,45,135.0,304.0,3.65,25.0,392.0,420.5,324.41
2017,2,27,15,0,219.0,302.0,3.6,25.0,442.0,500.31,386.4
2017,2,27,15,15,461.0,221.5,3.5,25.0,492.0,669.12,516.33
2017,2,27,15,30,703.0,141.0,3.4,25.0,542.0,813.24,622.68
2017,2,27,15,45,444.5,179.5,3.3,25.0,426.0,626.12,486.41
2017,2,27,16,0,186.0,218.0,3.2,25.0,310.0,410.41,322.06
2017,2,27,16,15,173.0,197.5,2.8,24.5,275.5,380.98,301.43
2017,2,27,16,30,160.0,177.0,2.4,24.0,241.0,350.69,279.01
2017,2,27,16,45,148.0,152.5,2.0,23.5,205.5,314.91,251.93
2017,2,27,17,0,136.0,128.0,1.6,23.0,170.0,278.1,223.37
2017,2,27,17,15,114.5,104.0,1.55,22.5,134.5,233.17,187.58
2017,2,27,17,30,93.0,80.0,1.5,22.0,99.0,187.63,150.06
2017,2,27,17,45,59.5,56.5,1.45,21.5,67.0,132.6,103.33
2017,2,27,18,0,26.0,33.0,1.4,21.0,35.0,62.56,42.74
2017,2,27,18,15,13.0,16.5,1.45,20.5,17.5,23.5,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,7.5,3.75,19.5,7.5,6.16,0.0
2017,2,28,7,30,0.0,15.0,3.8,20.0,15.0,12.34,4.49
2017,2,28,7,45,0.0,28.5,3.9,20.5,28.5,23.52,14.57
2017,2,28,8,0,0.0,42.0,4.0,21.0,42.0,34.73,24.56
2017,2,28,8,15,0.0,56.5,4.4,21.5,56.5,46.72,35.09
2017,2,28,8,30,0.0,71.0,4.8,22.0,71.0,58.29,45.06
2017,2,28,8,45,0.0,62.5,5.2,22.5,62.5,51.77,39.27
2017,2,28,9,0,0.0,54.0,5.6,23.0,54.0,44.7,32.98
2017,2,28,9,15,0.0,97.0,5.75,23.0,97.0,79.45,62.6
2017,2,28,9,30,0.0,140.0,5.9,23.0,140.0,111.29,89.37
2017,2,28,9,45,0.0,133.5,6.1,23.5,133.5,107.33,85.56
2017,2,28,10,0,0.0,127.0,6.3,24.0,127.0,103.03,81.54
2017,2,28,10,15,60.0,217.0,6.35,24.0,256.0,158.37,121.27
2017,2,28,10,30,120.0,307.0,6.4,24.0,385.0,214.0,160.93
2017,2,28,10,45,89.0,311.0,6.45,24.5,370.5,235.32,177.38
2017,2,28,11,0,58.0,315.0,6.5,25.0,356.0,242.81,184.0
2017,2,28,11,15,69.5,334.0,6.45,25.0,385.0,267.28,202.64
2017,2,28,11,30,81.0,353.0,6.4,25.0,414.0,293.61,222.88
2017,2,28,11,45,53.0,327.0,6.4,25.5,367.0,275.06,209.16
2017,2,28,12,0,25.0,301.0,6.4,26.0,320.0,253.92,193.07
2017,2,28,12,15,19.0,277.0,6.3,26.0,292.0,235.56,179.07
2017,2,28,12,30,13.0,253.0,6.2,26.0,264.0,215.6,163.74
2017,2,28,12,45,11.5,243.0,6.1,26.5,253.0,208.43,157.94
2017,2,28,13,0,10.0,233.0,6.0,27.0,242.0,200.81,151.81
2017,2,28,13,15,17.0,266.5,5.8,27.0,280.5,235.38,178.54
2017,2,28,13,30,24.0,300.0,5.6,27.0,319.0,271.55,206.31
2017,2,28,13,45,15.0,247.0,5.45,27.0,259.0,221.16,167.77
2017,2,28,14,0,6.0,194.0,5.3,27.0,199.0,169.24,127.72
2017,2,28,14,15,9.0,213.0,5.05,26.5,220.0,189.57,144.03
2017,2,28,14,30,12.0,232.0,4.8,26.0,241.0,210.89,161.09
2017,2,28,14,45,62.0,268.0,4.55,26.0,308.5,305.26,235.46
2017,2,28,15,0,112.0,304.0,4.3,26.0,376.0,393.64,303.89
2017,2,28,15,15,152.5,284.5,4.0,26.0,376.0,433.58,335.36
2017,2,28,15,30,193.0,265.0,3.7,26.0,376.0,456.32,354.18
2017,2,28,15,45,166.5,243.0,3.4,26.0,333.0,415.57,323.69
2017,2,28,16,0,140.0,221.0,3.1,26.0,290.0,373.39,292.0
2017,2,28,16,15,127.0,200.5,2.8,25.5,258.5,344.15,270.75
2017,2,28,16,30,114.0,180.0,2.5,25.0,227.0,314.25,248.58
2017,2,28,16,45,109.0,155.0,2.25,24.5,194.5,284.45,226.4
2017,2,28,17,0,104.0,130.0,2.0,24.0,162.0,253.55,202.76
2017,2,28,17,15,86.5,105.5,1.85,23.0,128.5,211.8,169.7
2017,2,28,17,30,69.0,81.0,1.7,22.0,95.0,169.29,134.86
2017,2,28,17,45,45.5,57.0,1.6,21.5,65.5,107.82,83.32
2017,2,28,18,0,22.0,33.0,1.5,21.0,36.0,58.44,39.96
2017,2,28,18,15,11.0,16.5,1.45,20.5,18.0,26.62,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,190.5,16.5,5.55,14.5,37.0,13.44,0.0
2017,3,1,7,30,381.0,33.0,5.9,15.0,74.0,27.24,17.28
2017,3,1,7,45,490.5,42.0,6.25,15.5,127.0,34.09,24.2
2017,3,1,8,0,600.0,51.0,6.6,16.0,180.0,40.96,30.62
2017,3,1,8,15,660.5,57.0,6.7,16.0,236.5,49.1,38.03
2017,3,1,8,30,721.0,63.0,6.8,16.0,293.0,53.57,42.01
2017,3,1,8,45,440.5,120.5,6.9,16.5,269.0,85.31,69.8
2017,3,1,9,0,160.0,178.0,7.0,17.0,245.0,125.04,104.07
2017,3,1,9,15,510.0,128.0,6.95,17.0,378.0,88.38,71.88
2017,3,1,9,30,860.0,78.0,6.9,17.0,511.0,63.0,49.56
2017,3,1,9,45,881.0,80.0,6.85,17.5,559.0,72.4,57.45
2017,3,1,10,0,902.0,82.0,6.8,18.0,607.0,73.98,58.52
2017,3,1,10,15,916.0,84.0,6.7,18.0,649.0,88.39,57.22
2017,3,1,10,30,930.0,86.0,6.6,18.0,691.0,149.43,82.17
2017,3,1,10,45,941.5,86.5,6.55,18.5,726.0,210.19,124.44
2017,3,1,11,0,953.0,87.0,6.5,19.0,761.0,271.48,175.4
2017,3,1,11,15,960.5,88.5,6.4,19.0,788.0,332.73,230.17
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,393.6,285.41
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.0,452.92,338.53
2017,3,1,12,0,950.0,107.0,6.2,20.0,845.0,509.83,388.25
2017,3,1,12,15,952.5,107.0,6.15,20.0,854.0,563.06,434.42
2017,3,1,12,30,955.0,107.0,6.1,20.0,863.0,614.45,477.97
2017,3,1,12,45,957.5,106.0,6.05,20.0,863.5,662.91,518.22
2017,3,1,13,0,960.0,105.0,6.0,20.0,864.0,709.03,555.79
2017,3,1,13,15,958.5,104.5,5.9,20.0,855.0,750.38,588.84
2017,3,1,13,30,957.0,104.0,5.8,20.0,846.0,788.7,618.99
2017,3,1,13,45,955.5,101.5,5.75,20.0,828.5,821.91,643.68
2017,3,1,14,0,954.0,99.0,5.7,20.0,811.0,851.69,665.62
2017,3,1,14,15,947.5,98.0,5.7,20.0,784.5,875.43,683.51
2017,3,1,14,30,941.0,97.0,5.7,20.0,758.0,895.37,698.83
2017,3,1,14,45,928.5,96.5,5.7,20.0,723.0,906.91,708.28
2017,3,1,15,0,916.0,96.0,5.7,20.0,688.0,914.44,715.09
2017,3,1,15,15,902.0,93.5,5.65,19.5,646.0,914.43,717.81
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,919.86,724.73
2017,3,1,15,45,873.5,86.5,5.55,19.0,556.5,909.32,718.78
2017,3,1,16,0,859.0,82.0,5.5,19.0,509.0,894.9,710.2
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.0,866.27,691.36
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,834.31,669.82
2017,3,1,16,45,769.5,68.5,4.75,17.5,347.0,790.01,638.46
2017,3,1,17,0,734.0,63.0,4.5,17.0,291.0,743.25,604.16
2017,3,1,17,15,672.5,56.5,4.05,16.0,233.5,671.27,549.12
2017,3,1,17,30,611.0,50.0,3.6,15.0,176.0,607.14,497.52
2017,3,1,17,45,507.0,40.0,3.2,14.0,123.0,498.39,406.91
2017,3,1,18,0,403.0,30.0,2.8,13.0,70.0,394.44,307.89
2017,3,1,18,15,201.5,15.0,2.75,12.5,35.0,195.19,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,92.5,19.5,2.85,6.5,30.0,15.11,0.0
2017,3,2,7,30,185.0,39.0,2.9,7.0,60.0,29.87,20.43
2017,3,2,7,45,227.5,59.5,2.95,7.5,99.5,44.75,34.74
2017,3,2,8,0,270.0,80.0,3.0,8.0,139.0,59.07,48.16
2017,3,2,8,15,306.5,96.5,3.15,8.5,181.5,69.99,58.2
2017,3,2,8,30,343.0,113.0,3.3,9.0,224.0,80.48,67.57
2017,3,2,8,45,578.5,94.5,3.45,10.0,321.0,69.8,57.58
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,62.72,50.86
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.0,64.66,52.32
2017,3,2,9,30,868.0,83.0,4.0,12.0,524.0,66.58,53.73
2017,3,2,9,45,888.0,85.5,4.2,13.0,572.5,67.65,54.28
2017,3,2,10,0,908.0,88.0,4.4,14.0,621.0,77.89,62.84
2017,3,2,10,15,921.5,90.0,4.3,14.0,663.0,95.5,61.72
2017,3,2,10,30,935.0,92.0,4.2,14.0,705.0,157.04,88.63
2017,3,2,10,45,945.5,93.5,4.15,14.5,739.5,218.83,132.67
2017,3,2,11,0,956.0,95.0,4.1,15.0,774.0,281.08,184.95
2017,3,2,11,15,962.5,96.5,4.05,15.0,800.5,342.45,240.07
2017,3,2,11,30,969.0,98.0,4.0,15.0,827.0,403.32,295.33
2017,3,2,11,45,970.0,100.5,3.95,15.5,844.5,462.09,347.66
2017,3,2,12,0,971.0,103.0,3.9,16.0,862.0,519.34,397.28
2017,3,2,12,15,973.0,103.0,3.85,16.0,870.5,573.34,443.66
2017,3,2,12,30,975.0,103.0,3.8,16.0,879.0,625.38,487.21
2017,3,2,12,45,974.5,103.5,3.75,16.5,878.5,674.2,526.13
2017,3,2,13,0,974.0,104.0,3.7,17.0,878.0,720.44,561.97
2017,3,2,13,15,971.5,103.5,3.65,16.5,868.5,761.65,595.42
2017,3,2,13,30,969.0,103.0,3.6,16.0,859.0,799.72,626.05
2017,3,2,13,45,964.0,102.5,3.6,16.0,840.0,832.61,649.95
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,861.93,671.3
2017,3,2,14,15,951.5,101.0,3.6,16.0,793.5,885.05,688.35
2017,3,2,14,30,944.0,100.0,3.6,16.0,766.0,904.29,702.83
2017,3,2,14,45,928.5,100.0,3.6,16.0,729.5,913.87,710.69
2017,3,2,15,0,913.0,100.0,3.6,16.0,693.0,919.35,715.93
2017,3,2,15,15,898.0,97.5,3.55,16.0,650.5,927.8,723.2
2017,3,2,15,30,883.0,95.0,3.5,16.0,608.0,923.15,721.38
2017,3,2,15,45,863.0,92.0,3.5,16.0,559.5,909.44,713.72
2017,3,2,16,0,843.0,89.0,3.5,16.0,511.0,891.89,703.45
2017,3,2,16,15,814.5,85.0,3.15,15.5,457.5,861.87,683.27
2017,3,2,16,30,786.0,81.0,2.8,15.0,404.0,828.51,660.35
2017,3,2,16,45,747.0,75.0,2.45,14.5,347.5,780.51,626.04
2017,3,2,17,0,708.0,69.0,2.1,14.0,291.0,737.21,594.09
2017,3,2,17,15,644.5,62.0,1.9,13.0,234.0,664.08,540.03
2017,3,2,17,30,581.0,55.0,1.7,12.0,177.0,590.83,482.77
2017,3,2,17,45,473.5,44.0,1.55,11.0,123.5,478.21,390.9
2017,3,2,18,0,366.0,33.0,1.4,10.0,70.0,370.26,291.93
2017,3,2,18,15,183.0,16.5,1.4,9.5,35.0,185.38,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.0,17.0,1.95,6.5,42.5,13.79,1.06
2017,3,3,7,30,442.0,34.0,2.1,7.0,85.0,28.1,19.04
2017,3,3,7,45,534.5,44.0,2.25,8.0,139.5,35.8,26.69
2017,3,3,8,0,627.0,54.0,2.4,9.0,194.0,43.38,33.83
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.0,47.84,37.88
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,56.89,45.88
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,60.92,49.21
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,64.83,52.32
2017,3,3,9,15,833.0,83.0,3.5,13.5,474.5,67.04,53.98
2017,3,3,9,30,859.0,87.0,3.8,14.0,527.0,69.19,55.58
2017,3,3,9,45,871.5,92.0,4.15,15.0,573.5,71.76,57.41
2017,3,3,10,0,884.0,97.0,4.5,16.0,620.0,74.2,59.12
2017,3,3,10,15,897.0,99.5,4.5,16.5,661.5,94.48,58.62
2017,3,3,10,30,910.0,102.0,4.5,17.0,703.0,164.24,93.78
2017,3,3,10,45,723.0,176.5,4.55,17.5,669.0,229.14,149.08
2017,3,3,11,0,536.0,251.0,4.6,18.0,635.0,287.88,205.05
2017,3,3,11,15,401.0,308.0,4.6,18.0,601.5,332.07,247.44
2017,3,3,11,30,266.0,365.0,4.6,18.0,568.0,355.68,271.81
2017,3,3,11,45,390.0,331.0,4.65,18.5,634.5,404.73,309.31
2017,3,3,12,0,514.0,297.0,4.7,19.0,701.0,463.51,355.37
2017,3,3,12,15,366.0,348.5,4.65,19.0,638.0,463.84,358.46
2017,3,3,12,30,218.0,400.0,4.6,19.0,575.0,448.03,347.39
2017,3,3,12,45,561.5,267.5,4.6,19.0,716.5,571.23,444.85
2017,3,3,13,0,905.0,135.0,4.6,19.0,858.0,706.4,550.7
2017,3,3,13,15,901.0,134.5,4.55,19.0,847.5,749.82,583.97
2017,3,3,13,30,897.0,134.0,4.5,19.0,837.0,785.96,611.9
2017,3,3,13,45,886.5,135.0,4.5,19.0,816.5,815.41,634.62
2017,3,3,14,0,876.0,136.0,4.5,19.0,796.0,841.12,653.53
2017,3,3,14,15,566.0,237.0,4.4,19.0,658.0,716.77,559.88
2017,3,3,14,30,256.0,338.0,4.3,19.0,520.0,564.25,441.36
2017,3,3,14,45,138.5,292.0,4.25,19.0,390.0,412.5,325.75
2017,3,3,15,0,21.0,246.0,4.2,19.0,260.0,236.63,186.25
2017,3,3,15,15,53.0,254.5,4.1,18.5,286.5,294.94,234.7
2017,3,3,15,30,85.0,263.0,4.0,18.0,313.0,340.11,272.28
2017,3,3,15,45,70.0,237.5,3.9,18.0,276.5,304.29,244.26
2017,3,3,16,0,55.0,212.0,3.8,18.0,240.0,267.42,215.29
2017,3,3,16,15,48.0,188.5,3.45,17.5,211.0,239.42,193.65
2017,3,3,16,30,41.0,165.0,3.1,17.0,182.0,210.76,171.11
2017,3,3,16,45,292.0,131.5,2.8,16.5,226.0,431.09,357.27
2017,3,3,17,0,543.0,98.0,2.5,16.0,270.0,630.73,515.15
2017,3,3,17,15,475.5,86.5,2.3,15.0,215.5,548.21,450.75
2017,3,3,17,30,408.0,75.0,2.1,14.0,161.0,471.88,390.08
2017,3,3,17,45,310.0,58.0,1.95,13.5,112.0,365.58,300.7
2017,3,3,18,0,212.0,41.0,1.8,13.0,63.0,264.82,208.91
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.5,134.42,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
