Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.5,2.55,10.5,2.5,2.05,0.0
2017,3,4,8,0,0.0,4.0,2.7,11.0,4.0,3.28,0.0
2017,3,4,8,15,0.0,5.5,2.75,11.0,5.5,4.52,0.0
2017,3,4,8,30,0.0,7.0,2.8,11.0,7.0,5.76,0.0
2017,3,4,8,45,0.0,13.0,2.85,11.5,13.0,10.71,4.05
2017,3,4,9,0,0.0,19.0,2.9,12.0,19.0,15.67,8.49
2017,3,4,9,15,0.0,55.5,3.0,12.0,55.5,45.97,35.57
2017,3,4,9,30,0.0,92.0,3.1,12.0,92.0,76.16,62.17
2017,3,4,9,45,0.0,84.0,3.25,12.5,84.0,69.81,56.24
2017,3,4,10,0,0.0,76.0,3.4,13.0,76.0,63.15,50.12
2017,3,4,10,15,0.0,114.5,3.5,13.0,114.5,94.1,73.53
2017,3,4,10,30,0.0,153.0,3.6,13.0,153.0,123.68,97.82
2017,3,4,10,45,0.5,159.5,3.75,13.0,160.0,129.37,102.24
2017,3,4,11,0,1.0,166.0,3.9,13.0,167.0,135.13,106.78
2017,3,4,11,15,0.5,133.5,4.0,13.0,134.0,110.18,86.15
2017,3,4,11,30,0.0,101.0,4.1,13.0,101.0,84.09,64.55
2017,3,4,11,45,0.0,80.5,4.25,13.5,80.5,67.13,50.36
2017,3,4,12,0,0.0,60.0,4.4,14.0,60.0,49.99,36.03
2017,3,4,12,15,0.0,81.0,4.4,14.0,81.0,67.59,50.58
2017,3,4,12,30,0.0,102.0,4.4,14.0,102.0,85.09,64.98
2017,3,4,12,45,0.0,113.5,4.45,14.0,113.5,94.69,72.86
2017,3,4,13,0,0.0,125.0,4.5,14.0,125.0,104.37,80.82
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,106.6,82.66
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,108.84,84.55
2017,3,4,13,45,0.0,134.0,4.4,14.0,134.0,112.39,87.52
2017,3,4,14,0,0.0,138.0,4.4,14.0,138.0,115.99,90.57
2017,3,4,14,15,0.0,107.5,4.3,14.0,107.5,89.92,69.22
2017,3,4,14,30,0.0,77.0,4.2,14.0,77.0,64.11,47.96
2017,3,4,14,45,0.0,92.0,4.15,14.0,92.0,76.64,58.49
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,89.6,69.38
2017,3,4,15,15,0.0,134.0,3.95,14.0,134.0,113.92,89.72
2017,3,4,15,30,0.0,161.0,3.8,14.0,161.0,139.94,111.44
2017,3,4,15,45,0.0,90.5,3.7,14.0,90.5,75.31,57.95
2017,3,4,16,0,0.0,20.0,3.6,14.0,20.0,16.52,8.43
2017,3,4,16,15,0.0,13.5,3.55,13.5,13.5,11.14,3.89
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,5.77,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,4.94,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.11,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.28,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.64,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.41,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,150.0,21.0,2.4,13.5,40.0,16.33,4.87
2017,3,5,7,30,300.0,42.0,2.5,14.0,80.0,32.44,22.37
2017,3,5,7,45,405.0,52.5,2.6,14.5,131.0,42.09,31.57
2017,3,5,8,0,510.0,63.0,2.7,15.0,182.0,49.7,38.63
2017,3,5,8,15,569.5,71.0,2.7,15.5,236.5,54.87,43.27
2017,3,5,8,30,629.0,79.0,2.7,16.0,291.0,59.94,47.64
2017,3,5,8,45,659.5,87.5,2.7,16.5,343.0,64.94,51.82
2017,3,5,9,0,690.0,96.0,2.7,17.0,395.0,69.72,55.72
2017,3,5,9,15,345.0,112.0,2.7,17.0,261.5,75.43,60.48
2017,3,5,9,30,0.0,128.0,2.7,17.0,128.0,103.09,84.15
2017,3,5,9,45,1.5,154.0,2.75,17.5,155.5,122.33,100.11
2017,3,5,10,0,3.0,180.0,2.8,18.0,183.0,141.15,115.52
2017,3,5,10,15,13.5,218.5,2.9,18.5,228.0,169.12,132.12
2017,3,5,10,30,24.0,257.0,3.0,19.0,273.0,199.48,154.93
2017,3,5,10,45,13.5,217.0,3.1,19.5,226.0,173.96,134.49
2017,3,5,11,0,3.0,177.0,3.2,20.0,179.0,144.03,110.79
2017,3,5,11,15,2.5,170.5,3.3,20.0,173.0,139.78,107.34
2017,3,5,11,30,2.0,164.0,3.4,20.0,167.0,135.22,103.63
2017,3,5,11,45,49.5,276.5,3.55,20.5,316.5,238.73,184.09
2017,3,5,12,0,97.0,389.0,3.7,21.0,466.0,350.18,268.86
2017,3,5,12,15,55.0,322.0,3.75,21.0,366.0,288.98,222.52
2017,3,5,12,30,13.0,255.0,3.8,21.0,266.0,217.7,167.63
2017,3,5,12,45,50.0,323.5,3.85,21.5,364.0,301.15,232.29
2017,3,5,13,0,87.0,392.0,3.9,22.0,462.0,389.69,299.35
2017,3,5,13,15,68.5,373.0,3.9,22.0,428.0,370.12,284.46
2017,3,5,13,30,50.0,354.0,3.9,22.0,394.0,347.9,267.74
2017,3,5,13,45,144.0,364.0,3.95,22.5,474.5,447.08,344.45
2017,3,5,14,0,238.0,374.0,4.0,23.0,555.0,543.24,417.22
2017,3,5,14,15,149.5,349.5,3.95,23.0,462.0,461.08,355.01
2017,3,5,14,30,61.0,325.0,3.9,23.0,369.0,357.02,275.48
2017,3,5,14,45,402.5,238.5,3.85,23.0,506.0,620.1,481.99
2017,3,5,15,0,744.0,152.0,3.8,23.0,643.0,851.31,652.6
2017,3,5,15,15,446.0,213.5,3.7,22.5,503.0,657.16,510.73
2017,3,5,15,30,148.0,275.0,3.6,22.0,363.0,429.51,336.59
2017,3,5,15,45,400.0,205.5,3.5,22.0,415.5,623.84,491.26
2017,3,5,16,0,652.0,136.0,3.4,22.0,468.0,787.66,614.8
2017,3,5,16,15,326.0,130.0,3.05,21.5,296.0,477.48,382.38
2017,3,5,16,30,0.0,124.0,2.7,21.0,124.0,110.73,85.49
2017,3,5,16,45,243.5,114.5,2.4,21.0,193.0,366.24,299.62
2017,3,5,17,0,487.0,105.0,2.1,21.0,262.0,589.3,473.15
2017,3,5,17,15,420.5,92.5,1.95,20.0,209.5,511.94,413.68
2017,3,5,17,30,354.0,80.0,1.8,19.0,157.0,435.95,353.96
2017,3,5,17,45,255.5,62.5,1.7,18.5,109.5,329.61,266.25
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,214.05,166.84
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,107.26,21.82
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,18.5,41.5,17.47,6.31
2017,3,6,7,30,301.0,45.0,4.8,19.0,83.0,34.67,23.82
2017,3,6,7,45,409.0,54.5,5.05,19.5,135.0,43.68,32.28
2017,3,6,8,0,517.0,64.0,5.3,20.0,187.0,50.42,38.45
2017,3,6,8,15,258.5,86.5,5.7,20.5,148.0,65.0,51.19
2017,3,6,8,30,0.0,109.0,6.1,21.0,109.0,86.0,69.23
2017,3,6,8,45,0.0,87.0,6.5,21.5,87.0,71.21,56.17
2017,3,6,9,0,0.0,65.0,6.9,22.0,65.0,53.87,40.96
2017,3,6,9,15,140.0,145.5,7.05,22.5,219.5,106.9,85.99
2017,3,6,9,30,280.0,226.0,7.2,23.0,374.0,148.31,120.39
2017,3,6,9,45,234.0,254.5,7.35,23.5,385.5,170.46,138.23
2017,3,6,10,0,188.0,283.0,7.5,24.0,397.0,184.49,149.17
2017,3,6,10,15,193.5,303.0,7.5,24.0,427.0,204.79,154.18
2017,3,6,10,30,199.0,323.0,7.5,24.0,457.0,236.22,174.59
2017,3,6,10,45,101.5,252.5,7.5,24.5,321.0,197.94,147.57
2017,3,6,11,0,4.0,182.0,7.5,25.0,185.0,148.12,112.2
2017,3,6,11,15,12.5,235.5,7.45,25.0,245.5,192.17,146.35
2017,3,6,11,30,21.0,289.0,7.4,25.0,306.0,237.48,181.26
2017,3,6,11,45,113.0,345.5,7.35,25.5,436.0,311.65,236.7
2017,3,6,12,0,205.0,402.0,7.3,26.0,566.0,407.38,308.75
2017,3,6,12,15,288.5,388.0,7.2,26.0,620.5,458.59,348.28
2017,3,6,12,30,372.0,374.0,7.1,26.0,675.0,518.5,394.73
2017,3,6,12,45,393.0,364.0,7.05,26.5,682.5,550.07,419.03
2017,3,6,13,0,414.0,354.0,7.0,27.0,690.0,581.88,443.31
2017,3,6,13,15,355.5,369.0,6.85,27.0,655.0,580.53,442.38
2017,3,6,13,30,297.0,384.0,6.7,27.0,620.0,574.21,437.44
2017,3,6,13,45,280.5,378.0,6.6,27.0,597.0,576.15,439.41
2017,3,6,14,0,264.0,372.0,6.5,27.0,574.0,575.69,439.51
2017,3,6,14,15,394.5,316.0,6.35,27.0,606.0,644.69,494.23
2017,3,6,14,30,525.0,260.0,6.2,27.0,638.0,731.9,561.2
2017,3,6,14,45,547.0,238.0,6.1,27.0,615.5,746.63,573.38
2017,3,6,15,0,569.0,216.0,6.0,27.0,593.0,758.68,584.02
2017,3,6,15,15,676.0,163.5,5.85,26.5,584.5,819.74,631.86
2017,3,6,15,30,783.0,111.0,5.7,26.0,576.0,862.62,664.53
2017,3,6,15,45,754.0,109.5,5.55,26.0,528.0,847.15,654.38
2017,3,6,16,0,725.0,108.0,5.4,26.0,480.0,823.5,638.71
2017,3,6,16,15,694.0,103.0,5.05,25.5,429.5,790.53,616.54
2017,3,6,16,30,663.0,98.0,4.7,25.0,379.0,754.75,592.06
2017,3,6,16,45,606.5,94.0,4.4,24.5,324.0,694.99,549.68
2017,3,6,17,0,550.0,90.0,4.1,24.0,269.0,633.54,505.31
2017,3,6,17,15,483.5,80.5,3.85,23.5,216.0,556.1,447.09
2017,3,6,17,30,417.0,71.0,3.6,23.0,163.0,476.18,384.29
2017,3,6,17,45,298.0,57.5,3.35,22.5,113.5,356.54,286.53
2017,3,6,18,0,179.0,44.0,3.1,22.0,64.0,244.23,189.24
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.0,114.4,34.04
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,6.83,0.0
2017,3,7,7,15,81.0,32.5,2.25,18.5,43.0,25.06,12.53
2017,3,7,7,30,158.0,57.0,2.4,19.0,78.0,43.01,31.02
2017,3,7,7,45,246.5,76.0,2.6,19.5,127.0,57.02,43.87
2017,3,7,8,0,335.0,95.0,2.8,20.0,176.0,69.82,55.31
2017,3,7,8,15,349.5,115.0,3.1,20.0,218.5,82.72,66.65
2017,3,7,8,30,364.0,135.0,3.4,20.0,261.0,97.34,79.23
2017,3,7,8,45,428.0,138.0,3.7,20.5,310.0,96.0,77.71
2017,3,7,9,0,492.0,141.0,4.0,21.0,359.0,97.1,78.25
2017,3,7,9,15,415.0,179.0,4.2,21.0,378.0,118.32,96.03
2017,3,7,9,30,338.0,217.0,4.4,21.0,397.0,144.11,117.47
2017,3,7,9,45,169.0,114.5,4.65,21.0,204.5,79.4,62.42
2017,3,7,10,0,0.0,12.0,4.9,21.0,12.0,9.93,2.88
2017,3,7,10,15,0.0,16.5,5.0,21.0,16.5,13.66,5.59
2017,3,7,10,30,0.0,21.0,5.1,21.0,21.0,17.41,8.63
2017,3,7,10,45,5.0,124.5,5.2,21.0,128.5,103.37,78.17
2017,3,7,11,0,10.0,228.0,5.3,21.0,236.0,183.9,142.01
2017,3,7,11,15,5.0,162.5,5.25,21.0,166.5,134.39,102.67
2017,3,7,11,30,0.0,97.0,5.2,21.0,97.0,80.84,59.87
2017,3,7,11,45,166.5,237.5,5.2,21.5,371.0,252.4,193.4
2017,3,7,12,0,333.0,378.0,5.2,22.0,645.0,448.27,342.24
2017,3,7,12,15,332.5,382.5,5.15,22.0,651.5,478.25,366.02
2017,3,7,12,30,332.0,387.0,5.1,22.0,658.0,507.67,389.45
2017,3,7,12,45,220.0,396.0,5.05,22.0,575.5,468.54,360.4
2017,3,7,13,0,108.0,405.0,5.0,22.0,493.0,415.26,319.6
2017,3,7,13,15,116.0,402.0,4.95,22.0,495.5,429.19,330.84
2017,3,7,13,30,124.0,399.0,4.9,22.0,498.0,452.64,348.99
2017,3,7,13,45,212.0,382.0,4.9,22.0,547.0,517.18,399.88
2017,3,7,14,0,300.0,365.0,4.9,22.0,596.0,598.81,462.8
2017,3,7,14,15,265.0,358.0,4.85,21.5,557.0,580.52,450.0
2017,3,7,14,30,230.0,351.0,4.8,21.0,518.0,543.43,423.62
2017,3,7,14,45,393.5,285.5,4.8,21.0,554.5,646.7,506.13
2017,3,7,15,0,557.0,220.0,4.8,21.0,591.0,754.24,589.92
2017,3,7,15,15,424.0,242.0,4.7,20.5,514.5,670.65,527.27
2017,3,7,15,30,291.0,264.0,4.6,20.0,438.0,566.61,448.86
2017,3,7,15,45,209.0,248.0,4.55,20.0,368.0,462.59,369.56
2017,3,7,16,0,127.0,232.0,4.5,20.0,298.0,376.33,301.63
2017,3,7,16,15,115.5,210.5,4.2,19.5,266.0,347.01,279.83
2017,3,7,16,30,104.0,189.0,3.9,19.0,234.0,298.68,242.64
2017,3,7,16,45,300.0,148.0,3.65,19.0,251.5,463.17,379.6
2017,3,7,17,0,496.0,107.0,3.4,19.0,269.0,602.39,490.54
2017,3,7,17,15,431.0,94.0,3.1,18.0,216.0,525.01,430.67
2017,3,7,17,30,366.0,81.0,2.8,17.0,163.0,448.87,369.82
2017,3,7,17,45,279.0,62.5,2.55,16.5,114.5,349.32,286.28
2017,3,7,18,0,192.0,44.0,2.3,16.0,66.0,254.23,201.98
2017,3,7,18,15,96.0,22.0,2.35,15.5,33.0,134.11,52.56
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.0,5.5,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,38.0,11.0,2.5,12.0,12.0,9.39,0.0
2017,3,8,7,15,160.0,30.5,2.5,12.5,50.0,23.55,12.55
2017,3,8,7,30,282.0,50.0,2.5,13.0,88.0,38.26,27.8
2017,3,8,7,45,141.0,49.5,2.5,13.5,68.5,38.37,28.53
2017,3,8,8,0,0.0,49.0,2.5,14.0,49.0,40.54,30.69
2017,3,8,8,15,0.0,63.0,2.45,14.5,63.0,52.07,40.97
2017,3,8,8,30,0.0,77.0,2.4,15.0,77.0,63.23,50.73
2017,3,8,8,45,0.0,75.5,2.4,15.5,75.5,62.6,49.93
2017,3,8,9,0,0.0,74.0,2.4,16.0,74.0,61.39,48.59
2017,3,8,9,15,0.0,113.5,2.35,16.0,113.5,92.11,75.16
2017,3,8,9,30,0.0,153.0,2.3,16.0,153.0,121.09,99.82
2017,3,8,9,45,19.5,203.0,2.3,16.5,215.0,156.16,129.06
2017,3,8,10,0,39.0,253.0,2.3,17.0,277.0,176.85,145.74
2017,3,8,10,15,110.0,290.5,2.3,17.5,364.5,206.59,159.62
2017,3,8,10,30,181.0,328.0,2.3,18.0,452.0,239.08,179.65
2017,3,8,10,45,149.0,343.0,2.35,18.5,448.5,261.18,197.16
2017,3,8,11,0,117.0,358.0,2.4,19.0,445.0,287.64,218.85
2017,3,8,11,15,183.5,370.0,2.4,19.5,511.0,321.98,243.34
2017,3,8,11,30,250.0,382.0,2.4,20.0,577.0,372.18,280.67
2017,3,8,11,45,511.5,283.5,2.45,20.5,692.5,426.17,319.42
2017,3,8,12,0,773.0,185.0,2.5,21.0,808.0,509.04,382.26
2017,3,8,12,15,775.5,185.5,2.55,21.0,815.5,557.61,421.78
2017,3,8,12,30,778.0,186.0,2.6,21.0,823.0,604.79,459.46
2017,3,8,12,45,434.5,293.0,2.7,21.5,649.0,525.03,400.69
2017,3,8,13,0,91.0,400.0,2.8,22.0,475.0,400.34,305.01
2017,3,8,13,15,147.5,401.5,2.8,22.0,521.0,458.75,350.21
2017,3,8,13,30,204.0,403.0,2.8,22.0,567.0,515.71,393.33
2017,3,8,13,45,192.5,394.0,2.85,22.5,546.0,514.1,391.81
2017,3,8,14,0,181.0,385.0,2.9,23.0,525.0,510.67,389.23
2017,3,8,14,15,111.0,347.5,2.85,23.0,432.5,414.27,317.61
2017,3,8,14,30,41.0,310.0,2.8,23.0,340.0,325.03,249.66
2017,3,8,14,45,36.5,290.0,2.8,23.5,316.0,306.54,235.9
2017,3,8,15,0,32.0,270.0,2.8,24.0,292.0,287.16,221.18
2017,3,8,15,15,58.0,270.5,2.8,23.5,307.0,317.08,246.07
2017,3,8,15,30,84.0,271.0,2.8,23.0,322.0,348.53,272.08
2017,3,8,15,45,365.0,205.0,2.8,23.0,398.0,574.92,451.34
2017,3,8,16,0,646.0,139.0,2.8,23.0,474.0,791.84,612.28
2017,3,8,16,15,336.0,151.5,2.6,22.5,324.5,515.95,408.09
2017,3,8,16,30,26.0,164.0,2.4,22.0,175.0,178.05,140.1
2017,3,8,16,45,259.0,134.5,2.2,22.0,221.5,408.66,330.67
2017,3,8,17,0,492.0,105.0,2.0,22.0,268.0,597.48,476.59
2017,3,8,17,15,428.5,93.0,1.85,21.0,216.0,522.51,419.8
2017,3,8,17,30,365.0,81.0,1.7,20.0,164.0,448.79,362.77
2017,3,8,17,45,273.5,63.5,1.55,19.5,116.0,346.76,279.36
2017,3,8,18,0,182.0,46.0,1.4,19.0,68.0,233.59,183.47
2017,3,8,18,15,91.0,23.0,1.45,19.0,34.0,118.47,52.68
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.0,2.8,16.5,2.0,0.0,0.0
2017,3,9,7,0,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2017,3,9,7,15,0.0,16.0,3.25,17.5,16.0,13.18,4.65
2017,3,9,7,30,0.0,28.0,3.4,18.0,28.0,23.11,14.27
2017,3,9,7,45,0.0,43.5,3.55,18.5,43.5,35.99,25.86
2017,3,9,8,0,0.0,59.0,3.7,19.0,59.0,48.43,36.93
2017,3,9,8,15,0.0,75.5,3.8,19.5,75.5,61.44,48.3
2017,3,9,8,30,0.0,92.0,3.9,20.0,92.0,74.34,59.33
2017,3,9,8,45,0.0,111.0,4.05,20.5,111.0,88.9,71.58
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,103.28,83.49
2017,3,9,9,15,7.5,162.0,4.25,21.5,166.5,126.45,102.66
2017,3,9,9,30,15.0,194.0,4.3,22.0,203.0,149.04,121.03
2017,3,9,9,45,11.0,195.0,4.35,22.5,201.5,150.89,121.93
2017,3,9,10,0,7.0,196.0,4.4,23.0,200.0,152.48,122.66
2017,3,9,10,15,19.5,236.5,4.4,23.0,250.0,182.45,140.13
2017,3,9,10,30,32.0,277.0,4.4,23.0,300.0,203.23,155.19
2017,3,9,10,45,63.0,316.0,4.45,23.5,362.5,239.69,181.51
2017,3,9,11,0,94.0,355.0,4.5,24.0,425.0,281.05,211.76
2017,3,9,11,15,172.5,369.5,4.45,24.0,503.0,319.36,239.08
2017,3,9,11,30,251.0,384.0,4.4,24.0,581.0,375.07,280.63
2017,3,9,11,45,174.0,391.0,4.4,24.0,529.0,370.3,279.56
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,359.07,272.49
2017,3,9,12,15,128.0,408.5,4.35,24.0,513.5,394.32,299.39
2017,3,9,12,30,159.0,419.0,4.3,24.0,550.0,435.03,330.29
2017,3,9,12,45,128.5,412.5,4.25,24.0,518.5,427.35,324.78
2017,3,9,13,0,98.0,406.0,4.2,24.0,487.0,410.49,312.34
2017,3,9,13,15,75.5,386.0,4.1,24.0,448.0,387.68,295.4
2017,3,9,13,30,53.0,366.0,4.0,24.0,409.0,361.82,275.98
2017,3,9,13,45,104.0,377.0,3.9,24.0,458.5,419.12,320.4
2017,3,9,14,0,155.0,388.0,3.8,24.0,508.0,493.27,376.49
2017,3,9,14,15,223.0,366.0,3.7,23.5,532.5,540.89,414.3
2017,3,9,14,30,291.0,344.0,3.6,23.0,557.0,606.03,464.67
2017,3,9,14,45,343.5,313.5,3.5,23.0,553.0,634.87,487.65
2017,3,9,15,0,396.0,283.0,3.4,23.0,549.0,662.65,510.1
2017,3,9,15,15,528.0,220.0,3.2,22.5,552.0,744.8,573.92
2017,3,9,15,30,660.0,157.0,3.0,22.0,555.0,815.44,627.3
2017,3,9,15,45,478.0,189.0,2.85,22.0,465.5,682.6,530.95
2017,3,9,16,0,296.0,221.0,2.7,22.0,376.0,538.45,422.98
2017,3,9,16,15,377.0,182.5,2.55,21.5,359.0,571.18,452.7
2017,3,9,16,30,458.0,144.0,2.4,21.0,342.0,621.07,493.42
2017,3,9,16,45,426.0,129.5,2.25,21.0,294.0,573.77,458.4
2017,3,9,17,0,394.0,115.0,2.1,21.0,246.0,525.3,422.28
2017,3,9,17,15,350.5,98.0,2.15,20.5,198.5,462.92,375.43
2017,3,9,17,30,307.0,81.0,2.2,20.0,151.0,400.8,326.45
2017,3,9,17,45,237.0,62.5,2.25,20.0,107.5,315.93,255.76
2017,3,9,18,0,167.0,44.0,2.3,20.0,64.0,216.85,170.89
2017,3,9,18,15,83.5,22.0,2.35,20.0,32.0,110.62,54.57
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.95,17.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,1.0,18.0,14.0,11.95,0.0
2017,3,10,7,15,87.5,34.0,1.0,18.0,47.0,26.33,15.38
2017,3,10,7,30,175.0,54.0,1.0,18.0,80.0,41.29,30.0
2017,3,10,7,45,228.5,74.0,1.05,18.5,123.0,55.8,43.17
2017,3,10,8,0,282.0,94.0,1.1,19.0,166.0,69.94,55.7
2017,3,10,8,15,321.0,110.5,0.85,19.5,211.0,81.32,65.5
2017,3,10,8,30,360.0,127.0,0.6,20.0,256.0,89.1,71.91
2017,3,10,8,45,538.0,110.5,0.4,21.0,338.5,79.67,63.31
2017,3,10,9,0,716.0,94.0,0.2,22.0,421.0,67.84,52.78
2017,3,10,9,15,611.0,138.5,0.35,22.5,439.5,95.42,75.76
2017,3,10,9,30,506.0,183.0,0.5,23.0,458.0,119.21,95.08
2017,3,10,9,45,456.5,217.0,0.65,23.5,481.5,136.35,108.67
2017,3,10,10,0,407.0,251.0,0.8,24.0,505.0,161.46,128.59
2017,3,10,10,15,320.5,290.0,0.9,24.0,497.5,200.1,143.67
2017,3,10,10,30,234.0,329.0,1.0,24.0,490.0,248.45,179.13
2017,3,10,10,45,361.0,306.5,1.15,24.0,569.0,272.1,191.28
2017,3,10,11,0,488.0,284.0,1.3,24.0,648.0,311.83,218.45
2017,3,10,11,15,685.5,200.0,1.4,24.0,729.0,350.14,245.4
2017,3,10,11,30,883.0,116.0,1.5,24.0,810.0,413.21,293.84
2017,3,10,11,45,622.5,246.0,1.6,24.5,740.5,448.95,328.07
2017,3,10,12,0,362.0,376.0,1.7,25.0,671.0,464.72,343.36
2017,3,10,12,15,422.5,354.0,1.75,25.0,701.5,507.91,376.44
2017,3,10,12,30,483.0,332.0,1.8,25.0,732.0,557.18,413.63
2017,3,10,12,45,429.0,356.5,1.9,25.0,711.5,575.71,427.97
2017,3,10,13,0,375.0,381.0,2.0,25.0,691.0,585.29,435.63
2017,3,10,13,15,310.5,392.0,2.05,25.0,646.5,574.45,428.31
2017,3,10,13,30,246.0,403.0,2.1,25.0,602.0,548.62,410.16
2017,3,10,13,45,123.0,273.0,2.2,25.0,372.5,349.15,265.53
2017,3,10,14,0,0.0,143.0,2.3,25.0,143.0,120.33,89.48
2017,3,10,14,15,100.0,251.5,2.35,24.5,325.5,325.87,251.13
2017,3,10,14,30,200.0,360.0,2.4,24.0,508.0,529.08,403.01
2017,3,10,14,45,276.5,328.0,2.5,24.0,521.5,592.16,450.48
2017,3,10,15,0,353.0,296.0,2.6,24.0,535.0,639.36,487.55
2017,3,10,15,15,358.0,274.5,2.6,23.5,504.5,632.22,484.87
2017,3,10,15,30,363.0,253.0,2.6,23.0,474.0,622.78,480.98
2017,3,10,15,45,388.0,225.5,2.65,23.0,445.0,622.43,483.59
2017,3,10,16,0,413.0,198.0,2.7,23.0,416.0,639.45,498.44
2017,3,10,16,15,343.5,187.5,2.5,22.5,356.0,547.57,431.72
2017,3,10,16,30,274.0,177.0,2.3,22.0,296.0,475.42,378.23
2017,3,10,16,45,254.5,156.5,2.15,22.0,255.5,435.47,348.81
2017,3,10,17,0,235.0,136.0,2.0,22.0,215.0,394.61,317.8
2017,3,10,17,15,208.0,113.5,1.95,21.5,174.0,343.65,278.53
2017,3,10,17,30,181.0,91.0,1.9,21.0,133.0,292.38,237.44
2017,3,10,17,45,142.5,68.0,1.9,20.5,95.5,230.67,185.93
2017,3,10,18,0,104.0,45.0,1.9,20.0,58.0,168.99,132.2
2017,3,10,18,15,52.0,22.5,2.0,19.5,29.0,88.38,46.24
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.5,0.75,15.5,1.5,0.0,0.0
2017,3,11,7,0,0.0,3.0,0.9,16.0,3.0,2.56,0.0
2017,3,11,7,15,0.0,11.0,1.15,16.0,11.0,9.04,1.75
2017,3,11,7,30,0.0,19.0,1.4,16.0,19.0,15.64,8.02
2017,3,11,7,45,0.0,29.5,1.7,16.5,29.5,24.33,15.9
2017,3,11,8,0,0.0,40.0,2.0,17.0,40.0,33.04,23.71
2017,3,11,8,15,0.0,50.5,2.15,17.0,50.5,41.77,31.47
2017,3,11,8,30,0.0,61.0,2.3,17.0,61.0,50.52,39.12
2017,3,11,8,45,0.0,96.0,2.5,17.5,96.0,78.18,63.07
2017,3,11,9,0,0.0,131.0,2.7,18.0,131.0,104.17,85.15
2017,3,11,9,15,0.0,135.0,2.85,18.0,135.0,107.86,87.99
2017,3,11,9,30,0.0,139.0,3.0,18.0,139.0,111.41,90.73
2017,3,11,9,45,2.0,163.0,3.2,18.5,164.5,129.12,105.3
2017,3,11,10,0,4.0,187.0,3.4,19.0,190.0,146.5,119.41
2017,3,11,10,15,2.0,133.0,3.45,19.0,134.5,108.55,83.23
2017,3,11,10,30,0.0,79.0,3.5,19.0,79.0,65.76,48.39
2017,3,11,10,45,0.0,113.0,3.55,19.5,113.0,93.51,70.72
2017,3,11,11,0,0.0,147.0,3.6,20.0,147.0,120.49,92.09
2017,3,11,11,15,6.5,200.5,3.55,20.0,206.0,164.49,126.73
2017,3,11,11,30,13.0,254.0,3.5,20.0,265.0,209.26,161.64
2017,3,11,11,45,17.0,278.5,3.5,20.5,292.5,232.05,178.89
2017,3,11,12,0,21.0,303.0,3.5,21.0,320.0,255.72,196.76
2017,3,11,12,15,16.5,274.5,3.45,21.0,288.0,233.79,179.82
2017,3,11,12,30,12.0,246.0,3.4,21.0,256.0,210.38,161.72
2017,3,11,12,45,13.0,258.5,3.4,21.0,269.5,223.01,171.64
2017,3,11,13,0,14.0,271.0,3.4,21.0,283.0,235.99,181.76
2017,3,11,13,15,11.0,241.5,3.35,20.5,251.0,210.79,162.57
2017,3,11,13,30,8.0,212.0,3.3,20.0,219.0,184.72,142.57
2017,3,11,13,45,5.0,185.0,3.25,20.0,189.5,160.08,123.24
2017,3,11,14,0,2.0,158.0,3.2,20.0,160.0,134.9,103.35
2017,3,11,14,15,1.0,153.5,3.15,20.0,154.5,130.53,99.99
2017,3,11,14,30,0.0,149.0,3.1,20.0,149.0,126.07,96.55
2017,3,11,14,45,0.0,129.5,3.1,20.0,129.5,109.19,83.2
2017,3,11,15,0,0.0,110.0,3.1,20.0,110.0,92.22,69.7
2017,3,11,15,15,0.0,124.0,3.05,19.5,124.0,104.79,80.22
2017,3,11,15,30,0.0,138.0,3.0,19.0,138.0,118.0,91.32
2017,3,11,15,45,0.0,108.0,3.0,19.0,108.0,90.98,69.54
2017,3,11,16,0,0.0,78.0,3.0,19.0,78.0,64.77,48.22
2017,3,11,16,15,0.0,64.5,2.9,18.5,64.5,53.47,39.13
2017,3,11,16,30,0.0,51.0,2.8,18.0,51.0,42.21,29.92
2017,3,11,16,45,0.0,44.0,2.7,18.0,44.0,36.37,25.12
2017,3,11,17,0,0.0,37.0,2.6,18.0,37.0,30.55,20.27
2017,3,11,17,15,0.0,30.0,2.45,17.5,30.0,24.74,15.41
2017,3,11,17,30,0.0,23.0,2.3,17.0,23.0,18.94,10.46
2017,3,11,17,45,0.0,16.5,2.15,17.0,16.5,13.57,5.78
2017,3,11,18,0,0.0,10.0,2.0,17.0,10.0,8.21,1.09
2017,3,11,18,15,0.0,5.0,1.95,16.5,5.0,4.1,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,7.26,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,13.49,0.0
2017,3,12,7,15,146.5,39.5,4.55,8.0,59.5,30.48,20.27
2017,3,12,7,30,246.0,62.0,4.5,8.0,100.0,46.81,36.33
2017,3,12,7,45,336.5,77.0,4.45,8.0,152.0,57.49,46.63
2017,3,12,8,0,427.0,92.0,4.4,8.0,204.0,67.94,56.42
2017,3,12,8,15,213.5,52.0,4.4,8.0,108.0,37.58,28.81
2017,3,12,8,30,0.0,12.0,4.4,8.0,12.0,9.88,3.41
2017,3,12,8,45,0.0,33.0,4.4,8.5,33.0,27.25,19.22
2017,3,12,9,0,0.0,54.0,4.4,9.0,54.0,44.72,34.89
2017,3,12,9,15,0.0,60.0,4.35,9.0,60.0,49.74,39.26
2017,3,12,9,30,0.0,66.0,4.3,9.0,66.0,54.77,43.62
2017,3,12,9,45,0.0,72.0,4.3,9.5,72.0,59.81,47.87
2017,3,12,10,0,0.0,78.0,4.3,10.0,78.0,64.85,52.1
2017,3,12,10,15,0.0,109.0,4.25,10.0,109.0,90.05,70.81
2017,3,12,10,30,0.0,140.0,4.2,10.0,140.0,114.26,90.88
2017,3,12,10,45,0.0,147.5,4.2,10.5,147.5,120.48,95.68
2017,3,12,11,0,0.0,155.0,4.2,11.0,155.0,126.76,100.52
2017,3,12,11,15,1.0,159.0,4.15,11.0,160.5,130.66,103.55
2017,3,12,11,30,2.0,163.0,4.1,11.0,166.0,134.69,106.73
2017,3,12,11,45,1.0,143.5,4.05,11.5,145.0,119.13,93.66
2017,3,12,12,0,0.0,124.0,4.0,12.0,124.0,103.07,80.22
2017,3,12,12,15,2.5,150.5,3.9,12.0,152.5,126.28,99.29
2017,3,12,12,30,5.0,177.0,3.8,12.0,181.0,149.95,118.62
2017,3,12,12,45,6.0,187.0,3.75,12.5,192.0,159.57,126.21
2017,3,12,13,0,7.0,197.0,3.7,13.0,203.0,169.4,133.98
2017,3,12,13,15,8.5,214.0,3.55,13.0,221.0,185.75,147.26
2017,3,12,13,30,10.0,231.0,3.4,13.0,239.0,202.57,160.88
2017,3,12,13,45,17.5,267.5,3.3,13.5,281.5,241.73,192.17
2017,3,12,14,0,25.0,304.0,3.2,14.0,324.0,282.78,224.59
2017,3,12,14,15,20.0,278.5,3.0,14.0,294.5,258.22,205.15
2017,3,12,14,30,15.0,253.0,2.8,14.0,265.0,232.83,185.14
2017,3,12,14,45,19.0,256.5,2.65,14.0,270.5,241.98,192.94
2017,3,12,15,0,23.0,260.0,2.5,14.0,276.0,251.78,201.22
2017,3,12,15,15,11.5,191.5,2.3,13.5,199.5,177.64,141.91
2017,3,12,15,30,0.0,123.0,2.1,13.0,123.0,104.22,81.85
2017,3,12,15,45,0.0,139.0,1.9,13.0,139.0,119.74,95.08
2017,3,12,16,0,0.0,155.0,1.7,13.0,155.0,136.81,109.48
2017,3,12,16,15,24.5,167.0,1.55,12.5,178.0,189.97,155.01
2017,3,12,16,30,49.0,179.0,1.4,12.0,201.0,234.05,192.67
2017,3,12,16,45,40.5,157.0,1.25,12.0,173.5,205.57,169.32
2017,3,12,17,0,32.0,135.0,1.1,12.0,146.0,176.84,145.67
2017,3,12,17,15,23.5,111.0,1.0,11.5,118.0,144.85,119.07
2017,3,12,17,30,15.0,87.0,0.9,11.0,90.0,100.03,80.91
2017,3,12,17,45,7.5,63.0,0.8,11.0,64.5,69.5,54.12
2017,3,12,18,0,0.0,39.0,0.7,11.0,39.0,37.38,25.73
2017,3,12,18,15,0.0,19.5,0.75,10.5,19.5,16.1,5.09
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.0,8.0,1.85,9.0,9.0,6.83,0.0
2017,3,13,7,0,32.0,16.0,2.0,9.0,18.0,13.12,0.0
2017,3,13,7,15,110.5,42.0,2.15,9.0,58.0,32.17,21.92
2017,3,13,7,30,189.0,68.0,2.3,9.0,98.0,50.96,39.97
2017,3,13,7,45,267.5,87.5,2.5,9.5,149.0,65.1,53.24
2017,3,13,8,0,346.0,107.0,2.7,10.0,200.0,77.77,64.84
2017,3,13,8,15,173.0,65.5,2.85,10.5,112.0,49.86,39.62
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,19.79,12.31
2017,3,13,8,45,0.0,52.0,3.2,11.5,52.0,43.03,33.16
2017,3,13,9,0,0.0,80.0,3.4,12.0,80.0,66.41,53.77
2017,3,13,9,15,9.0,142.0,3.6,12.0,147.0,113.11,94.68
2017,3,13,9,30,18.0,204.0,3.8,12.0,214.0,156.16,131.73
2017,3,13,9,45,81.5,252.0,4.0,12.5,303.5,176.52,148.52
2017,3,13,10,0,145.0,300.0,4.2,13.0,393.0,192.31,161.3
2017,3,13,10,15,191.0,318.0,4.4,13.5,447.5,220.5,170.22
2017,3,13,10,30,237.0,336.0,4.6,14.0,502.0,256.54,194.33
2017,3,13,10,45,204.5,356.0,4.85,14.5,504.0,284.22,217.31
2017,3,13,11,0,172.0,376.0,5.1,15.0,506.0,308.44,238.31
2017,3,13,11,15,268.0,370.5,5.2,15.5,581.0,347.21,267.0
2017,3,13,11,30,364.0,365.0,5.3,16.0,656.0,404.05,311.15
2017,3,13,11,45,612.5,258.0,5.4,16.5,759.5,460.43,354.79
2017,3,13,12,0,861.0,151.0,5.5,17.0,863.0,541.31,419.72
2017,3,13,12,15,864.0,151.5,5.5,17.0,871.5,592.95,463.48
2017,3,13,12,30,867.0,152.0,5.5,17.0,880.0,643.02,505.05
2017,3,13,12,45,877.0,146.5,5.55,17.5,881.5,690.57,543.06
2017,3,13,13,0,887.0,141.0,5.6,18.0,883.0,731.2,575.23
2017,3,13,13,15,885.5,140.0,5.55,18.0,873.5,769.79,605.75
2017,3,13,13,30,884.0,139.0,5.5,18.0,864.0,812.83,638.78
2017,3,13,13,45,539.0,267.0,5.45,18.5,706.0,696.58,546.67
2017,3,13,14,0,194.0,395.0,5.4,19.0,548.0,534.35,417.57
2017,3,13,14,15,536.5,259.5,5.25,19.0,663.0,734.61,576.79
2017,3,13,14,30,879.0,124.0,5.1,19.0,778.0,916.78,712.32
2017,3,13,14,45,879.0,117.0,5.0,19.0,745.0,931.34,722.13
2017,3,13,15,0,879.0,110.0,4.9,19.0,712.0,942.0,730.33
2017,3,13,15,15,865.0,107.0,4.7,19.0,670.0,940.46,729.32
2017,3,13,15,30,851.0,104.0,4.5,19.0,628.0,934.92,725.7
2017,3,13,15,45,838.0,98.5,4.35,19.0,581.0,923.47,718.46
2017,3,13,16,0,825.0,93.0,4.2,19.0,534.0,908.21,709.2
2017,3,13,16,15,798.5,89.0,3.8,18.5,480.5,878.61,689.67
2017,3,13,16,30,772.0,85.0,3.4,18.0,427.0,845.76,667.59
2017,3,13,16,45,739.0,78.5,3.05,17.5,371.0,801.03,636.65
2017,3,13,17,0,706.0,72.0,2.7,17.0,315.0,760.46,607.91
2017,3,13,17,15,649.5,65.0,2.35,16.0,258.0,691.01,557.31
2017,3,13,17,30,593.0,58.0,2.0,15.0,201.0,621.34,504.03
2017,3,13,17,45,505.5,48.0,1.65,14.0,147.0,522.6,424.86
2017,3,13,18,0,418.0,38.0,1.3,13.0,93.0,427.21,343.05
2017,3,13,18,15,255.5,23.5,1.3,12.5,52.0,268.81,178.8
2017,3,13,18,30,93.0,9.0,1.3,12.0,11.0,74.89,0.0
2017,3,13,18,45,46.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,107.5,9.5,1.0,5.0,15.0,8.11,0.0
2017,3,14,7,0,215.0,19.0,1.1,6.0,30.0,15.68,0.0
2017,3,14,7,15,353.5,31.5,1.25,6.5,77.5,25.78,16.87
2017,3,14,7,30,492.0,44.0,1.4,7.0,125.0,35.72,26.7
2017,3,14,7,45,568.5,52.5,1.6,8.0,181.0,41.89,32.61
2017,3,14,8,0,645.0,61.0,1.8,9.0,237.0,47.97,38.17
2017,3,14,8,15,694.5,67.0,1.8,9.5,295.0,51.83,41.6
2017,3,14,8,30,744.0,73.0,1.8,10.0,353.0,60.58,49.31
2017,3,14,8,45,776.0,77.5,1.85,10.5,408.5,63.25,51.43
2017,3,14,9,0,808.0,82.0,1.9,11.0,464.0,65.86,53.46
2017,3,14,9,15,831.5,85.5,1.95,11.5,516.5,67.55,54.65
2017,3,14,9,30,855.0,89.0,2.0,12.0,569.0,69.19,55.79
2017,3,14,9,45,871.5,92.0,2.15,13.0,616.0,70.31,56.37
2017,3,14,10,0,888.0,95.0,2.3,14.0,663.0,81.45,65.65
2017,3,14,10,15,900.0,97.0,2.4,14.5,703.5,138.35,78.81
2017,3,14,10,30,912.0,99.0,2.5,15.0,744.0,199.13,117.77
2017,3,14,10,45,920.0,101.0,2.6,15.5,777.0,259.99,166.84
2017,3,14,11,0,928.0,103.0,2.7,16.0,810.0,321.01,220.05
2017,3,14,11,15,933.5,104.0,2.8,16.5,834.5,380.48,273.04
