Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,30,939.0,105.0,2.9,17.0,859.0,439.32,324.93
2017,3,14,11,45,941.5,106.0,3.0,17.5,875.0,496.02,373.96
2017,3,14,12,0,944.0,107.0,3.1,18.0,891.0,551.33,420.44
2017,3,14,12,15,945.0,107.5,3.2,18.5,898.5,603.83,463.38
2017,3,14,12,30,946.0,108.0,3.3,19.0,906.0,654.33,503.55
2017,3,14,12,45,943.5,109.0,3.4,19.5,903.5,700.83,539.67
2017,3,14,13,0,941.0,110.0,3.5,20.0,901.0,744.65,572.95
2017,3,14,13,15,937.5,109.5,3.55,20.0,890.0,783.56,602.95
2017,3,14,13,30,934.0,109.0,3.6,20.0,879.0,819.31,628.78
2017,3,14,13,45,927.0,109.0,3.7,20.5,858.5,849.46,649.49
2017,3,14,14,0,920.0,109.0,3.8,21.0,838.0,876.02,667.73
2017,3,14,14,15,912.0,108.0,3.85,21.0,810.0,897.05,683.25
2017,3,14,14,30,904.0,107.0,3.9,21.0,782.0,914.27,696.33
2017,3,14,14,45,892.0,105.5,3.95,21.0,746.0,923.56,704.14
2017,3,14,15,0,880.0,104.0,4.0,21.0,710.0,928.9,709.47
2017,3,14,15,15,866.0,101.5,4.0,20.5,667.5,937.61,718.47
2017,3,14,15,30,852.0,99.0,4.0,20.0,625.0,932.47,718.03
2017,3,14,15,45,832.5,95.5,4.0,20.0,577.0,917.14,709.34
2017,3,14,16,0,813.0,92.0,4.0,20.0,529.0,898.08,698.18
2017,3,14,16,15,786.0,88.0,3.75,19.5,476.0,867.93,679.09
2017,3,14,16,30,759.0,84.0,3.5,19.0,423.0,834.6,657.54
2017,3,14,16,45,722.5,78.5,3.3,19.0,367.5,793.76,629.14
2017,3,14,17,0,686.0,73.0,3.1,19.0,312.0,745.64,594.67
2017,3,14,17,15,629.5,66.0,2.85,18.0,255.0,676.38,544.97
2017,3,14,17,30,573.0,59.0,2.6,17.0,198.0,606.97,492.55
2017,3,14,17,45,483.5,49.0,2.35,16.0,144.5,506.86,412.8
2017,3,14,18,0,394.0,39.0,2.1,15.0,91.0,410.2,330.63
2017,3,14,18,15,239.0,24.5,2.1,14.5,51.0,259.43,177.51
2017,3,14,18,30,84.0,10.0,2.1,14.0,11.0,69.39,0.0
2017,3,14,18,45,42.0,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,84.5,10.5,1.9,8.5,15.5,8.96,0.0
2017,3,15,7,0,169.0,21.0,2.2,9.0,31.0,16.39,0.77
2017,3,15,7,15,298.0,35.5,2.25,9.5,76.5,28.99,19.53
2017,3,15,7,30,427.0,50.0,2.3,10.0,122.0,40.4,30.55
2017,3,15,7,45,510.5,59.0,2.35,11.0,177.5,46.69,36.52
2017,3,15,8,0,594.0,68.0,2.4,12.0,233.0,52.93,42.15
2017,3,15,8,15,645.0,75.0,2.35,12.5,290.0,57.25,45.93
2017,3,15,8,30,696.0,82.0,2.3,13.0,347.0,61.47,49.49
2017,3,15,8,45,733.0,86.0,2.25,14.0,402.5,63.31,50.74
2017,3,15,9,0,770.0,90.0,2.2,15.0,458.0,71.15,57.22
2017,3,15,9,15,794.5,94.0,2.25,15.5,510.0,72.94,58.45
2017,3,15,9,30,819.0,98.0,2.3,16.0,562.0,74.66,59.63
2017,3,15,9,45,837.5,100.5,2.35,17.0,608.5,75.21,59.67
2017,3,15,10,0,856.0,103.0,2.4,18.0,655.0,76.37,60.24
2017,3,15,10,15,869.0,105.5,2.45,18.0,695.5,144.51,82.74
2017,3,15,10,30,882.0,108.0,2.5,18.0,736.0,204.06,121.44
2017,3,15,10,45,891.0,110.0,2.65,18.5,768.5,263.48,169.1
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,323.22,220.65
2017,3,15,11,15,906.5,113.5,2.9,19.5,826.0,381.89,272.23
2017,3,15,11,30,913.0,115.0,3.0,20.0,851.0,440.12,322.82
2017,3,15,11,45,921.0,113.0,3.1,20.5,868.5,495.75,370.25
2017,3,15,12,0,929.0,111.0,3.2,21.0,886.0,550.48,415.63
2017,3,15,12,15,930.5,111.5,3.25,21.0,893.5,602.53,458.41
2017,3,15,12,30,932.0,112.0,3.3,21.0,901.0,652.68,498.64
2017,3,15,12,45,930.0,112.5,3.4,21.0,899.0,698.48,534.94
2017,3,15,13,0,928.0,113.0,3.5,21.0,897.0,741.66,568.61
2017,3,15,13,15,925.5,112.5,3.55,21.0,886.5,780.78,598.62
2017,3,15,13,30,923.0,112.0,3.6,21.0,876.0,816.86,624.56
2017,3,15,13,45,917.0,112.0,3.65,21.5,856.0,847.45,645.24
2017,3,15,14,0,911.0,112.0,3.7,22.0,836.0,874.53,663.49
2017,3,15,14,15,903.0,110.5,3.7,22.0,808.5,894.81,678.15
2017,3,15,14,30,895.0,109.0,3.7,22.0,781.0,911.29,690.36
2017,3,15,14,45,879.0,109.5,3.75,22.0,744.5,918.9,696.97
2017,3,15,15,0,863.0,110.0,3.8,22.0,708.0,932.81,708.19
2017,3,15,15,15,848.5,107.5,3.75,21.5,665.5,930.98,709.5
2017,3,15,15,30,834.0,105.0,3.7,21.0,623.0,925.22,708.41
2017,3,15,15,45,811.5,102.5,3.7,21.0,574.5,908.15,698.56
2017,3,15,16,0,789.0,100.0,3.7,21.0,526.0,887.41,686.27
2017,3,15,16,15,425.0,143.0,3.5,20.5,370.0,595.28,474.76
2017,3,15,16,30,61.0,186.0,3.3,20.0,214.0,253.63,203.01
2017,3,15,16,45,355.5,133.5,3.1,19.5,261.5,520.8,423.87
2017,3,15,17,0,650.0,81.0,2.9,19.0,309.0,725.72,580.99
2017,3,15,17,15,592.0,73.5,2.6,18.0,252.5,654.9,527.82
2017,3,15,17,30,534.0,66.0,2.3,17.0,196.0,583.83,473.9
2017,3,15,17,45,440.0,55.0,2.0,16.5,143.0,479.17,389.8
2017,3,15,18,0,346.0,44.0,1.7,16.0,90.0,377.79,303.89
2017,3,15,18,15,173.0,28.0,1.7,15.5,51.0,213.73,148.49
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.5,12.5,3.2,13.5,15.5,10.67,0.0
2017,3,16,7,0,89.0,25.0,3.4,14.0,31.0,19.56,4.36
2017,3,16,7,15,202.5,44.5,3.5,14.5,75.0,34.01,23.47
2017,3,16,7,30,316.0,64.0,3.6,15.0,119.0,48.41,36.96
2017,3,16,7,45,393.5,77.5,3.75,15.5,171.5,57.96,45.8
2017,3,16,8,0,471.0,91.0,3.9,16.0,224.0,67.28,54.13
2017,3,16,8,15,526.5,101.0,4.05,16.5,279.5,73.78,59.73
2017,3,16,8,30,582.0,111.0,4.2,17.0,335.0,81.83,66.51
2017,3,16,8,45,291.0,96.0,4.4,18.0,208.0,65.66,51.95
2017,3,16,9,0,0.0,81.0,4.6,19.0,81.0,67.26,52.93
2017,3,16,9,15,0.0,113.0,4.75,19.5,113.0,92.14,74.0
2017,3,16,9,30,0.0,145.0,4.9,20.0,145.0,116.04,93.91
2017,3,16,9,45,2.0,166.0,5.05,20.5,167.5,131.6,106.54
2017,3,16,10,0,4.0,187.0,5.2,21.0,190.0,147.01,118.93
2017,3,16,10,15,14.0,231.0,5.3,21.0,241.0,180.31,139.45
2017,3,16,10,30,24.0,275.0,5.4,21.0,292.0,215.1,166.04
2017,3,16,10,45,13.0,217.5,5.5,21.5,227.0,176.03,135.16
2017,3,16,11,0,2.0,160.0,5.6,22.0,162.0,131.31,99.84
2017,3,16,11,15,12.5,234.5,5.6,22.5,245.5,192.82,147.73
2017,3,16,11,30,23.0,309.0,5.6,23.0,329.0,255.28,195.61
2017,3,16,11,45,17.0,272.5,5.7,23.5,287.0,228.21,174.37
2017,3,16,12,0,11.0,236.0,5.8,24.0,245.0,198.88,151.42
2017,3,16,12,15,71.0,333.5,5.8,24.0,394.0,310.25,237.47
2017,3,16,12,30,131.0,431.0,5.8,24.0,543.0,433.23,330.76
2017,3,16,12,45,315.5,384.5,5.8,24.5,652.5,532.79,407.03
2017,3,16,13,0,500.0,338.0,5.8,25.0,762.0,649.3,495.05
2017,3,16,13,15,361.0,378.0,5.75,25.0,682.5,606.46,462.33
2017,3,16,13,30,222.0,418.0,5.7,25.0,603.0,549.62,418.81
2017,3,16,13,45,163.0,405.0,5.7,25.0,539.5,506.82,386.97
2017,3,16,14,0,104.0,392.0,5.7,25.0,476.0,445.53,340.83
2017,3,16,14,15,71.0,355.0,5.65,25.0,411.5,390.01,299.11
2017,3,16,14,30,38.0,318.0,5.6,25.0,347.0,331.05,254.13
2017,3,16,14,45,409.5,233.5,5.6,25.0,519.5,637.08,495.07
2017,3,16,15,0,781.0,149.0,5.6,25.0,692.0,908.92,695.76
2017,3,16,15,15,764.0,145.0,5.5,24.5,650.0,903.14,692.61
2017,3,16,15,30,747.0,141.0,5.4,24.0,608.0,893.56,688.43
2017,3,16,15,45,537.5,183.0,5.35,24.0,505.5,741.87,580.04
2017,3,16,16,0,328.0,225.0,5.3,24.0,403.0,578.48,456.22
2017,3,16,16,15,359.0,195.0,5.1,23.5,372.5,576.27,458.49
2017,3,16,16,30,390.0,165.0,4.9,23.0,342.0,591.74,473.06
2017,3,16,16,45,477.0,133.0,4.75,23.0,321.0,632.38,507.26
2017,3,16,17,0,564.0,101.0,4.6,23.0,300.0,673.85,539.19
2017,3,16,17,15,503.0,91.0,4.45,22.5,245.0,592.66,478.33
2017,3,16,17,30,442.0,81.0,4.3,22.0,190.0,520.22,422.29
2017,3,16,17,45,359.5,65.5,4.15,21.5,139.0,423.87,344.49
2017,3,16,18,0,277.0,50.0,4.0,21.0,88.0,331.72,265.5
2017,3,16,18,15,155.0,30.5,4.1,20.5,50.0,206.46,144.4
2017,3,16,18,30,33.0,11.0,4.2,20.0,12.0,33.41,0.0
2017,3,16,18,45,16.5,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.5,13.0,5.0,17.5,16.5,11.1,0.0
2017,3,17,7,0,107.0,26.0,5.2,18.0,33.0,20.37,6.47
2017,3,17,7,15,218.0,44.5,5.5,18.0,77.5,34.02,23.23
2017,3,17,7,30,329.0,63.0,5.8,18.0,122.0,47.69,35.92
2017,3,17,7,45,414.5,74.5,6.1,18.5,175.5,55.89,43.46
2017,3,17,8,0,500.0,86.0,6.4,19.0,229.0,66.34,52.67
2017,3,17,8,15,250.0,60.0,6.55,19.5,131.5,43.12,32.23
2017,3,17,8,30,0.0,34.0,6.7,20.0,34.0,28.07,18.94
2017,3,17,8,45,0.0,62.5,6.85,20.5,62.5,51.79,39.42
2017,3,17,9,0,0.0,91.0,7.0,21.0,91.0,75.18,59.3
2017,3,17,9,15,0.0,102.0,6.95,21.5,102.0,83.9,66.4
2017,3,17,9,30,0.0,113.0,6.9,22.0,113.0,92.55,73.37
2017,3,17,9,45,3.5,156.5,6.9,22.5,158.5,124.96,100.25
2017,3,17,10,0,7.0,200.0,6.9,23.0,204.0,156.18,125.74
2017,3,17,10,15,6.0,196.5,6.8,23.0,201.0,155.88,119.46
2017,3,17,10,30,5.0,193.0,6.7,23.0,198.0,154.94,118.45
2017,3,17,10,45,5.0,190.5,6.65,23.5,195.0,154.47,117.64
2017,3,17,11,0,5.0,188.0,6.6,24.0,192.0,153.76,116.7
2017,3,17,11,15,6.0,193.0,6.5,24.0,198.0,159.03,120.68
2017,3,17,11,30,7.0,198.0,6.4,24.0,204.0,164.42,124.8
2017,3,17,11,45,8.0,201.0,6.35,24.5,208.0,168.37,127.57
2017,3,17,12,0,9.0,204.0,6.3,25.0,212.0,172.42,130.44
2017,3,17,12,15,192.0,291.5,6.2,25.0,455.5,344.8,264.04
2017,3,17,12,30,375.0,379.0,6.1,25.0,699.0,540.87,412.2
2017,3,17,12,45,375.5,378.0,6.05,25.5,698.0,567.48,431.75
2017,3,17,13,0,376.0,377.0,6.0,26.0,697.0,593.03,450.67
2017,3,17,13,15,360.5,384.5,5.9,26.0,688.5,613.17,465.81
2017,3,17,13,30,345.0,392.0,5.8,26.0,680.0,631.33,479.29
2017,3,17,13,45,594.5,266.0,5.75,26.0,748.5,750.65,571.94
2017,3,17,14,0,844.0,140.0,5.7,26.0,817.0,860.79,654.56
2017,3,17,14,15,836.0,138.5,5.55,26.0,790.0,880.54,667.93
2017,3,17,14,30,828.0,137.0,5.4,26.0,763.0,896.59,679.21
2017,3,17,14,45,802.5,141.0,5.3,26.0,725.5,898.81,681.26
2017,3,17,15,0,777.0,145.0,5.2,26.0,688.0,896.75,680.58
2017,3,17,15,15,760.5,141.5,5.05,25.5,646.5,898.15,683.56
2017,3,17,15,30,744.0,138.0,4.9,25.0,605.0,889.44,679.6
2017,3,17,15,45,724.5,132.5,4.8,25.0,558.0,871.97,668.64
2017,3,17,16,0,705.0,127.0,4.7,25.0,511.0,851.05,655.37
2017,3,17,16,15,674.5,121.0,4.45,24.5,459.5,815.97,632.43
2017,3,17,16,30,644.0,115.0,4.2,24.0,408.0,778.04,607.71
2017,3,17,16,45,605.5,107.0,3.95,24.0,354.0,727.88,572.44
2017,3,17,17,0,567.0,99.0,3.7,24.0,300.0,675.78,534.96
2017,3,17,17,15,507.0,89.0,3.4,23.0,245.5,600.86,480.85
2017,3,17,17,30,447.0,79.0,3.1,22.0,191.0,522.39,421.53
2017,3,17,17,45,360.5,65.0,2.8,21.5,140.0,424.41,343.08
2017,3,17,18,0,274.0,51.0,2.5,21.0,89.0,331.1,263.88
2017,3,17,18,15,153.5,31.5,2.6,20.5,51.0,208.62,148.04
2017,3,17,18,30,33.0,12.0,2.7,20.0,13.0,34.32,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.0,18.0,12.38,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,22.55,9.34
2017,3,18,7,15,211.0,48.0,2.55,17.5,81.0,36.58,25.6
2017,3,18,7,30,321.0,67.0,2.7,18.0,126.0,50.52,38.45
2017,3,18,7,45,405.0,79.0,2.9,19.0,179.5,58.98,46.09
2017,3,18,8,0,489.0,91.0,3.1,20.0,233.0,67.29,53.27
2017,3,18,8,15,244.5,96.0,3.05,20.5,167.0,71.19,56.49
2017,3,18,8,30,0.0,101.0,3.0,21.0,101.0,81.56,65.16
2017,3,18,8,45,23.5,150.5,3.0,21.5,162.5,117.41,95.33
2017,3,18,9,0,47.0,200.0,3.0,22.0,224.0,143.58,116.76
2017,3,18,9,15,23.5,162.0,2.9,22.5,174.0,121.83,97.89
2017,3,18,9,30,0.0,124.0,2.8,23.0,124.0,100.82,79.83
2017,3,18,9,45,33.5,209.0,2.75,23.5,231.0,152.08,121.93
2017,3,18,10,0,67.0,294.0,2.7,24.0,338.0,202.06,154.22
2017,3,18,10,15,65.5,311.0,2.7,24.0,356.5,222.13,167.52
2017,3,18,10,30,64.0,328.0,2.7,24.0,375.0,242.21,182.15
2017,3,18,10,45,61.0,340.5,2.7,24.5,386.5,259.34,194.76
2017,3,18,11,0,58.0,353.0,2.7,25.0,398.0,276.19,207.29
2017,3,18,11,15,204.0,366.5,2.7,25.0,532.5,336.59,249.38
2017,3,18,11,30,350.0,380.0,2.7,25.0,667.0,416.48,307.41
2017,3,18,11,45,610.0,260.5,2.75,25.5,771.5,472.53,348.41
2017,3,18,12,0,870.0,141.0,2.8,26.0,876.0,553.6,409.76
2017,3,18,12,15,871.5,141.0,2.85,26.0,883.0,602.53,448.67
2017,3,18,12,30,873.0,141.0,2.9,26.0,890.0,649.99,485.68
2017,3,18,12,45,597.0,276.0,2.95,26.0,788.0,633.71,473.18
2017,3,18,13,0,321.0,411.0,3.0,26.0,686.0,585.08,436.0
2017,3,18,13,15,597.0,273.5,3.05,26.0,776.5,700.63,524.12
2017,3,18,13,30,873.0,136.0,3.1,26.0,867.0,809.15,604.99
2017,3,18,13,45,872.0,132.0,3.15,26.5,848.5,838.83,623.97
2017,3,18,14,0,871.0,128.0,3.2,27.0,830.0,865.23,641.3
2017,3,18,14,15,618.0,234.0,3.2,27.0,723.5,794.59,591.67
2017,3,18,14,30,365.0,340.0,3.2,27.0,617.0,676.75,505.76
2017,3,18,14,45,605.0,227.0,3.25,27.0,661.5,816.25,610.71
2017,3,18,15,0,845.0,114.0,3.3,27.0,706.0,928.46,688.91
2017,3,18,15,15,604.5,189.5,3.25,26.5,600.0,806.57,607.41
2017,3,18,15,30,364.0,265.0,3.2,26.0,494.0,645.6,492.02
2017,3,18,15,45,572.5,182.0,3.15,26.0,510.5,776.85,592.81
2017,3,18,16,0,781.0,99.0,3.1,26.0,527.0,885.01,668.48
2017,3,18,16,15,754.0,95.0,2.9,25.5,475.0,854.48,648.76
2017,3,18,16,30,727.0,91.0,2.7,25.0,423.0,826.99,632.05
2017,3,18,16,45,690.0,85.0,2.5,25.0,368.0,779.6,599.78
2017,3,18,17,0,653.0,79.0,2.3,25.0,313.0,730.29,565.53
2017,3,18,17,15,596.5,72.0,2.05,24.0,257.0,660.89,517.3
2017,3,18,17,30,540.0,65.0,1.8,23.0,201.0,591.33,466.58
2017,3,18,17,45,449.5,54.5,1.55,22.5,148.0,489.47,387.64
2017,3,18,18,0,359.0,44.0,1.3,22.0,95.0,390.89,307.05
2017,3,18,18,15,218.5,28.5,1.3,21.5,55.0,251.85,180.63
2017,3,18,18,30,78.0,13.0,1.3,21.0,15.0,68.13,0.0
2017,3,18,18,45,39.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,74.5,15.0,2.75,17.0,20.5,12.8,0.0
2017,3,19,7,0,149.0,30.0,3.1,18.0,41.0,23.17,10.81
2017,3,19,7,15,266.5,46.0,3.25,18.5,87.5,35.26,24.46
2017,3,19,7,30,384.0,62.0,3.4,19.0,134.0,47.17,35.43
2017,3,19,7,45,473.5,71.0,3.55,19.5,190.0,55.74,43.19
2017,3,19,8,0,563.0,80.0,3.7,20.0,246.0,61.59,48.32
2017,3,19,8,15,613.5,87.0,3.7,20.5,303.0,65.46,51.53
2017,3,19,8,30,664.0,94.0,3.7,21.0,360.0,69.27,54.56
2017,3,19,8,45,708.5,97.0,3.75,21.5,416.5,70.09,54.96
2017,3,19,9,0,753.0,100.0,3.8,22.0,473.0,71.01,55.42
2017,3,19,9,15,777.5,104.0,3.8,22.5,524.0,79.23,62.08
2017,3,19,9,30,802.0,108.0,3.8,23.0,575.0,80.65,62.93
2017,3,19,9,45,823.5,109.5,3.85,23.5,622.5,80.28,62.29
2017,3,19,10,0,845.0,111.0,3.9,24.0,670.0,94.25,59.84
2017,3,19,10,15,858.0,113.5,3.9,24.0,710.0,152.84,84.49
2017,3,19,10,30,871.0,116.0,3.9,24.0,750.0,212.84,125.81
2017,3,19,10,45,881.5,117.0,3.95,24.5,782.5,279.37,179.28
2017,3,19,11,0,892.0,118.0,4.0,25.0,815.0,338.45,229.65
2017,3,19,11,15,898.0,119.5,4.0,25.0,839.5,396.57,280.33
2017,3,19,11,30,904.0,121.0,4.0,25.0,864.0,454.2,329.98
2017,3,19,11,45,909.0,121.0,4.05,25.5,880.5,509.57,376.18
2017,3,19,12,0,914.0,121.0,4.1,26.0,897.0,563.83,420.15
2017,3,19,12,15,915.0,121.5,4.1,26.0,904.0,614.93,461.27
2017,3,19,12,30,916.0,122.0,4.1,26.0,911.0,664.11,499.9
2017,3,19,12,45,916.0,121.5,4.15,26.5,909.0,709.69,534.14
2017,3,19,13,0,916.0,121.0,4.2,27.0,907.0,752.82,565.8
2017,3,19,13,15,913.0,120.5,4.2,27.0,895.5,791.09,594.23
2017,3,19,13,30,910.0,120.0,4.2,27.0,884.0,826.31,618.72
2017,3,19,13,45,904.5,119.0,4.25,27.0,864.0,855.84,639.52
2017,3,19,14,0,899.0,118.0,4.3,27.0,844.0,881.88,658.02
2017,3,19,14,15,891.0,116.5,4.3,27.0,816.0,901.68,672.17
2017,3,19,14,30,883.0,115.0,4.3,27.0,788.0,917.71,683.93
2017,3,19,14,45,866.0,116.0,4.3,27.0,751.0,924.39,689.55
2017,3,19,15,0,849.0,117.0,4.3,27.0,714.0,937.99,700.12
2017,3,19,15,15,834.0,114.0,4.25,27.0,671.5,934.66,699.09
2017,3,19,15,30,819.0,111.0,4.2,27.0,629.0,927.4,695.69
2017,3,19,15,45,797.0,108.0,4.2,27.0,580.5,909.72,685.6
2017,3,19,16,0,775.0,105.0,4.2,27.0,532.0,888.39,673.11
2017,3,19,16,15,747.5,100.5,4.0,26.5,479.5,862.85,658.06
2017,3,19,16,30,720.0,96.0,3.8,26.0,427.0,828.77,636.85
2017,3,19,16,45,681.0,90.0,3.65,25.5,371.0,779.51,604.65
2017,3,19,17,0,642.0,84.0,3.5,25.0,315.0,728.34,570.19
2017,3,19,17,15,585.5,76.5,3.2,24.0,259.0,658.25,520.82
2017,3,19,17,30,529.0,69.0,2.9,23.0,203.0,587.87,468.85
2017,3,19,17,45,442.0,57.5,2.6,22.5,150.0,487.61,390.09
2017,3,19,18,0,355.0,46.0,2.3,22.0,97.0,390.4,309.65
2017,3,19,18,15,217.5,29.5,2.3,21.5,56.5,252.85,184.69
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,69.72,0.0
2017,3,19,18,45,40.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.0,15.0,3.7,16.5,23.0,12.8,0.0
2017,3,20,7,0,200.0,30.0,4.0,17.0,46.0,23.27,11.77
2017,3,20,7,15,317.0,45.0,4.25,17.5,94.5,34.69,24.16
2017,3,20,7,30,434.0,60.0,4.5,18.0,143.0,48.23,36.54
2017,3,20,7,45,515.5,69.0,4.75,19.0,200.5,54.19,41.95
2017,3,20,8,0,597.0,78.0,5.0,20.0,258.0,60.11,47.04
2017,3,20,8,15,646.5,85.5,5.05,20.5,315.5,64.49,50.68
2017,3,20,8,30,696.0,93.0,5.1,21.0,373.0,68.74,54.1
2017,3,20,8,45,737.0,96.0,5.15,21.5,430.5,69.6,54.53
2017,3,20,9,0,778.0,99.0,5.2,22.0,488.0,77.2,60.7
2017,3,20,9,15,802.0,103.0,5.2,22.5,540.5,78.72,61.64
2017,3,20,9,30,826.0,107.0,5.2,23.0,593.0,80.18,62.54
2017,3,20,9,45,848.0,108.5,5.25,23.5,641.0,79.87,61.96
2017,3,20,10,0,870.0,110.0,5.3,24.0,689.0,97.8,60.23
2017,3,20,10,15,882.5,112.5,5.3,24.0,729.5,157.92,87.02
2017,3,20,10,30,895.0,115.0,5.3,24.0,770.0,227.32,136.4
2017,3,20,10,45,906.5,115.5,5.35,24.5,803.5,287.29,185.29
2017,3,20,11,0,918.0,116.0,5.4,25.0,837.0,347.79,237.33
2017,3,20,11,15,924.0,117.0,5.4,25.0,862.0,407.04,289.47
2017,3,20,11,30,930.0,118.0,5.4,25.0,887.0,465.73,340.53
2017,3,20,11,45,944.0,113.0,5.4,25.5,906.0,522.85,388.5
2017,3,20,12,0,958.0,108.0,5.4,26.0,925.0,579.51,434.76
2017,3,20,12,15,959.0,108.5,5.4,26.0,932.0,632.53,477.91
2017,3,20,12,30,960.0,109.0,5.4,26.0,939.0,683.52,518.44
2017,3,20,12,45,959.0,109.0,5.4,26.5,937.0,730.52,554.05
2017,3,20,13,0,958.0,109.0,5.4,27.0,935.0,774.88,586.83
2017,3,20,13,15,955.5,108.5,5.35,27.0,923.5,814.84,616.0
2017,3,20,13,30,953.0,108.0,5.3,27.0,912.0,851.64,641.66
2017,3,20,13,45,948.0,107.0,5.3,27.0,891.5,882.63,663.51
2017,3,20,14,0,943.0,106.0,5.3,27.0,871.0,910.0,682.93
2017,3,20,14,15,935.5,104.5,5.2,27.0,842.5,930.98,697.42
2017,3,20,14,30,928.0,103.0,5.1,27.0,814.0,948.05,709.35
2017,3,20,14,45,914.5,103.0,5.1,27.0,777.0,957.34,716.82
2017,3,20,15,0,901.0,103.0,5.1,27.0,740.0,962.61,721.79
2017,3,20,15,15,887.5,100.5,5.0,26.5,696.5,961.14,723.13
2017,3,20,15,30,874.0,98.0,4.9,26.0,653.0,966.44,729.35
2017,3,20,15,45,856.5,94.5,4.85,26.0,604.0,952.34,721.29
2017,3,20,16,0,839.0,91.0,4.8,26.0,555.0,934.46,710.86
2017,3,20,16,15,813.5,87.0,4.5,25.5,501.0,904.8,691.92
2017,3,20,16,30,788.0,83.0,4.2,25.0,447.0,871.89,671.3
2017,3,20,16,45,754.0,77.5,3.9,24.5,390.5,826.3,641.26
2017,3,20,17,0,720.0,72.0,3.6,24.0,334.0,778.34,608.75
2017,3,20,17,15,667.0,66.0,3.25,23.0,275.5,717.8,566.64
2017,3,20,17,30,614.0,60.0,2.9,22.0,217.0,650.91,517.57
2017,3,20,17,45,531.5,50.5,2.6,21.0,162.0,554.79,443.38
2017,3,20,18,0,449.0,41.0,2.3,20.0,107.0,461.63,366.78
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,315.24,234.65
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,119.18,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,109.0,16.0,4.05,16.5,25.0,13.66,0.0
2017,3,21,7,0,218.0,32.0,4.4,17.0,50.0,24.82,13.58
2017,3,21,7,15,335.5,46.0,4.55,17.5,99.5,37.5,26.65
2017,3,21,7,30,453.0,60.0,4.7,18.0,149.0,48.15,36.52
2017,3,21,7,45,543.0,66.5,4.9,18.5,207.5,52.18,40.29
2017,3,21,8,0,633.0,73.0,5.1,19.0,266.0,56.36,43.95
2017,3,21,8,15,679.0,79.0,5.1,19.5,323.5,59.79,46.79
2017,3,21,8,30,725.0,85.0,5.1,20.0,381.0,63.17,49.47
2017,3,21,8,45,765.5,87.0,5.15,21.0,438.0,69.49,54.53
2017,3,21,9,0,806.0,89.0,5.2,22.0,495.0,70.09,54.61
2017,3,21,9,15,828.0,92.5,5.15,22.5,547.0,71.54,55.53
2017,3,21,9,30,850.0,96.0,5.1,23.0,599.0,72.92,56.39
2017,3,21,9,45,868.5,97.0,5.1,23.5,646.0,72.56,55.79
2017,3,21,10,0,887.0,98.0,5.1,24.0,693.0,104.27,63.21
2017,3,21,10,15,898.5,100.5,5.0,24.0,732.5,164.39,90.88
2017,3,21,10,30,910.0,103.0,4.9,24.0,772.0,225.55,134.29
2017,3,21,10,45,918.5,104.0,4.85,24.5,804.5,285.84,183.82
2017,3,21,11,0,927.0,105.0,4.8,25.0,837.0,346.29,235.94
2017,3,21,11,15,932.0,106.5,4.7,25.5,861.5,405.84,287.53
2017,3,21,11,30,937.0,108.0,4.6,26.0,886.0,464.71,337.57
2017,3,21,11,45,935.5,111.0,4.6,26.5,900.0,520.83,384.32
2017,3,21,12,0,934.0,114.0,4.6,27.0,914.0,575.2,428.22
2017,3,21,12,15,935.0,114.5,4.55,27.0,920.5,627.08,469.66
2017,3,21,12,30,936.0,115.0,4.5,27.0,927.0,676.99,508.5
2017,3,21,12,45,934.0,115.0,4.5,27.0,924.5,722.32,543.32
2017,3,21,13,0,932.0,115.0,4.5,27.0,922.0,764.98,575.51
2017,3,21,13,15,929.0,114.5,4.5,27.0,910.0,803.61,603.73
2017,3,21,13,30,926.0,114.0,4.5,27.0,898.0,839.14,628.45
2017,3,21,13,45,919.5,113.5,4.5,27.5,877.5,868.55,647.69
2017,3,21,14,0,913.0,113.0,4.5,28.0,857.0,894.38,664.48
2017,3,21,14,15,905.5,111.5,4.5,27.5,828.5,914.67,680.26
2017,3,21,14,30,898.0,110.0,4.5,27.0,800.0,931.16,693.69
2017,3,21,14,45,882.5,110.5,4.5,27.0,763.0,938.64,699.85
2017,3,21,15,0,867.0,111.0,4.5,27.0,726.0,942.17,703.59
2017,3,21,15,15,852.5,108.5,4.45,27.0,683.0,950.4,710.5
2017,3,21,15,30,838.0,106.0,4.4,27.0,640.0,944.04,707.67
2017,3,21,15,45,817.0,102.5,4.35,27.0,591.0,926.49,697.46
2017,3,21,16,0,796.0,99.0,4.3,27.0,542.0,905.26,684.88
2017,3,21,16,15,769.5,95.0,4.1,26.5,489.0,874.76,666.48
2017,3,21,16,30,743.0,91.0,3.9,26.0,436.0,847.1,649.92
2017,3,21,16,45,704.0,86.0,3.7,25.5,379.5,798.55,618.16
2017,3,21,17,0,665.0,81.0,3.5,25.0,323.0,748.11,584.27
2017,3,21,17,15,610.0,73.5,3.2,24.0,266.5,678.61,535.71
2017,3,21,17,30,555.0,66.0,2.9,23.0,210.0,608.89,484.64
2017,3,21,17,45,467.5,56.0,2.6,22.0,156.5,509.09,407.51
2017,3,21,18,0,380.0,46.0,2.3,21.0,103.0,412.26,328.31
2017,3,21,18,15,242.0,30.5,2.35,20.5,61.0,275.92,206.56
2017,3,21,18,30,104.0,15.0,2.4,20.0,19.0,89.35,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,46.5,18.0,2.5,17.5,22.5,15.36,0.0
2017,3,22,7,0,93.0,36.0,2.8,18.0,45.0,27.72,16.3
2017,3,22,7,15,184.5,58.5,2.9,18.5,90.5,44.36,32.5
2017,3,22,7,30,276.0,81.0,3.0,19.0,136.0,60.69,47.3
2017,3,22,7,45,357.5,95.0,3.2,19.5,190.0,69.68,55.38
2017,3,22,8,0,439.0,109.0,3.4,20.0,244.0,78.97,63.41
2017,3,22,8,15,265.5,141.0,3.35,20.5,227.5,100.06,81.35
2017,3,22,8,30,92.0,173.0,3.3,21.0,211.0,125.61,102.72
2017,3,22,8,45,109.0,199.5,3.3,21.5,250.5,137.4,112.08
2017,3,22,9,0,126.0,226.0,3.3,22.0,290.0,152.84,124.36
2017,3,22,9,15,123.0,250.0,3.3,22.5,318.0,166.1,134.67
2017,3,22,9,30,120.0,274.0,3.3,23.0,346.0,178.77,144.38
2017,3,22,9,45,436.0,213.0,3.35,23.5,502.5,129.93,103.46
2017,3,22,10,0,752.0,152.0,3.4,24.0,659.0,117.49,74.25
2017,3,22,10,15,449.5,257.0,3.45,24.0,565.0,203.19,137.9
2017,3,22,10,30,147.0,362.0,3.5,24.0,471.0,267.36,198.07
2017,3,22,10,45,188.5,377.0,3.55,24.5,523.0,303.09,223.4
2017,3,22,11,0,230.0,392.0,3.6,25.0,575.0,344.06,253.55
2017,3,22,11,15,294.0,389.0,3.7,25.0,630.0,379.35,280.17
2017,3,22,11,30,358.0,386.0,3.8,25.0,685.0,429.78,318.79
2017,3,22,11,45,328.0,403.0,3.9,25.5,681.0,457.27,340.74
2017,3,22,12,0,298.0,420.0,4.0,26.0,677.0,481.82,359.76
2017,3,22,12,15,217.5,432.5,4.05,26.0,621.0,472.06,353.58
2017,3,22,12,30,137.0,445.0,4.1,26.0,565.0,451.93,338.97
2017,3,22,12,45,511.0,290.0,4.2,26.5,734.0,596.93,449.93
2017,3,22,13,0,885.0,135.0,4.3,27.0,903.0,751.79,565.77
2017,3,22,13,15,882.0,134.5,4.35,27.0,892.0,789.0,593.01
2017,3,22,13,30,879.0,134.0,4.4,27.0,881.0,823.25,617.08
2017,3,22,13,45,874.5,132.0,4.5,27.0,861.5,851.8,637.46
2017,3,22,14,0,870.0,130.0,4.6,27.0,842.0,876.97,655.75
2017,3,22,14,15,862.0,128.5,4.6,27.0,814.0,896.07,669.48
2017,3,22,14,30,854.0,127.0,4.6,27.0,786.0,922.04,688.05
2017,3,22,14,45,840.5,125.5,4.65,27.0,750.0,929.2,694.31
2017,3,22,15,0,827.0,124.0,4.7,27.0,714.0,932.39,698.19
2017,3,22,15,15,812.0,121.5,4.7,26.5,671.5,929.15,698.95
2017,3,22,15,30,797.0,119.0,4.7,26.0,629.0,922.07,697.29
2017,3,22,15,45,775.5,115.0,4.7,26.0,581.0,903.35,686.33
2017,3,22,16,0,754.0,111.0,4.7,26.0,533.0,887.31,677.38
2017,3,22,16,15,726.0,106.5,4.55,25.5,480.5,855.45,657.64
2017,3,22,16,30,698.0,102.0,4.4,25.0,428.0,820.72,635.94
2017,3,22,16,45,657.0,96.0,4.3,25.0,372.5,769.44,600.96
2017,3,22,17,0,616.0,90.0,4.2,25.0,317.0,716.34,563.86
2017,3,22,17,15,559.5,82.0,3.85,24.0,261.5,645.51,513.56
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,574.39,460.74
2017,3,22,17,45,414.0,62.5,3.2,22.5,153.0,472.25,380.28
2017,3,22,18,0,325.0,51.0,2.9,22.0,100.0,372.93,298.21
2017,3,22,18,15,198.5,33.5,2.95,21.5,59.5,245.34,184.47
2017,3,22,18,30,72.0,16.0,3.0,21.0,19.0,98.37,0.0
2017,3,22,18,45,36.0,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,126.5,17.0,5.3,17.5,29.0,14.51,0.0
2017,3,23,7,0,253.0,34.0,5.5,18.0,58.0,26.4,15.63
2017,3,23,7,15,368.0,47.0,5.75,18.5,109.0,38.18,27.25
2017,3,23,7,30,483.0,60.0,6.0,19.0,160.0,47.98,36.28
2017,3,23,7,45,563.0,67.0,6.3,19.5,218.0,52.43,40.37
2017,3,23,8,0,643.0,74.0,6.6,20.0,276.0,56.95,44.28
2017,3,23,8,15,688.5,80.0,6.7,20.5,334.0,60.37,47.07
2017,3,23,8,30,734.0,86.0,6.8,21.0,392.0,63.72,49.72
2017,3,23,8,45,492.0,153.0,6.95,21.5,370.5,103.91,83.88
2017,3,23,9,0,250.0,220.0,7.1,22.0,349.0,144.78,118.0
2017,3,23,9,15,553.0,158.5,7.2,22.5,480.0,104.43,83.35
2017,3,23,9,30,856.0,97.0,7.3,23.0,611.0,73.41,56.77
2017,3,23,9,45,875.0,98.5,7.4,23.5,658.5,83.32,64.82
2017,3,23,10,0,894.0,100.0,7.5,24.0,706.0,112.67,66.22
2017,3,23,10,15,905.5,102.0,7.6,24.5,746.0,172.98,96.26
2017,3,23,10,30,917.0,104.0,7.7,25.0,786.0,234.28,140.9
2017,3,23,10,45,926.0,105.0,7.8,25.5,819.0,295.12,191.66
2017,3,23,11,0,935.0,106.0,7.9,26.0,852.0,356.17,244.91
2017,3,23,11,15,940.5,107.0,7.95,26.0,876.0,415.98,298.05
2017,3,23,11,30,946.0,108.0,8.0,26.0,900.0,475.13,350.01
2017,3,23,11,45,950.5,108.0,8.05,26.5,916.5,532.2,398.55
2017,3,23,12,0,955.0,108.0,8.1,27.0,933.0,588.0,444.77
2017,3,23,12,15,956.5,108.0,8.1,27.0,939.5,640.61,488.2
2017,3,23,12,30,958.0,108.0,8.1,27.0,946.0,691.21,529.11
2017,3,23,12,45,955.0,109.0,8.15,27.0,943.0,737.44,566.02
2017,3,23,13,0,952.0,110.0,8.2,27.0,940.0,780.89,600.23
2017,3,23,13,15,949.5,109.5,8.2,27.0,928.5,820.44,629.83
2017,3,23,13,30,947.0,109.0,8.2,27.0,917.0,856.84,656.37
2017,3,23,13,45,941.5,108.5,8.25,27.0,896.5,887.48,678.96
2017,3,23,14,0,936.0,108.0,8.3,27.0,876.0,914.52,699.08
2017,3,23,14,15,929.5,107.0,8.3,26.5,848.0,936.49,716.98
2017,3,23,14,30,923.0,106.0,8.3,26.0,820.0,954.65,732.4
2017,3,23,14,45,911.0,105.0,8.3,26.0,783.5,963.9,740.21
2017,3,23,15,0,899.0,104.0,8.3,26.0,747.0,969.14,745.4
2017,3,23,15,15,833.0,118.0,8.25,25.5,686.0,947.3,732.65
2017,3,23,15,30,767.0,132.0,8.2,25.0,625.0,916.49,713.51
2017,3,23,15,45,798.5,114.0,8.2,25.0,593.5,926.21,722.72
2017,3,23,16,0,830.0,96.0,8.2,25.0,562.0,938.06,733.56
2017,3,23,16,15,804.5,92.0,8.05,24.5,508.0,908.09,714.87
2017,3,23,16,30,779.0,88.0,7.9,24.0,454.0,874.89,693.73
2017,3,23,16,45,739.5,84.0,7.75,23.5,396.5,831.89,664.86
2017,3,23,17,0,700.0,80.0,7.6,23.0,339.0,781.5,629.62
2017,3,23,17,15,646.0,73.0,7.35,22.5,281.0,712.54,578.52
2017,3,23,17,30,592.0,66.0,7.1,22.0,223.0,643.22,525.0
2017,3,23,17,45,503.0,57.0,6.9,21.5,167.0,541.99,443.39
2017,3,23,18,0,414.0,48.0,6.7,21.0,111.0,443.42,359.8
2017,3,23,18,15,207.0,35.5,6.65,20.5,67.0,255.53,195.89
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,29.77,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.3,18.5,2.0,1.64,0.0
2017,3,24,7,0,0.0,4.0,3.3,19.0,4.0,3.28,0.0
2017,3,24,7,15,0.0,8.5,3.25,19.0,8.5,6.98,0.37
2017,3,24,7,30,0.0,13.0,3.2,19.0,13.0,10.68,3.73
2017,3,24,7,45,0.0,18.5,3.2,19.5,18.5,15.23,7.77
2017,3,24,8,0,0.0,24.0,3.2,20.0,24.0,19.78,11.76
2017,3,24,8,15,0.0,32.0,3.3,20.0,32.0,26.41,17.54
2017,3,24,8,30,0.0,40.0,3.4,20.0,40.0,33.06,23.28
2017,3,24,8,45,61.0,135.0,3.55,20.5,166.5,103.99,84.18
2017,3,24,9,0,122.0,230.0,3.7,21.0,293.0,155.06,126.74
2017,3,24,9,15,69.0,223.0,3.8,21.5,259.5,159.32,129.54
2017,3,24,9,30,16.0,216.0,3.9,22.0,226.0,165.47,133.97
2017,3,24,9,45,49.0,265.0,4.0,22.5,298.5,184.4,148.9
2017,3,24,10,0,82.0,314.0,4.1,23.0,371.0,217.63,165.79
2017,3,24,10,15,48.0,283.5,4.1,23.0,317.5,208.36,158.09
2017,3,24,10,30,14.0,253.0,4.1,23.0,264.0,200.49,153.05
2017,3,24,10,45,23.5,291.5,4.15,23.5,310.5,233.06,177.39
2017,3,24,11,0,33.0,330.0,4.2,24.0,357.0,256.89,194.86
2017,3,24,11,15,20.5,266.5,4.2,24.0,283.5,220.89,167.61
2017,3,24,11,30,8.0,203.0,4.2,24.0,210.0,169.24,127.96
2017,3,24,11,45,15.5,266.5,4.25,24.5,280.5,223.98,169.87
2017,3,24,12,0,23.0,330.0,4.3,25.0,351.0,280.12,212.08
