Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,30,373.0,116.0,3.0,23.0,232.0,520.03,419.43
2017,4,13,17,45,313.0,97.5,2.85,22.5,181.0,437.31,353.43
2017,4,13,18,0,253.0,79.0,2.7,22.0,130.0,340.94,276.0
2017,4,13,18,15,173.5,56.0,2.75,21.5,86.0,241.82,192.91
2017,4,13,18,30,94.0,33.0,2.8,21.0,42.0,145.68,105.14
2017,4,13,18,45,47.0,16.5,2.85,21.0,21.0,48.08,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,2.2,16.5,19.5,12.8,0.0
2017,4,14,6,30,118.0,30.0,2.5,17.0,39.0,23.41,11.52
2017,4,14,6,45,221.0,48.5,2.8,17.5,83.5,36.93,26.04
2017,4,14,7,0,324.0,67.0,3.1,18.0,128.0,50.45,38.46
2017,4,14,7,15,162.0,48.5,3.2,18.5,79.0,35.49,25.64
2017,4,14,7,30,0.0,30.0,3.3,19.0,30.0,24.74,16.2
2017,4,14,7,45,0.0,80.0,3.45,19.5,80.0,65.51,51.8
2017,4,14,8,0,0.0,130.0,3.6,20.0,130.0,102.14,83.12
2017,4,14,8,15,14.5,161.5,3.65,20.5,169.0,124.96,102.07
2017,4,14,8,30,29.0,193.0,3.7,21.0,208.0,139.87,114.05
2017,4,14,8,45,375.5,163.0,3.75,21.5,386.5,104.51,83.64
2017,4,14,9,0,722.0,133.0,3.8,22.0,565.0,87.14,68.57
2017,4,14,9,15,437.0,228.0,3.8,22.5,496.0,138.16,110.83
2017,4,14,9,30,152.0,323.0,3.8,23.0,427.0,203.6,163.9
2017,4,14,9,45,475.5,234.5,3.85,23.5,589.0,165.32,112.57
2017,4,14,10,0,799.0,146.0,3.9,24.0,751.0,192.0,113.25
2017,4,14,10,15,810.5,149.0,3.9,24.0,788.0,248.24,155.88
2017,4,14,10,30,822.0,152.0,3.9,24.0,825.0,305.67,203.82
2017,4,14,10,45,832.0,152.5,3.9,24.5,855.0,361.9,251.9
2017,4,14,11,0,842.0,153.0,3.9,25.0,885.0,418.65,300.11
2017,4,14,11,15,847.5,154.5,3.9,25.0,907.0,474.48,347.36
2017,4,14,11,30,853.0,156.0,3.9,25.0,929.0,529.89,393.1
2017,4,14,11,45,843.5,165.5,3.9,25.5,939.0,582.67,434.76
2017,4,14,12,0,834.0,175.0,3.9,26.0,949.0,633.36,473.47
2017,4,14,12,15,624.0,293.0,3.85,26.0,874.0,639.95,477.96
2017,4,14,12,30,414.0,411.0,3.8,26.0,799.0,630.26,469.13
2017,4,14,12,45,315.0,444.0,3.8,26.5,738.5,613.56,455.81
2017,4,14,13,0,216.0,477.0,3.8,27.0,678.0,583.83,432.71
2017,4,14,13,15,520.0,326.0,3.75,27.0,801.0,732.34,544.56
2017,4,14,13,30,824.0,175.0,3.7,27.0,924.0,876.17,648.56
2017,4,14,13,45,563.5,298.5,3.65,27.0,805.5,799.55,591.64
2017,4,14,14,0,303.0,422.0,3.6,27.0,687.0,692.69,512.42
2017,4,14,14,15,548.5,295.0,3.55,27.0,755.5,829.25,614.51
2017,4,14,14,30,794.0,168.0,3.5,27.0,824.0,952.46,700.79
2017,4,14,14,45,783.0,165.0,3.45,27.0,788.0,957.79,704.19
2017,4,14,15,0,772.0,162.0,3.4,27.0,752.0,959.31,706.18
2017,4,14,15,15,756.5,158.0,3.35,27.0,709.0,960.09,707.88
2017,4,14,15,30,741.0,154.0,3.3,27.0,666.0,949.16,701.98
2017,4,14,15,45,719.0,150.0,3.25,27.0,618.0,928.21,689.63
2017,4,14,16,0,697.0,146.0,3.2,27.0,570.0,903.95,675.18
2017,4,14,16,15,669.5,140.0,3.05,26.5,517.5,868.81,653.99
2017,4,14,16,30,642.0,134.0,2.9,26.0,465.0,830.92,630.75
2017,4,14,16,45,601.0,127.5,2.75,25.5,410.0,776.91,595.85
2017,4,14,17,0,560.0,121.0,2.6,25.0,355.0,721.09,558.93
2017,4,14,17,15,510.5,111.0,2.35,24.5,299.5,646.06,506.4
2017,4,14,17,30,461.0,101.0,2.1,24.0,244.0,579.68,458.56
2017,4,14,17,45,391.5,87.0,1.85,23.5,191.0,491.52,392.08
2017,4,14,18,0,322.0,73.0,1.6,23.0,138.0,406.52,324.49
2017,4,14,18,15,227.5,54.0,1.7,22.5,92.5,298.19,235.95
2017,4,14,18,30,133.0,35.0,1.8,22.0,47.0,179.57,131.24
2017,4,14,18,45,66.5,17.5,1.9,21.5,23.5,63.09,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,16.0,3.1,18.5,20.5,13.66,0.0
2017,4,15,6,30,110.0,32.0,3.3,19.0,41.0,24.86,13.1
2017,4,15,6,45,215.5,50.0,3.55,19.5,85.5,37.98,26.78
2017,4,15,7,0,321.0,68.0,3.8,20.0,130.0,51.12,38.75
2017,4,15,7,15,394.0,81.0,3.95,20.5,183.0,60.17,46.88
2017,4,15,7,30,467.0,94.0,4.1,21.0,236.0,68.99,54.54
2017,4,15,7,45,300.5,132.0,4.3,21.5,230.5,94.86,76.63
2017,4,15,8,0,134.0,170.0,4.5,22.0,225.0,120.08,97.73
2017,4,15,8,15,120.0,195.5,4.55,22.5,250.0,135.33,110.04
2017,4,15,8,30,106.0,221.0,4.6,23.0,275.0,156.62,127.21
2017,4,15,8,45,213.5,237.0,4.7,23.5,361.0,160.94,130.07
2017,4,15,9,0,321.0,253.0,4.8,24.0,447.0,161.69,129.99
2017,4,15,9,15,283.0,285.0,4.8,24.0,466.0,176.11,141.42
2017,4,15,9,30,245.0,317.0,4.8,24.0,485.0,202.69,162.68
2017,4,15,9,45,371.5,297.5,4.85,24.5,571.0,206.57,146.91
2017,4,15,10,0,498.0,278.0,4.9,25.0,657.0,230.39,154.86
2017,4,15,10,15,660.0,212.5,4.85,25.0,740.0,255.18,167.09
2017,4,15,10,30,822.0,147.0,4.8,25.0,823.0,304.83,203.16
2017,4,15,10,45,520.5,292.5,4.8,25.5,726.5,357.72,256.7
2017,4,15,11,0,219.0,438.0,4.8,26.0,630.0,394.71,292.64
2017,4,15,11,15,155.0,443.0,4.75,26.0,580.5,392.09,292.63
2017,4,15,11,30,91.0,448.0,4.7,26.0,531.0,388.53,290.94
2017,4,15,11,45,190.0,455.0,4.7,26.5,631.0,454.36,339.39
2017,4,15,12,0,289.0,462.0,4.7,27.0,731.0,533.86,397.54
2017,4,15,12,15,368.5,433.5,4.65,27.0,778.5,588.99,438.7
2017,4,15,12,30,448.0,405.0,4.6,27.0,826.0,650.16,484.08
2017,4,15,12,45,230.0,327.5,4.6,27.5,544.0,455.25,342.34
2017,4,15,13,0,12.0,250.0,4.6,28.0,262.0,219.38,163.44
2017,4,15,13,15,74.5,357.5,4.55,27.5,426.0,372.76,280.38
2017,4,15,13,30,137.0,465.0,4.5,27.0,590.0,542.36,404.97
2017,4,15,13,45,217.0,444.5,4.45,27.0,637.5,607.26,453.2
2017,4,15,14,0,297.0,424.0,4.4,27.0,685.0,689.79,513.66
2017,4,15,14,15,304.5,407.0,4.35,27.0,666.5,697.38,519.68
2017,4,15,14,30,312.0,390.0,4.3,27.0,648.0,703.16,524.91
2017,4,15,14,45,193.0,372.0,4.25,27.0,529.5,564.0,424.53
2017,4,15,15,0,74.0,354.0,4.2,27.0,411.0,417.47,315.72
2017,4,15,15,15,82.5,337.0,4.1,26.5,397.0,414.73,315.88
2017,4,15,15,30,91.0,320.0,4.0,26.0,383.0,411.62,315.35
2017,4,15,15,45,358.0,242.0,3.95,26.0,464.0,639.2,492.12
2017,4,15,16,0,625.0,164.0,3.9,26.0,545.0,853.19,648.88
2017,4,15,16,15,495.0,181.5,3.75,25.5,467.0,734.98,565.84
2017,4,15,16,30,365.0,199.0,3.6,25.0,389.0,605.58,472.57
2017,4,15,16,45,290.5,185.0,3.5,25.0,325.5,517.13,407.45
2017,4,15,17,0,216.0,171.0,3.4,25.0,262.0,409.67,326.04
2017,4,15,17,15,194.0,149.0,3.35,24.5,221.5,363.41,291.79
2017,4,15,17,30,172.0,127.0,3.3,24.0,181.0,317.18,256.24
2017,4,15,17,45,262.0,98.0,3.25,24.0,161.0,375.31,304.13
2017,4,15,18,0,352.0,69.0,3.2,24.0,141.0,425.82,342.83
2017,4,15,18,15,253.0,52.0,3.3,23.5,95.0,315.25,250.8
2017,4,15,18,30,154.0,35.0,3.4,23.0,49.0,212.51,157.03
2017,4,15,18,45,77.0,17.5,3.5,22.5,24.5,70.74,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,4.0,3.15,19.5,4.0,3.41,0.0
2017,4,16,6,30,0.0,8.0,3.3,20.0,8.0,6.57,0.0
2017,4,16,6,45,0.0,17.0,3.5,20.5,17.0,13.99,6.29
2017,4,16,7,0,0.0,26.0,3.7,21.0,26.0,21.43,12.96
2017,4,16,7,15,0.0,36.0,3.8,21.5,36.0,29.72,20.29
2017,4,16,7,30,0.0,46.0,3.9,22.0,46.0,38.03,27.51
2017,4,16,7,45,23.5,104.0,4.0,22.5,114.0,81.04,64.49
2017,4,16,8,0,47.0,162.0,4.1,23.0,182.0,118.81,96.23
2017,4,16,8,15,37.0,178.0,4.0,23.0,195.0,129.89,105.16
2017,4,16,8,30,27.0,194.0,3.9,23.0,208.0,148.21,120.07
2017,4,16,8,45,29.0,215.5,3.85,23.5,232.0,154.38,124.48
2017,4,16,9,0,31.0,237.0,3.8,24.0,256.0,167.74,134.78
2017,4,16,9,15,124.0,280.0,3.75,24.0,364.0,182.31,146.24
2017,4,16,9,30,217.0,323.0,3.7,24.0,472.0,204.93,164.16
2017,4,16,9,45,108.5,197.5,3.65,24.5,272.0,145.64,106.82
2017,4,16,10,0,0.0,72.0,3.6,25.0,72.0,59.99,42.35
2017,4,16,10,15,9.0,179.5,3.55,25.0,187.5,146.85,110.25
2017,4,16,10,30,18.0,287.0,3.5,25.0,303.0,229.87,173.56
2017,4,16,10,45,70.5,362.5,3.5,25.5,425.0,290.61,217.37
2017,4,16,11,0,123.0,438.0,3.5,26.0,547.0,359.7,267.43
2017,4,16,11,15,68.5,357.5,3.5,26.0,418.5,304.78,227.93
2017,4,16,11,30,14.0,277.0,3.5,26.0,290.0,231.75,173.77
2017,4,16,11,45,51.0,369.5,3.5,26.0,417.0,321.27,241.06
2017,4,16,12,0,88.0,462.0,3.5,26.0,544.0,421.41,314.62
2017,4,16,12,15,81.5,459.5,3.5,26.0,536.0,426.91,318.47
2017,4,16,12,30,75.0,457.0,3.5,26.0,528.0,431.4,321.88
2017,4,16,12,45,160.0,465.5,3.55,26.0,615.5,515.61,384.59
2017,4,16,13,0,245.0,474.0,3.6,26.0,703.0,604.96,449.92
2017,4,16,13,15,247.0,467.0,3.65,26.0,695.0,619.65,460.71
2017,4,16,13,30,249.0,460.0,3.7,26.0,687.0,643.82,478.39
2017,4,16,13,45,234.0,451.0,3.75,26.0,661.0,628.8,468.43
2017,4,16,14,0,219.0,442.0,3.8,26.0,635.0,622.15,464.38
2017,4,16,14,15,243.0,422.0,3.8,25.5,629.5,638.95,478.86
2017,4,16,14,30,267.0,402.0,3.8,25.0,624.0,672.93,505.23
2017,4,16,14,45,312.5,371.0,3.8,25.0,619.5,698.66,525.8
2017,4,16,15,0,358.0,340.0,3.8,25.0,615.0,722.92,545.5
2017,4,16,15,15,352.0,320.5,3.75,25.0,578.5,706.71,535.27
2017,4,16,15,30,346.0,301.0,3.7,25.0,542.0,688.18,523.67
2017,4,16,15,45,463.0,240.0,3.65,25.0,538.0,764.83,582.89
2017,4,16,16,0,580.0,179.0,3.6,25.0,534.0,824.99,629.33
2017,4,16,16,15,574.0,162.5,3.45,24.5,487.5,800.5,614.2
2017,4,16,16,30,568.0,146.0,3.3,24.0,441.0,772.97,597.42
2017,4,16,16,45,462.0,149.0,3.2,24.0,371.5,660.46,517.61
2017,4,16,17,0,356.0,152.0,3.1,24.0,302.0,537.42,426.71
2017,4,16,17,15,320.5,135.5,2.9,23.5,255.5,481.25,385.84
2017,4,16,17,30,285.0,119.0,2.7,23.0,209.0,425.64,343.7
2017,4,16,17,45,248.5,98.0,2.55,23.0,165.0,363.3,294.29
2017,4,16,18,0,212.0,77.0,2.4,23.0,121.0,301.87,243.74
2017,4,16,18,15,149.5,56.0,2.35,22.5,82.0,220.64,175.42
2017,4,16,18,30,87.0,35.0,2.3,22.0,43.0,142.28,104.75
2017,4,16,18,45,43.5,17.5,2.25,21.5,21.5,68.44,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.0,1.5,18.5,13.0,11.1,0.0
2017,4,17,6,30,0.0,26.0,1.7,19.0,26.0,21.29,11.21
2017,4,17,6,45,15.0,50.0,1.9,19.5,53.5,39.34,28.1
2017,4,17,7,0,30.0,74.0,2.1,20.0,81.0,56.93,43.85
2017,4,17,7,15,53.0,97.5,2.1,20.0,113.0,73.94,58.95
2017,4,17,7,30,76.0,121.0,2.1,20.0,145.0,90.68,73.5
2017,4,17,7,45,90.0,147.0,2.1,20.5,180.5,108.49,88.49
2017,4,17,8,0,104.0,173.0,2.1,21.0,216.0,121.59,99.15
2017,4,17,8,15,98.0,197.5,2.15,21.0,243.0,141.8,115.81
2017,4,17,8,30,92.0,222.0,2.2,21.0,270.0,157.26,128.28
2017,4,17,8,45,141.5,249.5,2.25,21.5,331.5,166.32,135.05
2017,4,17,9,0,191.0,277.0,2.3,22.0,393.0,181.67,146.94
2017,4,17,9,15,223.0,298.0,2.3,22.0,444.0,193.0,155.7
2017,4,17,9,30,255.0,319.0,2.3,22.0,495.0,190.23,152.97
2017,4,17,9,45,189.5,344.5,2.35,22.5,480.0,233.41,172.99
2017,4,17,10,0,124.0,370.0,2.4,23.0,465.0,257.42,191.24
2017,4,17,10,15,127.0,389.5,2.45,23.0,491.0,284.58,211.42
2017,4,17,10,30,130.0,409.0,2.5,23.0,517.0,312.59,232.8
2017,4,17,10,45,153.0,426.5,2.6,23.5,558.0,346.7,257.94
2017,4,17,11,0,176.0,444.0,2.7,24.0,599.0,384.0,285.55
2017,4,17,11,15,141.0,450.5,2.75,24.0,576.5,392.2,292.93
2017,4,17,11,30,106.0,457.0,2.8,24.0,554.0,403.07,301.72
2017,4,17,11,45,146.0,469.5,2.85,24.5,605.5,442.03,330.13
2017,4,17,12,0,186.0,482.0,2.9,25.0,657.0,492.2,366.43
2017,4,17,12,15,107.5,431.0,2.9,25.0,532.5,421.91,315.45
2017,4,17,12,30,29.0,380.0,2.9,25.0,408.0,337.15,252.72
2017,4,17,12,45,23.5,348.5,2.95,25.0,371.0,308.65,232.01
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,280.8,211.4
2017,4,17,13,15,32.0,362.5,2.95,25.0,392.5,342.95,258.16
2017,4,17,13,30,46.0,408.0,2.9,25.0,451.0,402.18,301.91
2017,4,17,13,45,23.0,259.5,2.9,25.0,281.0,251.35,189.8
2017,4,17,14,0,0.0,111.0,2.9,25.0,111.0,93.24,68.05
2017,4,17,14,15,0.0,100.0,2.85,24.5,100.0,83.83,61.04
2017,4,17,14,30,0.0,89.0,2.8,24.0,89.0,74.38,53.79
2017,4,17,14,45,0.0,111.5,2.8,24.0,111.5,93.63,69.15
2017,4,17,15,0,0.0,134.0,2.8,24.0,134.0,113.34,84.83
2017,4,17,15,15,0.0,133.5,2.75,23.5,133.5,113.07,84.96
2017,4,17,15,30,0.0,133.0,2.7,23.0,133.0,112.87,85.2
2017,4,17,15,45,0.0,131.5,2.65,23.0,131.5,111.87,84.64
2017,4,17,16,0,0.0,130.0,2.6,23.0,130.0,111.01,84.23
2017,4,17,16,15,0.0,130.0,2.5,22.5,130.0,111.79,85.31
2017,4,17,16,30,0.0,130.0,2.4,22.0,130.0,113.0,86.77
2017,4,17,16,45,7.5,140.5,2.35,22.0,143.5,133.11,103.72
2017,4,17,17,0,15.0,151.0,2.3,22.0,157.0,155.88,122.78
2017,4,17,17,15,8.5,129.5,2.1,21.5,132.5,130.12,102.15
2017,4,17,17,30,2.0,108.0,1.9,21.0,108.0,104.35,81.18
2017,4,17,17,45,1.0,85.0,1.7,20.5,85.0,81.37,62.32
2017,4,17,18,0,0.0,62.0,1.5,20.0,62.0,57.64,42.43
2017,4,17,18,15,0.0,41.5,1.4,19.5,41.5,37.0,24.88
2017,4,17,18,30,0.0,21.0,1.3,19.0,21.0,17.32,7.89
2017,4,17,18,45,0.0,10.5,1.25,19.0,10.5,8.65,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,12.5,1.65,16.0,12.5,10.67,0.0
2017,4,18,6,30,0.0,25.0,1.8,16.0,25.0,20.61,11.12
2017,4,18,6,45,5.5,48.5,1.95,16.5,49.5,38.78,28.05
2017,4,18,7,0,11.0,72.0,2.1,17.0,74.0,56.65,44.2
2017,4,18,7,15,25.0,95.0,2.1,17.5,102.0,72.35,58.18
2017,4,18,7,30,39.0,118.0,2.1,18.0,130.0,88.71,72.38
2017,4,18,7,45,69.5,146.0,2.1,18.5,173.0,107.86,88.63
2017,4,18,8,0,100.0,174.0,2.1,19.0,216.0,126.57,104.17
2017,4,18,8,15,165.5,198.0,2.1,19.5,279.0,137.57,112.87
2017,4,18,8,30,231.0,222.0,2.1,20.0,342.0,152.56,124.79
2017,4,18,8,45,222.5,249.0,2.1,20.5,374.5,167.46,136.46
2017,4,18,9,0,214.0,276.0,2.1,21.0,407.0,181.64,147.38
2017,4,18,9,15,267.5,291.0,2.1,21.5,468.0,178.46,144.0
2017,4,18,9,30,321.0,306.0,2.1,22.0,529.0,184.99,148.64
2017,4,18,9,45,327.0,324.0,2.1,22.5,563.5,221.36,158.91
2017,4,18,10,0,333.0,342.0,2.1,23.0,598.0,259.62,183.94
2017,4,18,10,15,337.0,356.5,2.1,23.5,626.5,296.71,211.41
2017,4,18,10,30,341.0,371.0,2.1,24.0,655.0,334.64,240.85
2017,4,18,10,45,317.5,391.0,2.15,24.5,662.5,367.92,267.9
2017,4,18,11,0,294.0,411.0,2.2,25.0,670.0,399.05,292.77
2017,4,18,11,15,296.0,419.5,2.2,25.0,685.5,431.7,318.27
2017,4,18,11,30,298.0,428.0,2.2,25.0,701.0,464.7,343.59
2017,4,18,11,45,282.0,449.5,2.25,25.5,711.0,497.43,367.55
2017,4,18,12,0,266.0,471.0,2.3,26.0,721.0,529.24,390.19
2017,4,18,12,15,148.5,429.0,2.3,26.0,569.0,447.25,331.68
2017,4,18,12,30,31.0,387.0,2.3,26.0,417.0,344.41,256.22
2017,4,18,12,45,450.0,267.5,2.35,26.0,689.5,574.68,431.15
2017,4,18,13,0,869.0,148.0,2.4,26.0,962.0,812.27,600.79
2017,4,18,13,15,865.5,147.0,2.45,26.0,949.0,846.37,622.19
2017,4,18,13,30,862.0,146.0,2.5,26.0,936.0,877.48,643.34
2017,4,18,13,45,533.5,295.5,2.55,26.5,781.0,774.63,569.62
2017,4,18,14,0,205.0,445.0,2.6,27.0,626.0,613.08,451.13
2017,4,18,14,15,114.0,378.0,2.6,26.5,478.0,475.09,354.5
2017,4,18,14,30,23.0,311.0,2.6,26.0,330.0,294.63,221.69
2017,4,18,14,45,20.0,289.5,2.65,26.0,306.0,274.15,207.3
2017,4,18,15,0,17.0,268.0,2.7,26.0,282.0,253.19,191.93
2017,4,18,15,15,23.5,272.0,2.7,25.5,289.5,266.12,202.9
2017,4,18,15,30,30.0,276.0,2.7,25.0,297.0,300.82,230.34
2017,4,18,15,45,377.0,203.0,2.75,25.0,436.5,637.89,491.06
2017,4,18,16,0,724.0,130.0,2.8,25.0,576.0,914.88,687.29
2017,4,18,16,15,460.0,179.5,2.75,24.5,454.0,699.08,536.86
2017,4,18,16,30,196.0,229.0,2.7,24.0,332.0,456.01,356.36
2017,4,18,16,45,397.0,168.5,2.7,24.0,347.0,621.86,487.6
2017,4,18,17,0,598.0,108.0,2.7,24.0,362.0,744.45,579.35
2017,4,18,17,15,550.0,99.5,2.45,23.5,307.0,678.1,531.92
2017,4,18,17,30,502.0,91.0,2.2,23.0,252.0,611.33,484.04
2017,4,18,17,45,424.5,81.0,1.95,22.5,198.0,512.2,409.67
2017,4,18,18,0,347.0,71.0,1.7,22.0,144.0,424.54,340.81
2017,4,18,18,15,253.5,54.0,1.6,21.5,98.5,318.23,253.64
2017,4,18,18,30,160.0,37.0,1.5,21.0,53.0,219.13,165.56
2017,4,18,18,45,80.0,18.5,1.45,20.5,26.5,97.39,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.0,17.0,1.8,17.5,26.0,13.23,0.0
2017,4,19,6,30,184.0,34.0,2.0,18.0,52.0,26.18,15.73
2017,4,19,6,45,282.5,50.0,2.25,18.5,98.5,38.14,27.3
2017,4,19,7,0,381.0,66.0,2.5,19.0,145.0,49.85,37.96
2017,4,19,7,15,449.0,77.0,2.55,19.5,198.5,57.56,44.86
2017,4,19,7,30,517.0,88.0,2.6,20.0,252.0,66.64,52.71
2017,4,19,7,45,262.0,115.5,2.65,20.5,199.0,83.99,67.48
2017,4,19,8,0,7.0,143.0,2.7,21.0,146.0,111.5,90.62
2017,4,19,8,15,18.0,171.0,2.7,21.5,180.0,131.81,107.22
2017,4,19,8,30,29.0,199.0,2.7,22.0,214.0,143.84,116.64
2017,4,19,8,45,87.5,240.0,2.75,22.5,292.5,169.11,136.91
2017,4,19,9,0,146.0,281.0,2.8,23.0,371.0,182.91,147.46
2017,4,19,9,15,91.5,283.0,2.8,23.5,341.0,195.0,156.51
2017,4,19,9,30,37.0,285.0,2.8,24.0,311.0,196.33,156.82
2017,4,19,9,45,99.5,330.5,2.85,24.5,406.0,234.27,175.11
2017,4,19,10,0,162.0,376.0,2.9,25.0,501.0,267.5,195.98
2017,4,19,10,15,240.0,383.0,2.95,25.5,578.0,305.63,220.98
2017,4,19,10,30,318.0,390.0,3.0,26.0,655.0,340.92,245.35
2017,4,19,10,45,216.0,415.0,3.05,26.5,597.5,361.69,264.86
2017,4,19,11,0,114.0,440.0,3.1,27.0,540.0,359.3,265.65
2017,4,19,11,15,200.0,446.5,3.15,27.0,627.5,416.72,307.48
2017,4,19,11,30,286.0,453.0,3.2,27.0,715.0,476.7,351.53
2017,4,19,11,45,204.5,466.0,3.25,27.5,655.5,472.71,348.87
2017,4,19,12,0,123.0,479.0,3.3,28.0,596.0,453.47,334.56
2017,4,19,12,15,118.0,480.0,3.35,28.0,592.5,467.03,344.78
2017,4,19,12,30,113.0,481.0,3.4,28.0,589.0,478.15,353.03
2017,4,19,12,45,274.5,443.5,3.5,28.0,702.5,587.19,434.0
2017,4,19,13,0,436.0,406.0,3.6,28.0,816.0,708.76,522.0
2017,4,19,13,15,642.5,279.5,3.6,28.0,874.5,797.72,588.2
2017,4,19,13,30,849.0,153.0,3.6,28.0,933.0,884.84,650.52
2017,4,19,13,45,847.0,149.5,3.65,28.5,912.5,912.28,667.67
2017,4,19,14,0,845.0,146.0,3.7,29.0,892.0,936.33,683.02
2017,4,19,14,15,837.0,144.0,3.7,28.5,863.0,952.82,695.93
2017,4,19,14,30,829.0,142.0,3.7,28.0,834.0,965.57,706.61
2017,4,19,14,45,573.5,248.0,3.75,28.0,717.0,851.7,629.91
2017,4,19,15,0,318.0,354.0,3.8,28.0,600.0,699.68,520.7
2017,4,19,15,15,551.5,241.5,3.8,28.0,639.0,842.2,628.19
2017,4,19,15,30,785.0,129.0,3.8,28.0,678.0,961.96,711.45
2017,4,19,15,45,768.0,124.0,3.8,28.0,630.5,943.91,700.37
2017,4,19,16,0,751.0,119.0,3.8,28.0,583.0,922.41,688.08
2017,4,19,16,15,375.5,129.0,3.7,27.5,361.0,552.93,429.06
2017,4,19,16,30,0.0,139.0,3.6,27.0,139.0,121.82,91.57
2017,4,19,16,45,320.0,118.0,3.55,27.0,254.5,483.55,383.44
2017,4,19,17,0,640.0,97.0,3.5,27.0,370.0,771.24,596.31
2017,4,19,17,15,594.5,90.0,3.25,26.0,314.5,708.33,552.12
2017,4,19,17,30,549.0,83.0,3.0,25.0,259.0,644.92,508.26
2017,4,19,17,45,487.0,72.5,2.75,24.5,205.5,562.76,447.24
2017,4,19,18,0,425.0,62.0,2.5,24.0,152.0,482.24,384.52
2017,4,19,18,15,325.5,48.0,2.45,23.5,104.5,366.16,291.24
2017,4,19,18,30,226.0,34.0,2.4,23.0,57.0,263.52,200.33
2017,4,19,18,45,113.0,17.0,2.4,22.5,28.5,130.59,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,3.0,19.5,28.5,13.63,0.0
2017,4,20,6,30,220.0,35.0,3.2,20.0,57.0,27.03,16.45
2017,4,20,6,45,323.0,48.5,3.45,20.5,105.0,37.19,26.28
2017,4,20,7,0,426.0,62.0,3.7,21.0,153.0,49.09,36.99
2017,4,20,7,15,213.0,69.0,3.8,21.5,114.5,52.71,40.29
2017,4,20,7,30,0.0,76.0,3.9,22.0,76.0,62.09,48.35
2017,4,20,7,45,0.0,63.0,4.05,22.5,63.0,52.19,39.61
2017,4,20,8,0,0.0,50.0,4.2,23.0,50.0,41.37,30.09
2017,4,20,8,15,0.0,100.0,4.2,23.5,100.0,81.9,64.44
2017,4,20,8,30,0.0,150.0,4.2,24.0,150.0,118.79,95.02
2017,4,20,8,45,0.0,140.5,4.2,24.5,140.5,112.82,89.47
2017,4,20,9,0,0.0,131.0,4.2,25.0,131.0,106.35,83.62
2017,4,20,9,15,1.5,153.5,4.15,25.0,154.5,123.29,97.35
2017,4,20,9,30,3.0,176.0,4.1,25.0,178.0,140.02,110.78
2017,4,20,9,45,13.0,232.5,4.05,25.5,242.5,182.2,137.77
2017,4,20,10,0,23.0,289.0,4.0,26.0,307.0,225.34,169.67
2017,4,20,10,15,22.5,299.5,3.95,26.5,318.0,236.68,177.58
2017,4,20,10,30,22.0,310.0,3.9,27.0,329.0,247.93,185.56
2017,4,20,10,45,157.5,369.5,3.85,27.5,508.5,315.56,232.27
2017,4,20,11,0,293.0,429.0,3.8,28.0,688.0,411.97,301.12
2017,4,20,11,15,285.0,442.5,3.75,28.0,699.5,443.78,325.77
2017,4,20,11,30,277.0,456.0,3.7,28.0,711.0,475.11,349.73
2017,4,20,11,45,159.5,435.0,3.7,28.5,582.5,426.58,315.09
2017,4,20,12,0,42.0,414.0,3.7,29.0,454.0,358.58,264.91
2017,4,20,12,15,460.0,278.5,3.65,29.0,715.0,533.78,397.73
2017,4,20,12,30,878.0,143.0,3.6,29.0,976.0,735.45,545.03
2017,4,20,12,45,470.5,294.5,3.6,29.0,741.5,614.55,455.24
2017,4,20,13,0,63.0,446.0,3.6,29.0,507.0,433.96,319.56
2017,4,20,13,15,126.0,459.0,3.6,29.0,576.5,515.55,380.18
2017,4,20,13,30,189.0,472.0,3.6,29.0,646.0,594.89,437.48
2017,4,20,13,45,215.5,457.0,3.6,29.0,651.0,619.82,455.87
2017,4,20,14,0,242.0,442.0,3.6,29.0,656.0,644.72,474.56
2017,4,20,14,15,259.0,422.5,3.6,29.0,645.0,672.5,494.88
2017,4,20,14,30,276.0,403.0,3.6,29.0,634.0,684.15,504.33
2017,4,20,14,45,306.0,376.5,3.65,29.0,622.0,699.68,517.29
2017,4,20,15,0,336.0,350.0,3.7,29.0,610.0,713.54,529.23
2017,4,20,15,15,556.0,242.0,3.7,29.0,644.5,847.85,628.97
2017,4,20,15,30,776.0,134.0,3.7,29.0,679.0,959.27,706.11
2017,4,20,15,45,757.5,129.5,3.7,29.0,631.0,940.25,694.48
2017,4,20,16,0,739.0,125.0,3.7,29.0,583.0,925.08,686.51
2017,4,20,16,15,714.5,120.5,3.65,28.5,531.0,893.95,668.83
2017,4,20,16,30,690.0,116.0,3.6,28.0,479.0,860.07,649.18
2017,4,20,16,45,656.0,109.5,3.6,28.0,424.5,811.99,618.32
2017,4,20,17,0,622.0,103.0,3.6,28.0,370.0,762.09,585.59
2017,4,20,17,15,576.0,95.5,3.3,27.0,314.5,698.32,542.93
2017,4,20,17,30,530.0,88.0,3.0,26.0,259.0,634.02,498.3
2017,4,20,17,45,464.0,77.0,2.75,25.5,205.5,548.08,434.59
2017,4,20,18,0,398.0,66.0,2.5,25.0,152.0,459.95,366.27
2017,4,20,18,15,301.0,51.0,2.4,24.5,105.0,351.25,278.63
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,249.98,189.83
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,125.28,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,19.0,4.15,20.0,28.5,14.75,0.0
2017,4,21,6,30,186.0,38.0,4.3,20.0,57.0,29.16,18.37
2017,4,21,6,45,289.0,53.0,4.45,20.5,104.5,40.32,29.0
2017,4,21,7,0,392.0,68.0,4.6,21.0,152.0,51.29,38.91
2017,4,21,7,15,196.0,63.5,4.65,21.5,105.5,48.76,36.86
2017,4,21,7,30,0.0,59.0,4.7,22.0,59.0,48.86,36.89
2017,4,21,7,45,84.0,119.0,4.8,22.5,155.0,88.58,70.89
2017,4,21,8,0,168.0,179.0,4.9,23.0,251.0,126.09,102.33
2017,4,21,8,15,114.5,199.5,4.95,23.5,252.0,137.9,111.64
2017,4,21,8,30,61.0,220.0,5.0,24.0,253.0,156.26,126.28
2017,4,21,8,45,399.0,173.5,5.05,24.5,418.5,110.07,87.18
2017,4,21,9,0,737.0,127.0,5.1,25.0,584.0,82.4,63.7
2017,4,21,9,15,755.5,131.0,5.15,25.5,631.5,91.28,70.76
2017,4,21,9,30,774.0,135.0,5.2,26.0,679.0,98.38,76.27
2017,4,21,9,45,789.0,137.5,5.3,26.5,721.5,151.28,86.36
2017,4,21,10,0,804.0,140.0,5.4,27.0,764.0,206.15,121.86
2017,4,21,10,15,472.5,278.5,5.45,27.0,649.5,272.29,187.09
2017,4,21,10,30,141.0,417.0,5.5,27.0,535.0,322.84,238.64
2017,4,21,10,45,493.5,281.0,5.6,27.5,715.0,350.95,251.99
2017,4,21,11,0,846.0,145.0,5.7,28.0,895.0,433.88,311.84
2017,4,21,11,15,638.5,270.0,5.7,28.0,844.0,475.08,349.26
2017,4,21,11,30,431.0,395.0,5.7,28.0,793.0,505.04,374.65
2017,4,21,11,45,643.0,274.5,5.75,28.5,877.0,565.92,421.7
2017,4,21,12,0,855.0,154.0,5.8,29.0,961.0,639.96,479.1
2017,4,21,12,15,482.5,318.5,5.75,29.0,774.5,580.7,434.24
2017,4,21,12,30,110.0,483.0,5.7,29.0,588.0,478.36,354.97
2017,4,21,12,45,486.0,317.0,5.7,29.5,776.0,645.75,482.98
2017,4,21,13,0,862.0,151.0,5.7,30.0,964.0,813.75,607.18
2017,4,21,13,15,859.0,150.0,5.65,30.0,951.0,847.85,630.02
2017,4,21,13,30,856.0,149.0,5.6,30.0,938.0,879.04,651.41
2017,4,21,13,45,854.5,145.5,5.55,30.0,918.0,906.27,670.1
2017,4,21,14,0,853.0,142.0,5.5,30.0,898.0,930.22,686.6
2017,4,21,14,15,845.5,140.0,5.45,30.0,869.0,946.58,698.06
2017,4,21,14,30,838.0,138.0,5.4,30.0,840.0,972.17,715.88
2017,4,21,14,45,827.5,136.0,5.35,30.0,804.0,978.67,720.94
2017,4,21,15,0,817.0,134.0,5.3,30.0,768.0,981.38,723.75
2017,4,21,15,15,803.0,131.0,5.2,30.0,725.5,975.76,720.81
2017,4,21,15,30,789.0,128.0,5.1,30.0,683.0,966.44,715.59
2017,4,21,15,45,771.5,124.0,5.05,30.0,635.0,948.88,705.35
2017,4,21,16,0,754.0,120.0,5.0,30.0,587.0,927.89,692.92
2017,4,21,16,15,729.5,115.0,4.85,29.5,535.0,902.52,678.29
2017,4,21,16,30,705.0,110.0,4.7,29.0,483.0,867.77,657.11
2017,4,21,16,45,672.0,104.5,4.55,29.0,428.5,821.65,626.54
2017,4,21,17,0,639.0,99.0,4.4,29.0,374.0,773.68,594.47
2017,4,21,17,15,593.5,91.5,3.95,28.0,318.5,710.03,551.53
2017,4,21,17,30,548.0,84.0,3.5,27.0,263.0,645.91,506.74
2017,4,21,17,45,482.0,74.5,3.05,26.5,209.0,561.34,443.69
2017,4,21,18,0,416.0,65.0,2.6,26.0,155.0,473.59,375.5
2017,4,21,18,15,318.5,50.5,2.4,25.5,107.5,364.37,288.03
2017,4,21,18,30,221.0,36.0,2.2,25.0,60.0,262.56,199.5
2017,4,21,18,45,110.5,18.0,2.05,24.5,30.0,132.0,11.58
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,5.35,15.0,27.0,16.52,0.0
2017,4,22,6,30,111.0,42.0,5.4,15.0,54.0,32.24,21.55
2017,4,22,6,45,192.0,64.0,5.45,15.0,100.0,48.39,36.79
2017,4,22,7,0,273.0,86.0,5.5,15.0,146.0,64.22,51.35
2017,4,22,7,15,337.0,102.5,5.45,15.0,198.0,74.42,60.65
2017,4,22,7,30,401.0,119.0,5.4,15.0,250.0,85.03,70.05
2017,4,22,7,45,200.5,96.0,5.4,15.0,161.5,70.54,57.1
2017,4,22,8,0,0.0,73.0,5.4,15.0,73.0,60.55,48.09
2017,4,22,8,15,0.0,85.5,5.4,15.0,85.5,70.92,57.02
2017,4,22,8,30,0.0,98.0,5.4,15.0,98.0,80.84,65.46
2017,4,22,8,45,0.0,108.5,5.4,15.5,108.5,89.16,72.3
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,97.4,79.01
2017,4,22,9,15,2.5,154.5,5.4,16.5,156.5,124.09,101.43
2017,4,22,9,30,5.0,190.0,5.4,17.0,194.0,150.15,117.57
2017,4,22,9,45,7.0,201.0,5.45,17.5,206.5,159.85,124.62
2017,4,22,10,0,9.0,212.0,5.5,18.0,219.0,169.83,131.95
2017,4,22,10,15,61.5,312.5,5.5,18.0,363.5,240.87,185.87
2017,4,22,10,30,114.0,413.0,5.5,18.0,508.0,313.87,241.16
2017,4,22,10,45,118.5,424.0,5.5,18.5,526.0,337.22,259.18
2017,4,22,11,0,123.0,435.0,5.5,19.0,544.0,361.29,277.79
2017,4,22,11,15,76.5,404.0,5.45,19.0,472.0,342.77,264.63
2017,4,22,11,30,30.0,373.0,5.4,19.0,400.0,307.06,237.53
2017,4,22,11,45,36.0,394.5,5.4,19.5,428.5,333.05,257.17
2017,4,22,12,0,42.0,416.0,5.4,20.0,457.0,360.51,277.7
2017,4,22,12,15,50.5,431.5,5.35,20.0,480.5,386.36,297.45
2017,4,22,12,30,59.0,447.0,5.3,20.0,504.0,413.64,318.25
2017,4,22,12,45,59.0,444.5,5.3,20.5,501.0,420.84,323.22
2017,4,22,13,0,59.0,442.0,5.3,21.0,498.0,427.72,328.0
2017,4,22,13,15,36.5,356.5,5.2,21.0,391.5,341.85,262.98
2017,4,22,13,30,14.0,271.0,5.1,21.0,285.0,242.36,186.42
2017,4,22,13,45,18.0,298.5,5.1,21.0,315.5,271.74,209.59
2017,4,22,14,0,22.0,326.0,5.1,21.0,346.0,302.22,233.34
2017,4,22,14,15,18.0,296.0,5.05,21.0,312.0,273.66,211.48
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,244.38,189.03
2017,4,22,14,45,11.0,236.5,4.95,21.0,245.5,215.93,167.1
2017,4,22,15,0,8.0,207.0,4.9,21.0,213.0,187.04,144.65
2017,4,22,15,15,16.5,237.0,4.9,20.5,249.0,225.09,175.69
2017,4,22,15,30,25.0,267.0,4.9,20.0,285.0,265.51,208.54
2017,4,22,15,45,13.0,217.5,4.9,20.0,227.0,206.77,162.18
2017,4,22,16,0,1.0,168.0,4.9,20.0,169.0,147.96,115.13
2017,4,22,16,15,14.5,185.0,4.85,19.5,193.0,180.43,142.67
2017,4,22,16,30,28.0,202.0,4.8,19.0,217.0,234.71,187.74
2017,4,22,16,45,14.0,138.5,4.8,19.0,146.0,136.89,108.42
2017,4,22,17,0,0.0,75.0,4.8,19.0,75.0,62.22,46.47
2017,4,22,17,15,0.0,64.0,4.6,18.5,64.0,53.03,39.06
2017,4,22,17,30,0.0,53.0,4.4,18.0,53.0,43.85,31.5
2017,4,22,17,45,190.0,62.5,4.25,17.5,104.0,256.63,216.16
2017,4,22,18,0,380.0,72.0,4.1,17.0,155.0,453.75,377.19
2017,4,22,18,15,286.5,56.0,3.85,16.5,108.0,347.29,285.89
2017,4,22,18,30,193.0,40.0,3.6,16.0,61.0,247.94,196.19
2017,4,22,18,45,96.5,20.0,3.4,15.5,30.5,126.71,25.34
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.5,3.65,9.5,36.0,15.04,0.04
2017,4,23,6,30,308.0,37.0,3.8,10.0,72.0,30.41,20.64
2017,4,23,6,45,413.0,49.0,4.0,11.0,124.0,39.53,29.6
2017,4,23,7,0,518.0,61.0,4.2,12.0,176.0,48.45,37.92
2017,4,23,7,15,584.5,69.0,4.35,12.5,234.0,53.68,42.72
2017,4,23,7,30,651.0,77.0,4.5,13.0,292.0,58.82,47.23
2017,4,23,7,45,696.0,83.0,4.65,14.0,351.5,62.14,49.87
2017,4,23,8,0,741.0,89.0,4.8,15.0,411.0,65.37,52.34
2017,4,23,8,15,772.0,93.5,4.85,15.5,469.0,73.56,59.2
2017,4,23,8,30,803.0,98.0,4.9,16.0,527.0,75.58,60.61
2017,4,23,8,45,827.0,101.5,5.0,17.0,582.0,76.69,61.1
2017,4,23,9,0,851.0,105.0,5.1,18.0,637.0,77.73,61.53
2017,4,23,9,15,867.5,108.0,5.0,18.5,687.0,78.21,61.61
2017,4,23,9,30,884.0,111.0,4.9,19.0,737.0,102.41,68.09
2017,4,23,9,45,898.0,112.5,4.85,19.5,781.5,160.4,90.94
2017,4,23,10,0,912.0,114.0,4.8,20.0,826.0,219.95,131.33
2017,4,23,10,15,921.0,116.0,4.7,20.0,863.5,280.09,180.55
2017,4,23,10,30,930.0,118.0,4.6,20.0,901.0,340.8,233.51
2017,4,23,10,45,938.0,118.5,4.55,20.5,931.0,400.55,285.97
2017,4,23,11,0,946.0,119.0,4.5,21.0,961.0,460.26,337.62
2017,4,23,11,15,950.0,120.0,4.4,21.0,983.0,518.27,387.28
2017,4,23,11,30,954.0,121.0,4.3,21.0,1005.0,575.37,434.77
2017,4,23,11,45,956.0,122.0,4.25,21.5,1017.5,630.28,478.5
2017,4,23,12,0,958.0,123.0,4.2,22.0,1030.0,683.7,519.68
2017,4,23,12,15,959.0,123.0,4.15,22.0,1034.5,734.05,558.45
2017,4,23,12,30,960.0,123.0,4.1,22.0,1039.0,782.42,594.84
2017,4,23,12,45,960.0,122.0,4.1,22.5,1034.5,827.04,626.2
2017,4,23,13,0,960.0,121.0,4.1,23.0,1030.0,869.09,653.98
2017,4,23,13,15,957.5,120.5,4.05,23.0,1016.5,906.71,679.55
2017,4,23,13,30,955.0,120.0,4.0,23.0,1003.0,941.16,702.87
2017,4,23,13,45,951.5,118.5,3.95,23.5,981.5,970.46,721.27
2017,4,23,14,0,948.0,117.0,3.9,24.0,960.0,996.17,737.24
2017,4,23,14,15,941.0,115.5,3.85,24.0,930.0,1014.9,750.05
2017,4,23,14,30,934.0,114.0,3.8,24.0,900.0,1029.73,760.46
2017,4,23,14,45,922.5,113.5,3.75,24.0,861.5,1037.3,766.24
2017,4,23,15,0,911.0,113.0,3.7,24.0,823.0,1040.92,769.65
2017,4,23,15,15,898.5,110.5,3.6,23.5,779.0,1037.48,769.75
2017,4,23,15,30,886.0,108.0,3.5,23.0,735.0,1030.18,767.51
2017,4,23,15,45,870.5,104.5,3.45,23.0,685.0,1027.23,767.27
2017,4,23,16,0,855.0,101.0,3.4,23.0,635.0,1008.28,756.48
2017,4,23,16,15,833.5,97.5,3.3,22.5,580.5,979.82,740.54
2017,4,23,16,30,812.0,94.0,3.2,22.0,526.0,948.18,722.39
