Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,16,45,782.5,89.5,3.1,22.0,468.5,904.56,694.38
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,858.55,664.32
2017,4,23,17,15,710.5,79.0,2.6,21.0,352.0,803.4,627.47
2017,4,23,17,30,668.0,73.0,2.2,20.0,293.0,741.23,584.13
2017,4,23,17,45,604.0,65.5,1.8,19.5,235.0,657.81,522.08
2017,4,23,18,0,540.0,58.0,1.4,19.0,177.0,575.94,458.29
2017,4,23,18,15,435.0,47.0,1.3,18.0,125.0,458.69,366.46
2017,4,23,18,30,330.0,36.0,1.2,17.0,73.0,347.95,272.0
2017,4,23,18,45,165.0,18.0,1.2,16.0,36.5,177.87,52.77
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,36.5,15.2,1.72
2017,4,24,6,30,299.0,39.0,1.9,12.0,73.0,32.06,22.01
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.0,41.91,31.52
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,51.48,40.33
2017,4,24,7,15,552.5,74.0,2.6,14.5,232.0,57.3,45.6
2017,4,24,7,30,617.0,83.0,2.7,15.0,289.0,62.98,50.53
2017,4,24,7,45,654.5,92.0,2.8,16.0,346.0,68.19,54.78
2017,4,24,8,0,692.0,101.0,2.9,17.0,403.0,73.13,58.67
2017,4,24,8,15,723.5,106.5,3.0,18.0,460.0,75.29,60.08
2017,4,24,8,30,755.0,112.0,3.1,19.0,517.0,77.34,61.35
2017,4,24,8,45,773.5,118.5,3.25,20.0,569.5,79.65,62.85
2017,4,24,9,0,792.0,125.0,3.4,21.0,622.0,89.99,71.12
2017,4,24,9,15,809.0,128.5,3.4,21.5,671.0,90.17,70.89
2017,4,24,9,30,826.0,132.0,3.4,22.0,720.0,105.37,68.53
2017,4,24,9,45,671.0,208.0,3.4,22.5,704.5,181.74,114.31
2017,4,24,10,0,516.0,284.0,3.4,23.0,689.0,251.52,170.48
2017,4,24,10,15,691.5,215.0,3.45,23.0,783.0,281.25,187.75
2017,4,24,10,30,867.0,146.0,3.5,23.0,877.0,337.38,229.68
2017,4,24,10,45,870.5,149.5,3.55,23.5,905.0,395.51,279.69
2017,4,24,11,0,874.0,153.0,3.6,24.0,933.0,453.38,328.68
2017,4,24,11,15,695.0,268.0,3.65,24.5,897.5,503.68,371.64
2017,4,24,11,30,516.0,383.0,3.7,25.0,862.0,543.1,402.95
2017,4,24,11,45,710.0,264.5,3.75,25.5,933.0,600.26,447.07
2017,4,24,12,0,904.0,146.0,3.8,26.0,1004.0,669.17,500.12
2017,4,24,12,15,904.0,146.5,3.85,26.0,1007.5,717.02,536.49
2017,4,24,12,30,904.0,147.0,3.9,26.0,1011.0,762.99,570.85
2017,4,24,12,45,898.5,149.0,4.0,26.5,1004.5,803.96,600.04
2017,4,24,13,0,893.0,151.0,4.1,27.0,998.0,842.26,625.67
2017,4,24,13,15,889.5,150.0,4.2,27.0,984.0,876.91,649.71
2017,4,24,13,30,886.0,149.0,4.3,27.0,970.0,908.51,671.72
2017,4,24,13,45,877.5,149.5,4.4,27.0,947.0,933.77,689.54
2017,4,24,14,0,869.0,150.0,4.5,27.0,924.0,955.51,705.14
2017,4,24,14,15,861.0,148.0,4.55,27.0,894.0,984.96,725.8
2017,4,24,14,30,853.0,146.0,4.6,27.0,864.0,997.92,735.55
2017,4,24,14,45,739.0,195.0,4.65,27.0,798.0,964.56,714.76
2017,4,24,15,0,625.0,244.0,4.7,27.0,732.0,915.88,682.82
2017,4,24,15,15,714.5,188.5,4.7,26.5,717.5,960.27,717.15
2017,4,24,15,30,804.0,133.0,4.7,26.0,703.0,989.23,739.67
2017,4,24,15,45,786.0,129.0,4.75,26.0,654.0,971.06,729.5
2017,4,24,16,0,768.0,125.0,4.8,26.0,605.0,949.39,717.32
2017,4,24,16,15,743.0,120.5,4.7,25.5,552.0,924.49,703.24
2017,4,24,16,30,718.0,116.0,4.6,25.0,499.0,889.62,682.13
2017,4,24,16,45,687.0,109.5,4.55,25.0,443.5,843.85,652.1
2017,4,24,17,0,656.0,103.0,4.5,25.0,388.0,796.1,620.17
2017,4,24,17,15,610.5,95.5,4.2,24.0,331.5,731.89,576.88
2017,4,24,17,30,565.0,88.0,3.9,23.0,275.0,667.1,531.64
2017,4,24,17,45,504.5,77.0,3.65,22.5,220.5,584.88,470.21
2017,4,24,18,0,444.0,66.0,3.4,22.0,166.0,504.12,407.03
2017,4,24,18,15,346.0,52.5,3.2,21.0,116.5,389.45,314.55
2017,4,24,18,30,248.0,39.0,3.0,20.0,67.0,287.64,225.8
2017,4,24,18,45,124.0,19.5,2.85,19.5,33.5,146.84,52.72
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,22.5,4.15,16.5,33.5,17.79,4.2
2017,4,25,6,30,182.0,45.0,4.4,17.0,67.0,34.3,23.48
2017,4,25,6,45,275.5,62.0,4.7,18.0,115.0,46.73,35.04
2017,4,25,7,0,369.0,79.0,5.0,19.0,163.0,58.86,45.93
2017,4,25,7,15,433.5,91.0,5.25,19.5,216.5,66.96,53.09
2017,4,25,7,30,498.0,103.0,5.5,20.0,270.0,74.83,59.81
2017,4,25,7,45,249.0,100.0,5.8,21.0,183.5,73.67,58.41
2017,4,25,8,0,0.0,97.0,6.1,22.0,97.0,79.27,62.77
2017,4,25,8,15,0.0,111.0,6.1,22.5,111.0,90.25,71.75
2017,4,25,8,30,0.0,125.0,6.1,23.0,125.0,101.13,80.52
2017,4,25,8,45,6.5,168.5,6.15,23.5,172.5,132.98,106.73
2017,4,25,9,0,13.0,212.0,6.2,24.0,220.0,163.56,131.48
2017,4,25,9,15,28.5,256.0,6.2,24.5,276.0,179.81,144.14
2017,4,25,9,30,44.0,300.0,6.2,25.0,332.0,207.02,157.69
2017,4,25,9,45,99.0,342.5,6.2,26.0,419.5,244.31,182.35
2017,4,25,10,0,154.0,385.0,6.2,27.0,507.0,275.74,202.26
2017,4,25,10,15,291.0,368.0,6.1,27.5,610.5,301.23,215.98
2017,4,25,10,30,428.0,351.0,6.0,28.0,714.0,344.84,245.76
2017,4,25,10,45,259.5,395.0,5.95,28.5,617.0,357.75,261.73
2017,4,25,11,0,91.0,439.0,5.9,29.0,520.0,362.32,268.59
2017,4,25,11,15,235.5,430.0,5.8,29.0,647.5,417.22,308.52
2017,4,25,11,30,380.0,421.0,5.7,29.0,775.0,507.24,375.03
2017,4,25,11,45,610.0,295.0,5.6,29.5,872.0,567.45,420.88
2017,4,25,12,0,840.0,169.0,5.5,30.0,969.0,652.39,485.19
2017,4,25,12,15,637.5,296.0,5.45,30.0,904.5,665.82,493.7
2017,4,25,12,30,435.0,423.0,5.4,30.0,840.0,664.71,490.43
2017,4,25,12,45,491.5,405.0,5.35,30.5,873.5,724.67,533.04
2017,4,25,13,0,548.0,387.0,5.3,31.0,907.0,786.91,576.33
2017,4,25,13,15,501.5,393.5,5.3,31.0,864.5,786.1,575.69
2017,4,25,13,30,455.0,400.0,5.3,31.0,822.0,780.22,571.69
2017,4,25,13,45,454.5,386.5,5.3,31.5,800.0,793.03,580.37
2017,4,25,14,0,454.0,373.0,5.3,32.0,778.0,803.1,587.09
2017,4,25,14,15,632.0,265.5,5.3,32.0,810.0,892.45,653.78
2017,4,25,14,30,810.0,158.0,5.3,32.0,842.0,969.57,707.66
2017,4,25,14,45,796.5,156.5,5.3,32.0,805.0,973.25,710.82
2017,4,25,15,0,783.0,155.0,5.3,32.0,768.0,973.14,712.05
2017,4,25,15,15,768.5,151.5,5.2,31.5,725.5,966.2,709.73
2017,4,25,15,30,754.0,148.0,5.1,31.0,683.0,963.67,710.55
2017,4,25,15,45,733.5,144.0,5.1,31.0,635.0,943.41,698.8
2017,4,25,16,0,713.0,140.0,5.1,31.0,587.0,919.89,685.01
2017,4,25,16,15,688.0,134.5,4.95,30.5,535.5,887.05,665.26
2017,4,25,16,30,663.0,129.0,4.8,30.0,484.0,851.49,643.53
2017,4,25,16,45,632.0,121.0,4.7,30.0,430.0,804.66,612.64
2017,4,25,17,0,601.0,113.0,4.6,30.0,376.0,755.93,579.97
2017,4,25,17,15,555.5,104.5,4.3,29.0,321.0,691.49,536.9
2017,4,25,17,30,510.0,96.0,4.0,28.0,266.0,626.48,491.9
2017,4,25,17,45,449.5,84.0,3.75,27.5,213.0,538.92,427.08
2017,4,25,18,0,389.0,72.0,3.5,27.0,160.0,461.23,367.01
2017,4,25,18,15,297.0,56.5,3.55,26.5,112.5,355.98,282.33
2017,4,25,18,30,205.0,41.0,3.6,26.0,65.0,257.57,198.03
2017,4,25,18,45,102.5,20.5,3.65,25.5,32.5,133.85,54.15
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,19.9,6.36
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,38.2,26.3
2017,4,26,6,45,154.0,74.0,3.3,22.5,105.5,55.03,41.49
2017,4,26,7,0,235.0,98.0,3.6,23.0,152.0,71.89,56.35
2017,4,26,7,15,297.5,115.0,3.9,23.5,203.5,83.81,66.64
2017,4,26,7,30,360.0,132.0,4.2,24.0,255.0,95.42,76.36
2017,4,26,7,45,438.0,136.0,4.55,24.5,312.0,94.87,75.55
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,96.72,76.7
2017,4,26,8,15,553.5,148.5,5.2,25.5,423.0,100.87,79.74
2017,4,26,8,30,591.0,157.0,5.5,26.0,477.0,105.16,82.86
2017,4,26,8,45,649.5,151.0,5.85,26.5,535.0,98.26,76.67
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,92.17,71.23
2017,4,26,9,15,730.0,149.0,6.35,27.5,642.0,91.97,70.71
2017,4,26,9,30,752.0,153.0,6.5,28.0,691.0,110.83,69.63
2017,4,26,9,45,790.5,145.0,6.65,28.5,740.5,167.54,95.85
2017,4,26,10,0,829.0,137.0,6.8,29.0,790.0,219.38,130.03
2017,4,26,10,15,841.5,139.5,6.85,29.0,828.0,276.73,176.08
2017,4,26,10,30,854.0,142.0,6.9,29.0,866.0,335.29,225.76
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.0,397.5,278.14
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,455.4,326.91
2017,4,26,11,15,904.5,132.0,7.15,30.0,958.5,511.75,374.46
2017,4,26,11,30,911.0,133.0,7.2,30.0,981.0,567.56,420.51
2017,4,26,11,45,919.5,131.0,7.25,30.5,997.0,621.65,463.32
2017,4,26,12,0,928.0,129.0,7.3,31.0,1013.0,674.91,504.36
2017,4,26,12,15,930.0,129.5,7.3,31.0,1018.5,724.7,542.8
2017,4,26,12,30,932.0,130.0,7.3,31.0,1024.0,772.73,579.2
2017,4,26,12,45,933.0,129.5,7.35,31.0,1021.0,817.23,612.14
2017,4,26,13,0,934.0,129.0,7.4,31.0,1018.0,859.38,641.87
2017,4,26,13,15,933.0,128.5,7.3,31.0,1006.0,897.27,668.03
2017,4,26,13,30,932.0,128.0,7.2,31.0,994.0,932.19,692.05
2017,4,26,13,45,926.0,128.5,7.15,31.0,972.5,960.4,711.63
2017,4,26,14,0,920.0,129.0,7.1,31.0,951.0,985.07,728.87
2017,4,26,14,15,913.0,127.5,7.05,30.5,921.5,1003.26,743.32
2017,4,26,14,30,906.0,126.0,7.0,30.0,892.0,1017.65,755.39
2017,4,26,14,45,899.0,122.5,7.0,30.0,855.0,1026.18,762.38
2017,4,26,15,0,892.0,119.0,7.0,30.0,818.0,1030.82,766.94
2017,4,26,15,15,878.0,116.5,6.9,29.5,773.5,1025.67,766.06
2017,4,26,15,30,864.0,114.0,6.8,29.0,729.0,1029.43,771.51
2017,4,26,15,45,843.0,112.0,6.75,28.5,678.0,1010.29,761.63
2017,4,26,16,0,822.0,110.0,6.7,28.0,627.0,987.59,749.44
2017,4,26,16,15,798.0,106.0,6.55,27.5,572.5,956.16,730.6
2017,4,26,16,30,774.0,102.0,6.4,27.0,518.0,921.68,709.51
2017,4,26,16,45,736.5,98.5,6.3,26.5,460.0,878.65,682.28
2017,4,26,17,0,699.0,95.0,6.2,26.0,402.0,827.66,648.73
2017,4,26,17,15,654.0,88.5,5.9,25.0,344.0,764.29,605.57
2017,4,26,17,30,609.0,82.0,5.6,24.0,286.0,700.31,560.48
2017,4,26,17,45,543.0,73.5,5.3,23.5,229.5,615.15,496.13
2017,4,26,18,0,477.0,65.0,5.0,23.0,173.0,531.58,430.24
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,416.21,336.38
2017,4,26,18,30,272.0,40.0,4.0,21.0,72.0,307.17,242.23
2017,4,26,18,45,136.0,20.0,3.55,20.5,36.0,157.85,74.7
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.32,5.39
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,32.41,22.59
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,43.67,33.18
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,52.74,41.5
2017,4,27,7,15,545.0,75.5,2.85,14.5,236.0,58.09,46.31
2017,4,27,7,30,608.0,84.0,2.9,15.0,292.0,63.32,50.82
2017,4,27,7,45,645.5,92.0,2.95,16.0,348.5,67.74,54.36
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,71.94,57.6
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,74.12,59.14
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,76.17,60.55
2017,4,27,8,45,761.5,118.0,3.05,19.0,568.0,78.75,62.29
2017,4,27,9,0,778.0,125.0,3.1,20.0,619.0,89.3,70.77
2017,4,27,9,15,795.5,128.5,3.15,20.5,667.0,89.46,70.53
2017,4,27,9,30,813.0,132.0,3.2,21.0,715.0,111.77,70.05
2017,4,27,9,45,821.5,137.0,3.25,21.5,756.5,167.76,96.81
2017,4,27,10,0,830.0,142.0,3.3,22.0,798.0,224.93,137.24
2017,4,27,10,15,840.0,144.5,3.5,22.5,834.0,281.77,183.46
2017,4,27,10,30,850.0,147.0,3.7,23.0,870.0,339.52,232.75
2017,4,27,10,45,856.5,149.0,3.9,24.0,898.5,396.42,281.26
2017,4,27,11,0,863.0,151.0,4.1,25.0,927.0,456.01,330.82
2017,4,27,11,15,868.0,152.5,4.25,25.5,948.0,510.25,375.8
2017,4,27,11,30,873.0,154.0,4.4,26.0,969.0,563.88,419.05
2017,4,27,11,45,882.0,151.0,4.55,26.5,983.0,615.94,460.1
2017,4,27,12,0,891.0,148.0,4.7,27.0,997.0,667.29,499.59
2017,4,27,12,15,892.0,148.0,4.85,27.0,1001.5,714.57,536.27
2017,4,27,12,30,893.0,148.0,5.0,27.0,1006.0,760.12,571.08
2017,4,27,12,45,893.0,147.0,5.15,27.5,1001.5,802.2,601.75
2017,4,27,13,0,893.0,146.0,5.3,28.0,997.0,841.96,628.84
2017,4,27,13,15,665.0,273.0,5.4,28.0,902.5,819.16,610.52
2017,4,27,13,30,437.0,400.0,5.5,28.0,808.0,765.96,569.15
2017,4,27,13,45,656.5,271.5,5.6,28.5,867.5,872.19,649.18
2017,4,27,14,0,876.0,143.0,5.7,29.0,927.0,958.41,709.6
2017,4,27,14,15,868.5,141.0,5.75,29.0,897.0,974.93,721.49
2017,4,27,14,30,861.0,139.0,5.8,29.0,867.0,987.76,731.41
2017,4,27,14,45,841.0,141.5,5.85,29.0,828.0,1002.8,743.03
2017,4,27,15,0,821.0,144.0,5.9,29.0,789.0,1000.75,743.26
2017,4,27,15,15,651.0,202.0,5.85,29.0,696.0,912.38,684.01
2017,4,27,15,30,481.0,260.0,5.8,29.0,603.0,803.21,606.17
2017,4,27,15,45,586.5,204.0,5.75,29.0,593.5,853.59,646.89
2017,4,27,16,0,692.0,148.0,5.7,29.0,584.0,908.99,687.07
2017,4,27,16,15,718.5,123.5,5.45,28.5,542.0,904.94,686.13
2017,4,27,16,30,745.0,99.0,5.2,28.0,500.0,889.72,677.76
2017,4,27,16,45,630.5,114.0,4.95,27.5,428.5,795.29,613.21
2017,4,27,17,0,516.0,129.0,4.7,27.0,357.0,684.93,535.74
2017,4,27,17,15,471.0,119.5,4.25,26.0,305.0,623.15,492.76
2017,4,27,17,30,426.0,110.0,3.8,25.0,253.0,561.79,448.74
2017,4,27,17,45,377.0,94.0,3.35,24.5,203.0,489.13,393.2
2017,4,27,18,0,328.0,78.0,2.9,24.0,153.0,418.1,336.61
2017,4,27,18,15,253.5,60.5,2.8,23.5,108.5,326.48,261.48
2017,4,27,18,30,179.0,43.0,2.7,23.0,64.0,240.05,186.88
2017,4,27,18,45,89.5,21.5,2.65,22.5,32.0,111.8,55.81
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.85,0.0
2017,4,28,6,15,0.0,10.5,2.6,20.5,10.5,8.63,0.3
2017,4,28,6,30,0.0,20.0,2.9,21.0,20.0,16.47,8.28
2017,4,28,6,45,0.0,34.5,3.2,21.5,34.5,28.49,18.96
2017,4,28,7,0,0.0,49.0,3.5,22.0,49.0,40.55,29.6
2017,4,28,7,15,0.0,65.0,3.75,22.5,65.0,53.5,40.84
2017,4,28,7,30,0.0,81.0,4.0,23.0,81.0,66.16,51.6
2017,4,28,7,45,8.0,120.5,4.25,24.0,124.0,95.53,76.25
2017,4,28,8,0,16.0,160.0,4.5,25.0,167.0,123.76,99.37
2017,4,28,8,15,15.5,176.0,4.6,25.5,184.0,135.94,108.91
2017,4,28,8,30,15.0,192.0,4.7,26.0,201.0,147.99,118.23
2017,4,28,8,45,118.0,241.5,4.85,26.5,316.5,162.18,129.2
2017,4,28,9,0,221.0,291.0,5.0,27.0,432.0,189.45,150.67
2017,4,28,9,15,251.0,310.5,5.0,27.5,482.0,186.61,147.59
2017,4,28,9,30,281.0,330.0,5.0,28.0,532.0,206.87,150.57
2017,4,28,9,45,491.0,264.0,5.0,28.5,642.5,205.77,135.62
2017,4,28,10,0,701.0,198.0,5.0,29.0,753.0,232.87,145.19
2017,4,28,10,15,713.0,201.5,4.95,29.5,788.0,284.64,186.01
2017,4,28,10,30,725.0,205.0,4.9,30.0,823.0,337.78,229.7
2017,4,28,10,45,744.0,201.5,4.9,30.5,853.5,389.9,272.8
2017,4,28,11,0,763.0,198.0,4.9,31.0,884.0,447.4,319.29
2017,4,28,11,15,768.5,199.5,4.9,31.0,904.5,498.33,360.95
2017,4,28,11,30,774.0,201.0,4.9,31.0,925.0,549.05,401.44
2017,4,28,11,45,772.5,205.0,4.9,31.5,936.0,597.21,438.19
2017,4,28,12,0,771.0,209.0,4.9,32.0,947.0,644.19,472.98
2017,4,28,12,15,772.0,209.5,4.85,32.0,950.5,688.86,506.12
2017,4,28,12,30,773.0,210.0,4.8,32.0,954.0,732.16,537.56
2017,4,28,12,45,553.5,335.5,4.8,32.5,867.0,717.92,523.52
2017,4,28,13,0,334.0,461.0,4.8,33.0,780.0,676.84,490.33
2017,4,28,13,15,546.5,335.0,4.7,33.0,849.0,775.63,563.4
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,875.84,635.83
2017,4,28,13,45,749.5,209.5,4.6,33.0,896.0,898.99,651.11
2017,4,28,14,0,740.0,210.0,4.6,33.0,874.0,918.74,664.68
2017,4,28,14,15,731.0,207.0,4.5,33.0,845.0,932.0,673.64
2017,4,28,14,30,722.0,204.0,4.4,33.0,816.0,941.71,680.41
2017,4,28,14,45,699.5,205.5,4.35,33.0,778.0,939.24,679.59
2017,4,28,15,0,677.0,207.0,4.3,33.0,740.0,933.01,676.53
2017,4,28,15,15,660.5,201.5,4.2,33.0,698.0,921.89,670.16
2017,4,28,15,30,644.0,196.0,4.1,33.0,656.0,907.33,661.68
2017,4,28,15,45,617.5,191.5,4.1,33.0,608.5,880.39,645.54
2017,4,28,16,0,591.0,187.0,4.1,33.0,561.0,850.33,627.35
2017,4,28,16,15,563.0,179.0,3.95,32.5,510.5,804.45,598.85
2017,4,28,16,30,535.0,171.0,3.8,32.0,460.0,765.23,574.65
2017,4,28,16,45,494.0,162.0,3.7,32.0,406.5,710.46,537.96
2017,4,28,17,0,453.0,153.0,3.6,32.0,353.0,654.92,499.88
2017,4,28,17,15,407.5,139.0,3.3,31.0,300.5,588.73,454.53
2017,4,28,17,30,362.0,125.0,3.0,30.0,248.0,522.98,407.96
2017,4,28,17,45,301.0,107.5,2.75,29.5,197.0,421.48,332.18
2017,4,28,18,0,240.0,90.0,2.5,29.0,146.0,343.05,270.87
2017,4,28,18,15,173.0,67.0,2.75,28.5,101.5,253.71,199.13
2017,4,28,18,30,106.0,44.0,3.0,28.0,57.0,167.03,126.75
2017,4,28,18,45,53.0,22.0,3.3,27.5,28.5,86.24,43.79
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,23.0,3.0,2.56,0.0
2017,4,29,6,15,27.0,27.0,5.4,23.0,30.5,21.76,9.81
2017,4,29,6,30,54.0,51.0,5.5,23.0,58.0,39.12,27.18
2017,4,29,6,45,112.5,80.5,5.6,23.5,104.5,59.81,45.49
2017,4,29,7,0,171.0,110.0,5.7,24.0,151.0,79.94,63.07
2017,4,29,7,15,92.0,116.5,5.9,24.0,139.0,85.33,67.85
2017,4,29,7,30,13.0,123.0,6.1,24.0,127.0,95.8,76.73
2017,4,29,7,45,6.5,123.5,6.3,24.5,125.5,97.66,77.93
2017,4,29,8,0,0.0,124.0,6.5,25.0,124.0,99.07,78.69
2017,4,29,8,15,75.0,184.5,6.6,25.5,225.5,135.51,108.73
2017,4,29,8,30,150.0,245.0,6.7,26.0,327.0,163.91,131.59
2017,4,29,8,45,141.0,277.0,6.8,27.0,360.5,180.59,144.24
2017,4,29,9,0,132.0,309.0,6.9,28.0,394.0,196.35,155.96
2017,4,29,9,15,281.0,297.0,6.8,28.0,495.0,180.35,142.53
2017,4,29,9,30,430.0,285.0,6.7,28.0,596.0,180.07,126.85
2017,4,29,9,45,498.0,281.0,6.65,28.5,661.0,217.6,144.56
2017,4,29,10,0,566.0,277.0,6.6,29.0,726.0,263.27,174.27
2017,4,29,10,15,454.0,338.0,6.45,29.5,709.0,314.3,218.41
2017,4,29,10,30,342.0,399.0,6.3,30.0,692.0,363.26,260.45
2017,4,29,10,45,477.5,347.5,6.2,30.5,770.5,397.68,284.95
2017,4,29,11,0,613.0,296.0,6.1,31.0,849.0,450.5,324.75
2017,4,29,11,15,334.0,364.5,5.95,31.0,667.5,421.11,308.71
2017,4,29,11,30,55.0,433.0,5.8,31.0,486.0,364.49,268.62
2017,4,29,11,45,132.5,463.5,5.65,31.5,590.5,435.66,320.3
2017,4,29,12,0,210.0,494.0,5.5,32.0,695.0,522.1,382.11
2017,4,29,12,15,151.0,488.5,5.35,32.0,633.5,498.97,365.09
2017,4,29,12,30,92.0,483.0,5.2,32.0,572.0,467.78,342.13
2017,4,29,12,45,167.5,485.5,5.1,32.0,646.5,542.83,397.05
2017,4,29,13,0,243.0,488.0,5.0,32.0,721.0,621.9,453.84
2017,4,29,13,15,278.5,471.5,4.85,32.0,735.0,664.41,483.88
2017,4,29,13,30,314.0,455.0,4.7,32.0,749.0,701.51,510.19
2017,4,29,13,45,281.5,452.0,4.6,32.5,711.0,690.16,500.88
2017,4,29,14,0,249.0,449.0,4.5,33.0,673.0,675.54,489.65
2017,4,29,14,15,242.0,434.5,4.3,33.0,646.0,654.22,475.61
2017,4,29,14,30,235.0,420.0,4.1,33.0,619.0,645.92,470.34
2017,4,29,14,45,293.5,386.0,3.9,33.0,625.0,699.6,509.18
2017,4,29,15,0,352.0,352.0,3.7,33.0,631.0,733.89,534.55
2017,4,29,15,15,234.5,345.5,3.55,32.5,527.0,597.82,440.12
2017,4,29,15,30,117.0,339.0,3.4,32.0,423.0,480.07,355.74
2017,4,29,15,45,106.5,313.0,3.25,32.0,385.5,425.31,317.69
2017,4,29,16,0,96.0,287.0,3.1,32.0,348.0,391.27,293.76
2017,4,29,16,15,158.5,261.5,3.35,31.5,352.0,451.99,342.39
2017,4,29,16,30,221.0,236.0,3.6,31.0,356.0,488.43,373.31
2017,4,29,16,45,110.5,121.0,3.85,30.5,181.0,240.76,187.46
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,4.94,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.11,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.29,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.46,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.64,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.82,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,8.54,0.0
2017,4,30,6,15,106.0,31.5,6.2,12.0,46.0,24.47,13.03
2017,4,30,6,30,212.0,53.0,6.3,12.0,82.0,40.23,29.55
2017,4,30,6,45,328.5,66.0,6.4,12.0,134.5,49.75,38.78
2017,4,30,7,0,445.0,79.0,6.5,12.0,187.0,59.18,47.62
2017,4,30,7,15,509.5,89.0,6.7,12.5,243.5,68.32,55.84
2017,4,30,7,30,574.0,99.0,6.9,13.0,300.0,74.25,60.95
2017,4,30,7,45,647.0,98.0,7.1,13.5,362.0,71.85,58.53
2017,4,30,8,0,720.0,97.0,7.3,14.0,424.0,70.02,56.58
2017,4,30,8,15,752.0,102.0,7.4,14.5,481.5,72.01,58.0
2017,4,30,8,30,784.0,107.0,7.5,15.0,539.0,81.01,65.52
2017,4,30,8,45,824.0,104.0,7.65,15.5,597.5,77.66,62.23
2017,4,30,9,0,864.0,101.0,7.8,16.0,656.0,74.69,59.33
2017,4,30,9,15,881.0,104.0,7.8,16.5,706.5,86.01,68.77
2017,4,30,9,30,898.0,107.0,7.8,17.0,757.0,117.86,71.08
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,175.3,99.78
2017,4,30,10,0,936.0,105.0,7.9,19.0,850.0,234.8,143.22
2017,4,30,10,15,945.5,106.5,7.8,19.5,887.5,295.54,194.66
2017,4,30,10,30,955.0,108.0,7.7,20.0,925.0,356.86,248.98
2017,4,30,10,45,962.0,109.0,7.65,20.5,955.0,417.32,303.0
2017,4,30,11,0,969.0,110.0,7.6,21.0,985.0,477.61,356.03
2017,4,30,11,15,973.5,110.5,7.5,21.5,1006.5,535.99,406.25
2017,4,30,11,30,978.0,111.0,7.4,22.0,1028.0,593.46,454.25
2017,4,30,11,45,973.0,116.5,7.3,22.5,1038.5,648.04,498.52
2017,4,30,12,0,968.0,122.0,7.2,23.0,1049.0,700.52,539.78
2017,4,30,12,15,968.5,122.0,7.1,23.0,1053.0,750.35,579.1
2017,4,30,12,30,969.0,122.0,7.0,23.0,1057.0,798.17,616.05
2017,4,30,12,45,967.5,122.0,6.95,23.5,1051.5,842.26,647.32
2017,4,30,13,0,966.0,122.0,6.9,24.0,1046.0,883.74,675.52
2017,4,30,13,15,963.0,121.5,6.8,24.0,1032.0,920.66,701.43
2017,4,30,13,30,960.0,121.0,6.7,24.0,1018.0,954.39,725.0
2017,4,30,13,45,953.5,120.5,6.6,24.0,995.5,981.59,743.96
2017,4,30,14,0,947.0,120.0,6.5,24.0,973.0,1005.09,760.39
2017,4,30,14,15,940.0,119.0,6.35,24.0,942.5,1023.87,773.31
2017,4,30,14,30,933.0,118.0,6.2,24.0,912.0,1038.8,783.67
2017,4,30,14,45,921.5,117.0,6.1,24.5,873.5,1045.45,787.2
2017,4,30,15,0,910.0,116.0,6.0,25.0,835.0,1048.16,788.22
2017,4,30,15,15,897.5,113.5,5.8,25.0,790.5,1044.36,785.86
2017,4,30,15,30,885.0,111.0,5.6,25.0,746.0,1036.74,781.08
2017,4,30,15,45,868.5,108.0,5.45,25.0,696.0,1033.34,779.73
2017,4,30,16,0,852.0,105.0,5.3,25.0,646.0,1013.71,767.4
2017,4,30,16,15,830.5,101.5,5.05,24.5,592.0,984.99,749.76
2017,4,30,16,30,809.0,98.0,4.8,24.0,538.0,953.13,729.92
2017,4,30,16,45,778.0,93.5,4.55,24.0,480.0,907.84,699.09
2017,4,30,17,0,747.0,89.0,4.3,24.0,422.0,866.79,671.52
2017,4,30,17,15,705.5,83.5,3.65,23.0,363.5,806.89,630.64
2017,4,30,17,30,664.0,78.0,3.0,22.0,305.0,746.17,587.79
2017,4,30,17,45,598.5,70.5,2.4,21.0,247.0,661.19,525.31
2017,4,30,18,0,533.0,63.0,1.8,20.0,189.0,577.78,461.11
2017,4,30,18,15,435.5,52.0,1.65,19.5,136.5,466.28,373.35
2017,4,30,18,30,338.0,41.0,1.5,19.0,84.0,360.35,284.73
2017,4,30,18,45,169.0,20.5,1.35,18.5,42.0,192.17,118.84
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,12.0,15.0,11.1,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,23.01,12.32
2017,5,1,6,30,377.0,43.0,4.7,13.0,95.0,35.12,25.05
2017,5,1,6,45,470.5,53.0,4.9,14.0,148.5,42.42,32.03
2017,5,1,7,0,564.0,63.0,5.1,15.0,202.0,49.62,38.6
2017,5,1,7,15,622.0,70.0,5.2,16.0,260.0,54.06,42.46
2017,5,1,7,30,680.0,77.0,5.3,17.0,318.0,58.42,46.07
2017,5,1,7,45,719.5,82.5,5.4,18.0,376.0,61.38,48.33
2017,5,1,8,0,759.0,88.0,5.5,19.0,434.0,70.17,55.58
2017,5,1,8,15,787.0,92.0,5.65,20.0,491.0,71.93,56.64
2017,5,1,8,30,815.0,96.0,5.8,21.0,548.0,73.62,57.63
2017,5,1,8,45,835.5,99.5,5.95,22.0,601.0,74.73,58.13
2017,5,1,9,0,856.0,103.0,6.1,23.0,654.0,75.74,58.54
2017,5,1,9,15,871.0,105.5,6.05,23.5,703.0,86.64,67.36
2017,5,1,9,30,886.0,108.0,6.0,24.0,752.0,120.01,69.99
2017,5,1,9,45,897.0,110.5,6.0,25.0,795.0,177.87,99.4
2017,5,1,10,0,908.0,113.0,6.0,26.0,838.0,236.95,141.89
2017,5,1,10,15,916.5,115.0,5.9,26.5,874.0,296.13,190.51
2017,5,1,10,30,925.0,117.0,5.8,27.0,910.0,355.81,241.57
2017,5,1,10,45,930.5,118.5,5.75,27.5,938.5,414.37,292.01
2017,5,1,11,0,936.0,120.0,5.7,28.0,967.0,472.63,341.28
2017,5,1,11,15,940.0,121.0,5.65,28.5,987.5,529.34,388.08
2017,5,1,11,30,944.0,122.0,5.6,29.0,1008.0,585.16,432.73
2017,5,1,11,45,949.5,120.5,5.55,29.5,1021.5,638.98,474.53
2017,5,1,12,0,955.0,119.0,5.5,30.0,1035.0,691.62,514.16
2017,5,1,12,15,955.0,119.0,5.4,30.0,1038.5,740.33,550.75
2017,5,1,12,30,955.0,119.0,5.3,30.0,1042.0,787.02,585.01
2017,5,1,12,45,953.0,119.0,5.25,30.5,1036.5,829.97,613.74
2017,5,1,13,0,951.0,119.0,5.2,31.0,1031.0,870.3,639.6
2017,5,1,13,15,948.0,118.5,5.1,31.0,1017.5,906.51,663.49
2017,5,1,13,30,945.0,118.0,5.0,31.0,1004.0,939.56,685.13
2017,5,1,13,45,939.5,117.5,4.95,31.0,981.5,967.04,703.35
2017,5,1,14,0,934.0,117.0,4.9,31.0,959.0,990.93,719.25
2017,5,1,14,15,927.5,115.5,4.8,31.0,929.0,1009.23,731.16
2017,5,1,14,30,921.0,114.0,4.7,31.0,899.0,1023.72,740.68
2017,5,1,14,45,909.5,113.5,4.65,31.5,861.0,1030.53,744.43
2017,5,1,15,0,898.0,113.0,4.6,32.0,823.0,1033.48,745.89
2017,5,1,15,15,886.0,110.5,4.5,31.5,779.5,1029.94,746.09
2017,5,1,15,30,874.0,108.0,4.4,31.0,736.0,1022.64,744.04
2017,5,1,15,45,854.5,106.5,4.3,31.0,686.0,1017.74,742.25
2017,5,1,16,0,835.0,105.0,4.2,31.0,636.0,996.88,730.11
2017,5,1,16,15,813.5,101.0,4.0,30.5,582.5,967.64,713.46
2017,5,1,16,30,792.0,97.0,3.8,30.0,529.0,935.33,694.7
2017,5,1,16,45,759.5,93.5,3.6,29.5,472.0,890.02,666.92
2017,5,1,17,0,727.0,90.0,3.4,29.0,415.0,849.17,641.78
2017,5,1,17,15,685.5,84.0,3.05,28.0,357.5,789.01,602.85
2017,5,1,17,30,644.0,78.0,2.7,27.0,300.0,728.1,562.11
2017,5,1,17,45,581.0,70.5,2.35,26.0,243.0,645.9,504.04
2017,5,1,18,0,518.0,63.0,2.0,25.0,186.0,565.2,444.25
2017,5,1,18,15,423.5,52.0,2.05,24.0,134.5,456.68,361.37
2017,5,1,18,30,329.0,41.0,2.1,23.0,83.0,353.62,277.06
2017,5,1,18,45,187.0,25.0,2.2,22.0,46.5,209.54,133.34
2017,5,1,19,0,45.0,9.0,2.3,21.0,10.0,38.88,0.0
2017,5,1,19,15,22.5,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,11.1,0.0
2017,5,2,6,15,211.0,29.0,2.65,15.5,55.0,22.52,12.1
2017,5,2,6,30,349.0,45.0,2.8,16.0,94.0,36.67,26.13
2017,5,2,6,45,436.0,56.0,2.95,17.0,145.5,44.67,33.63
2017,5,2,7,0,523.0,67.0,3.1,18.0,197.0,52.49,40.65
2017,5,2,7,15,581.0,74.5,3.3,19.0,253.5,57.11,44.61
2017,5,2,7,30,639.0,82.0,3.5,20.0,310.0,61.64,48.3
2017,5,2,7,45,678.0,88.0,3.75,21.0,367.0,64.74,50.62
2017,5,2,8,0,717.0,94.0,4.0,22.0,424.0,67.72,52.78
2017,5,2,8,15,745.5,99.0,4.05,22.5,479.0,69.75,54.18
2017,5,2,8,30,774.0,104.0,4.1,23.0,534.0,78.51,61.27
2017,5,2,8,45,793.0,108.5,4.2,24.0,586.0,79.99,62.03
2017,5,2,9,0,812.0,113.0,4.3,25.0,638.0,81.33,62.68
2017,5,2,9,15,828.0,116.0,4.35,25.5,686.0,81.49,62.49
2017,5,2,9,30,844.0,119.0,4.4,26.0,734.0,115.84,66.07
2017,5,2,9,45,853.0,123.5,4.5,27.0,775.0,173.03,96.11
2017,5,2,10,0,862.0,128.0,4.6,28.0,816.0,239.79,144.49
2017,5,2,10,15,871.0,130.0,4.6,28.5,852.0,296.49,190.45
2017,5,2,10,30,880.0,132.0,4.6,29.0,888.0,353.75,238.7
2017,5,2,10,45,883.0,135.5,4.65,29.5,915.0,410.2,286.56
2017,5,2,11,0,886.0,139.0,4.7,30.0,942.0,466.15,333.15
2017,5,2,11,15,890.0,140.5,4.7,30.5,962.5,520.6,377.28
2017,5,2,11,30,894.0,142.0,4.7,31.0,983.0,574.26,419.46
2017,5,2,11,45,899.0,141.0,4.75,31.5,996.0,625.84,459.01
2017,5,2,12,0,904.0,140.0,4.8,32.0,1009.0,676.34,496.64
2017,5,2,12,15,904.5,140.0,4.8,32.0,1012.5,723.31,531.67
2017,5,2,12,30,905.0,140.0,4.8,32.0,1016.0,768.48,564.7
2017,5,2,12,45,901.5,141.0,4.85,32.5,1010.0,809.41,592.78
2017,5,2,13,0,898.0,142.0,4.9,33.0,1004.0,847.84,617.65
2017,5,2,13,15,894.5,141.5,4.95,33.0,990.5,882.28,641.05
2017,5,2,13,30,891.0,141.0,5.0,33.0,977.0,913.71,662.46
2017,5,2,13,45,883.5,141.0,5.05,33.0,954.5,938.8,679.74
2017,5,2,14,0,876.0,141.0,5.1,33.0,932.0,960.39,694.85
2017,5,2,14,15,703.5,232.0,5.1,33.0,854.5,932.96,677.41
2017,5,2,14,30,531.0,323.0,5.1,33.0,777.0,871.25,632.95
2017,5,2,14,45,495.5,315.0,5.1,33.0,724.0,844.4,615.96
2017,5,2,15,0,460.0,307.0,5.1,33.0,671.0,813.94,596.23
2017,5,2,15,15,632.0,219.5,5.05,32.5,691.0,913.19,670.86
2017,5,2,15,30,804.0,132.0,5.0,32.0,711.0,992.16,725.7
2017,5,2,15,45,786.5,128.0,5.0,32.0,663.0,974.12,715.09
2017,5,2,16,0,769.0,124.0,5.0,32.0,615.0,952.65,702.89
2017,5,2,16,15,745.5,119.5,4.95,31.5,562.5,928.56,690.07
2017,5,2,16,30,722.0,115.0,4.9,31.0,510.0,894.87,670.62
2017,5,2,16,45,692.0,109.0,4.85,31.0,455.5,850.4,642.13
2017,5,2,17,0,662.0,103.0,4.8,31.0,401.0,803.95,611.86
2017,5,2,17,15,619.0,96.0,4.5,30.0,345.0,742.41,571.4
2017,5,2,17,30,576.0,89.0,4.2,29.0,289.0,680.21,529.45
2017,5,2,17,45,515.5,79.5,3.9,28.5,234.0,599.31,470.77
2017,5,2,18,0,455.0,70.0,3.6,28.0,179.0,519.76,410.54
2017,5,2,18,15,364.0,57.5,3.45,27.0,129.5,410.82,325.59
2017,5,2,18,30,273.0,45.0,3.3,26.0,80.0,314.46,245.34
2017,5,2,18,45,152.5,27.0,3.15,25.0,45.0,189.11,122.27
2017,5,2,19,0,32.0,9.0,3.0,24.0,10.0,29.88,0.0
2017,5,2,19,15,16.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,7.68,0.0
2017,5,3,6,15,60.0,33.5,3.1,21.5,42.0,26.32,14.93
2017,5,3,6,30,120.0,58.0,3.2,22.0,75.0,43.72,31.43
2017,5,3,6,45,194.0,79.5,3.3,22.5,122.0,59.19,45.29
2017,5,3,7,0,268.0,101.0,3.4,23.0,169.0,74.32,58.55
2017,5,3,7,15,134.0,52.5,3.5,23.5,86.5,40.39,29.35
2017,5,3,7,30,0.0,4.0,3.6,24.0,4.0,3.29,0.0
2017,5,3,7,45,0.0,5.0,3.75,24.5,5.0,4.12,0.0
2017,5,3,8,0,0.0,6.0,3.9,25.0,6.0,4.95,0.0
2017,5,3,8,15,26.5,118.5,3.9,25.5,133.5,92.88,72.97
2017,5,3,8,30,53.0,231.0,3.9,26.0,261.0,163.32,130.67
2017,5,3,8,45,131.5,264.0,3.95,26.5,347.0,174.11,138.64
2017,5,3,9,0,210.0,297.0,4.0,27.0,433.0,192.25,152.55
2017,5,3,9,15,254.0,313.5,3.95,27.5,490.5,187.57,148.0
2017,5,3,9,30,298.0,330.0,3.9,28.0,548.0,212.69,152.61
2017,5,3,9,45,477.0,276.0,3.85,28.5,648.0,217.5,143.93
2017,5,3,10,0,656.0,222.0,3.8,29.0,748.0,248.2,158.37
2017,5,3,10,15,481.0,315.0,3.7,29.0,710.0,311.5,214.67
2017,5,3,10,30,306.0,408.0,3.6,29.0,672.0,361.37,259.22
2017,5,3,10,45,191.5,422.0,3.55,29.5,589.5,367.2,267.21
2017,5,3,11,0,77.0,436.0,3.5,30.0,507.0,357.42,262.03
2017,5,3,11,15,65.0,434.0,3.45,30.5,494.5,361.33,264.7
2017,5,3,11,30,53.0,432.0,3.4,31.0,482.0,363.52,265.89
2017,5,3,11,45,48.0,429.0,3.4,31.5,474.5,367.43,268.26
2017,5,3,12,0,43.0,426.0,3.4,32.0,467.0,370.55,270.0
2017,5,3,12,15,382.5,333.0,3.4,32.0,704.0,534.66,391.89
2017,5,3,12,30,722.0,240.0,3.4,32.0,941.0,729.14,530.75
2017,5,3,12,45,719.5,241.0,3.4,32.0,936.0,768.02,557.13
2017,5,3,13,0,717.0,242.0,3.4,32.0,931.0,804.79,582.62
2017,5,3,13,15,532.0,342.0,3.55,32.0,849.5,772.76,558.46
2017,5,3,13,30,347.0,442.0,3.7,32.0,768.0,719.8,519.75
2017,5,3,13,45,524.5,336.5,3.85,32.0,816.5,815.16,590.27
2017,5,3,14,0,702.0,231.0,4.0,32.0,865.0,907.02,657.05
2017,5,3,14,15,693.0,228.0,4.35,32.0,837.5,919.54,667.29
2017,5,3,14,30,684.0,225.0,4.7,32.0,810.0,928.59,675.75
2017,5,3,14,45,674.0,219.5,5.05,32.0,775.5,930.68,680.58
2017,5,3,15,0,664.0,214.0,5.4,32.0,741.0,929.29,683.11
2017,5,3,15,15,449.0,276.0,5.7,31.5,624.0,781.25,581.55
2017,5,3,15,30,234.0,338.0,6.0,31.0,507.0,597.31,449.53
2017,5,3,15,45,415.0,263.5,6.35,30.5,538.5,746.89,565.86
2017,5,3,16,0,596.0,189.0,6.7,30.0,570.0,858.84,653.79
2017,5,3,16,15,373.0,216.0,6.8,29.5,448.0,634.22,490.6
