Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,30,150.0,243.0,6.9,29.0,326.0,426.02,331.31
2017,5,3,16,45,283.5,198.5,7.0,28.5,334.0,527.24,415.17
2017,5,3,17,0,417.0,154.0,7.1,28.0,342.0,621.85,492.83
2017,5,3,17,15,415.5,138.0,6.9,27.0,304.0,595.14,475.68
2017,5,3,17,30,414.0,122.0,6.7,26.0,266.0,566.64,456.76
2017,5,3,17,45,381.5,103.0,6.55,25.5,217.0,505.12,409.74
2017,5,3,18,0,349.0,84.0,6.4,25.0,168.0,443.92,361.03
2017,5,3,18,15,269.0,67.0,6.05,24.0,121.5,347.69,281.59
2017,5,3,18,30,189.0,50.0,5.7,23.0,75.0,240.44,190.88
2017,5,3,18,45,107.5,29.5,5.35,22.5,42.5,145.09,96.51
2017,5,3,19,0,26.0,9.0,5.0,22.0,10.0,25.73,0.0
2017,5,3,19,15,13.0,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.4,13.0,19.0,12.8,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.0,23.68,13.65
2017,5,4,6,30,364.0,46.0,5.0,14.0,99.0,37.41,27.07
2017,5,4,6,45,451.0,56.5,5.35,14.5,151.5,44.99,34.29
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,52.42,41.1
2017,5,4,7,15,595.5,75.0,5.7,15.5,261.5,57.46,45.56
2017,5,4,7,30,653.0,83.0,5.7,16.0,319.0,62.37,49.73
2017,5,4,7,45,691.0,89.0,5.7,16.5,376.5,65.45,52.18
2017,5,4,8,0,729.0,95.0,5.7,17.0,434.0,68.41,54.46
2017,5,4,8,15,758.0,100.0,5.65,17.5,490.0,77.12,61.69
2017,5,4,8,30,787.0,105.0,5.6,18.0,546.0,79.25,63.16
2017,5,4,8,45,805.0,110.0,5.55,19.0,598.5,81.04,64.21
2017,5,4,9,0,823.0,115.0,5.5,20.0,651.0,82.65,65.1
2017,5,4,9,15,839.0,118.0,5.45,20.0,699.0,82.77,65.0
2017,5,4,9,30,855.0,121.0,5.4,20.0,747.0,121.73,70.49
2017,5,4,9,45,865.0,124.5,5.35,20.5,789.0,178.96,102.5
2017,5,4,10,0,875.0,128.0,5.3,21.0,831.0,245.82,153.07
2017,5,4,10,15,884.5,130.0,5.25,21.5,867.0,303.26,201.25
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,361.31,251.7
2017,5,4,10,45,647.5,263.5,5.2,22.5,831.5,405.34,296.38
2017,5,4,11,0,401.0,395.0,5.2,23.0,760.0,445.75,333.32
2017,5,4,11,15,660.0,265.0,5.2,23.0,881.0,498.43,374.35
2017,5,4,11,30,919.0,135.0,5.2,23.0,1002.0,585.29,442.76
2017,5,4,11,45,924.0,134.0,5.25,23.5,1015.0,637.86,484.46
2017,5,4,12,0,929.0,133.0,5.3,24.0,1028.0,689.29,524.25
2017,5,4,12,15,929.5,133.0,5.35,24.0,1031.5,737.13,561.49
2017,5,4,12,30,930.0,133.0,5.4,24.0,1035.0,783.12,596.66
2017,5,4,12,45,931.0,131.5,5.5,24.5,1030.5,826.25,627.33
2017,5,4,13,0,932.0,130.0,5.6,25.0,1026.0,867.02,655.14
2017,5,4,13,15,929.0,129.0,5.6,25.0,1012.5,902.24,679.77
2017,5,4,13,30,926.0,128.0,5.6,25.0,999.0,934.34,702.23
2017,5,4,13,45,922.5,126.0,5.7,25.5,977.5,961.78,720.68
2017,5,4,14,0,919.0,124.0,5.8,26.0,956.0,985.71,736.79
2017,5,4,14,15,912.5,122.5,5.85,26.0,926.0,1003.69,750.13
2017,5,4,14,30,906.0,121.0,5.9,26.0,896.0,1017.93,761.11
2017,5,4,14,45,889.5,122.5,5.95,26.0,857.5,1021.63,765.11
2017,5,4,15,0,873.0,124.0,6.0,26.0,819.0,1021.51,766.74
2017,5,4,15,15,860.5,121.5,5.95,25.5,776.0,1030.5,775.72
2017,5,4,15,30,848.0,119.0,5.9,25.0,733.0,1022.75,773.38
2017,5,4,15,45,833.5,115.0,5.9,25.0,684.5,1007.55,764.93
2017,5,4,16,0,819.0,111.0,5.9,25.0,636.0,988.82,754.17
2017,5,4,16,15,797.5,107.0,5.8,24.5,583.0,959.66,737.06
2017,5,4,16,30,776.0,103.0,5.7,24.0,530.0,927.47,717.75
2017,5,4,16,45,748.5,98.0,5.6,24.0,474.5,891.81,694.36
2017,5,4,17,0,721.0,93.0,5.5,24.0,419.0,848.03,664.83
2017,5,4,17,15,680.5,87.0,5.2,23.5,361.5,788.88,623.74
2017,5,4,17,30,640.0,81.0,4.9,23.0,304.0,728.93,580.99
2017,5,4,17,45,581.0,73.0,4.65,22.5,248.0,649.62,522.21
2017,5,4,18,0,522.0,65.0,4.4,22.0,192.0,571.57,461.85
2017,5,4,18,15,430.0,54.0,3.95,21.0,140.5,464.78,376.48
2017,5,4,18,30,338.0,43.0,3.5,20.0,89.0,363.16,290.86
2017,5,4,18,45,199.0,27.0,3.05,19.0,51.0,224.86,156.91
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,51.07,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.0,8.0,1.6,12.0,10.0,6.83,0.0
2017,5,5,6,0,84.0,16.0,1.7,13.0,20.0,12.45,0.0
2017,5,5,6,15,219.5,32.5,2.05,13.5,61.0,25.16,15.09
2017,5,5,6,30,355.0,49.0,2.4,14.0,102.0,39.92,29.35
2017,5,5,6,45,443.5,60.0,2.75,15.0,155.0,47.81,36.76
2017,5,5,7,0,532.0,71.0,3.1,16.0,208.0,55.54,43.72
2017,5,5,7,15,590.0,79.0,3.1,17.0,265.5,60.45,47.92
2017,5,5,7,30,648.0,87.0,3.1,18.0,323.0,65.23,51.82
2017,5,5,7,45,687.0,93.5,3.15,19.5,380.5,68.55,54.21
2017,5,5,8,0,726.0,100.0,3.2,21.0,438.0,71.73,56.4
2017,5,5,8,15,755.0,105.0,3.3,21.5,494.5,73.61,57.66
2017,5,5,8,30,784.0,110.0,3.4,22.0,551.0,82.67,65.0
2017,5,5,8,45,804.0,114.5,3.5,22.5,604.0,84.01,65.76
2017,5,5,9,0,824.0,119.0,3.6,23.0,657.0,85.2,66.4
2017,5,5,9,15,840.5,122.5,3.6,23.0,705.5,85.54,66.48
2017,5,5,9,30,857.0,126.0,3.6,23.0,754.0,126.9,72.83
2017,5,5,9,45,868.0,129.0,3.6,23.5,796.5,184.03,104.69
2017,5,5,10,0,879.0,132.0,3.6,24.0,839.0,250.67,154.37
2017,5,5,10,15,888.5,134.0,3.6,24.5,875.5,308.33,201.88
2017,5,5,10,30,898.0,136.0,3.6,25.0,912.0,366.59,251.46
2017,5,5,10,45,903.5,138.0,3.6,25.5,940.5,423.82,300.22
2017,5,5,11,0,909.0,140.0,3.6,26.0,969.0,480.77,347.76
2017,5,5,11,15,913.5,141.5,3.55,26.0,989.5,536.47,393.68
2017,5,5,11,30,918.0,143.0,3.5,26.0,1010.0,591.41,437.7
2017,5,5,11,45,922.5,142.5,3.45,26.5,1023.0,644.05,477.87
2017,5,5,12,0,927.0,142.0,3.4,27.0,1036.0,695.54,515.9
2017,5,5,12,15,927.5,142.0,3.35,27.0,1039.5,743.39,551.3
2017,5,5,12,30,928.0,142.0,3.3,27.0,1043.0,789.43,584.57
2017,5,5,12,45,927.0,141.5,3.3,27.5,1038.0,831.91,613.11
2017,5,5,13,0,926.0,141.0,3.3,28.0,1033.0,871.98,638.58
2017,5,5,13,15,923.0,140.5,3.25,28.0,1019.5,907.67,661.94
2017,5,5,13,30,920.0,140.0,3.2,28.0,1006.0,940.29,683.19
2017,5,5,13,45,915.0,138.5,3.15,28.5,984.0,966.97,699.13
2017,5,5,14,0,910.0,137.0,3.1,29.0,962.0,990.11,712.77
2017,5,5,14,15,903.0,135.5,3.05,29.0,932.0,1007.74,724.34
2017,5,5,14,30,896.0,134.0,3.0,29.0,902.0,1021.63,733.67
2017,5,5,14,45,883.5,133.0,3.0,29.0,864.0,1026.84,738.06
2017,5,5,15,0,871.0,132.0,3.0,29.0,826.0,1041.75,748.88
2017,5,5,15,15,858.5,129.0,2.95,28.5,782.5,1037.31,748.51
2017,5,5,15,30,846.0,126.0,2.9,28.0,739.0,1029.06,746.04
2017,5,5,15,45,832.5,121.0,2.85,28.0,690.5,1013.8,737.75
2017,5,5,16,0,819.0,116.0,2.8,28.0,642.0,994.96,727.31
2017,5,5,16,15,796.5,112.0,2.7,27.5,588.5,964.81,710.54
2017,5,5,16,30,774.0,108.0,2.6,27.0,535.0,931.6,691.72
2017,5,5,16,45,750.5,101.0,2.55,27.0,480.0,897.94,671.49
2017,5,5,17,0,727.0,94.0,2.5,27.0,425.0,855.3,644.85
2017,5,5,17,15,685.5,88.0,2.15,26.0,366.5,795.07,605.64
2017,5,5,17,30,644.0,82.0,1.8,25.0,308.0,734.06,564.63
2017,5,5,17,45,591.5,73.0,1.45,24.0,252.0,659.07,511.79
2017,5,5,18,0,539.0,64.0,1.1,23.0,196.0,585.01,457.04
2017,5,5,18,15,446.0,53.5,1.1,22.0,143.5,477.46,376.55
2017,5,5,18,30,353.0,43.0,1.1,21.0,91.0,375.1,294.64
2017,5,5,18,45,213.0,27.5,1.15,20.0,52.5,237.0,166.37
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,60.99,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.75,12.5,10.5,6.83,0.0
2017,5,6,6,0,108.0,16.0,1.9,13.0,21.0,12.47,0.0
2017,5,6,6,15,237.5,31.5,2.1,14.0,61.5,24.45,14.63
2017,5,6,6,30,367.0,47.0,2.3,15.0,102.0,38.1,27.68
2017,5,6,6,45,451.0,57.5,2.55,16.0,154.5,45.65,34.73
2017,5,6,7,0,535.0,68.0,2.8,17.0,207.0,53.03,41.34
2017,5,6,7,15,590.5,75.5,2.85,18.0,263.0,57.64,45.26
2017,5,6,7,30,646.0,83.0,2.9,19.0,319.0,62.14,48.91
2017,5,6,7,45,685.5,88.5,3.0,20.0,376.0,64.87,50.91
2017,5,6,8,0,725.0,94.0,3.1,21.0,433.0,67.52,52.78
2017,5,6,8,15,753.0,98.5,3.15,22.0,488.5,75.78,59.38
2017,5,6,8,30,781.0,103.0,3.2,23.0,544.0,77.57,60.42
2017,5,6,8,45,802.0,106.5,3.3,24.0,596.5,78.44,60.68
2017,5,6,9,0,823.0,110.0,3.4,25.0,649.0,79.22,60.87
2017,5,6,9,15,838.5,113.0,3.25,25.5,696.5,79.46,60.75
2017,5,6,9,30,854.0,116.0,3.1,26.0,744.0,122.32,67.69
2017,5,6,9,45,866.0,118.5,3.0,26.5,786.5,188.5,106.72
2017,5,6,10,0,878.0,121.0,2.9,27.0,829.0,245.67,148.63
2017,5,6,10,15,886.5,123.0,2.75,27.5,864.5,302.81,195.14
2017,5,6,10,30,895.0,125.0,2.6,28.0,900.0,360.43,243.36
2017,5,6,10,45,901.5,126.5,2.5,28.5,928.0,417.29,290.79
2017,5,6,11,0,908.0,128.0,2.4,29.0,956.0,473.99,336.9
2017,5,6,11,15,912.0,129.0,2.25,29.0,976.5,528.81,380.76
2017,5,6,11,30,916.0,130.0,2.1,29.0,997.0,582.78,422.47
2017,5,6,11,45,926.5,125.5,2.0,29.5,1011.5,635.64,461.25
2017,5,6,12,0,937.0,121.0,1.9,30.0,1026.0,687.75,498.06
2017,5,6,12,15,937.5,121.0,1.8,30.0,1029.5,735.54,531.59
2017,5,6,12,30,938.0,121.0,1.7,30.0,1033.0,781.45,562.81
2017,5,6,12,45,936.5,121.0,1.65,30.5,1028.0,823.74,588.86
2017,5,6,13,0,935.0,121.0,1.6,31.0,1023.0,863.54,612.35
2017,5,6,13,15,932.0,120.5,1.6,31.0,1009.5,898.9,634.56
2017,5,6,13,30,929.0,120.0,1.6,31.0,996.0,931.17,654.78
2017,5,6,13,45,924.5,119.0,1.6,31.5,974.5,958.35,670.49
2017,5,6,14,0,920.0,118.0,1.6,32.0,953.0,982.04,684.06
2017,5,6,14,15,914.0,116.5,1.65,32.0,923.5,1000.23,696.42
2017,5,6,14,30,908.0,115.0,1.7,32.0,894.0,1014.71,706.71
2017,5,6,14,45,891.0,117.5,1.75,32.0,855.5,1018.75,710.83
2017,5,6,15,0,874.0,120.0,1.8,32.0,817.0,1019.0,712.91
2017,5,6,15,15,862.0,117.5,1.85,31.5,774.5,1015.25,714.17
2017,5,6,15,30,850.0,115.0,1.9,31.0,732.0,1020.71,721.36
2017,5,6,15,45,834.5,111.5,2.0,31.0,684.0,1004.97,714.58
2017,5,6,16,0,819.0,108.0,2.1,31.0,636.0,985.72,705.81
2017,5,6,16,15,798.0,104.5,2.15,30.5,583.5,957.62,692.21
2017,5,6,16,30,777.0,101.0,2.2,30.0,531.0,926.5,676.52
2017,5,6,16,45,749.0,96.0,2.25,30.0,475.5,883.92,651.64
2017,5,6,17,0,721.0,91.0,2.3,30.0,420.0,845.64,629.18
2017,5,6,17,15,681.5,85.5,2.05,29.0,363.0,788.09,592.96
2017,5,6,17,30,642.0,80.0,1.8,28.0,306.0,729.72,555.03
2017,5,6,17,45,586.0,72.0,1.55,27.0,250.5,653.03,502.36
2017,5,6,18,0,530.0,64.0,1.3,26.0,195.0,577.47,447.93
2017,5,6,18,15,441.5,53.5,1.3,25.0,143.5,473.93,370.88
2017,5,6,18,30,353.0,43.0,1.3,24.0,92.0,375.31,292.47
2017,5,6,18,45,218.0,28.0,1.35,23.0,53.5,242.29,170.94
2017,5,6,19,0,83.0,13.0,1.4,22.0,15.0,68.83,0.0
2017,5,6,19,15,41.5,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,7.68,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,14.03,0.0
2017,5,7,6,15,248.5,33.0,2.4,15.5,64.5,25.61,15.62
2017,5,7,6,30,377.0,48.0,2.4,16.0,106.0,38.93,28.31
2017,5,7,6,45,463.5,57.5,2.45,17.0,159.0,45.64,34.59
2017,5,7,7,0,550.0,67.0,2.5,18.0,212.0,52.26,40.5
2017,5,7,7,15,604.5,74.5,2.8,19.0,268.5,56.92,44.44
2017,5,7,7,30,659.0,82.0,3.1,20.0,325.0,61.46,48.12
2017,5,7,7,45,699.5,87.0,3.4,21.0,382.5,63.91,49.87
2017,5,7,8,0,740.0,92.0,3.7,22.0,440.0,66.3,51.51
2017,5,7,8,15,767.0,96.5,3.8,22.5,495.5,74.46,58.14
2017,5,7,8,30,794.0,101.0,3.9,23.0,551.0,76.31,59.35
2017,5,7,8,45,814.0,104.5,4.0,24.0,603.5,77.24,59.67
2017,5,7,9,0,834.0,108.0,4.1,25.0,656.0,78.06,59.91
2017,5,7,9,15,849.0,111.0,4.1,25.5,703.5,78.36,59.85
2017,5,7,9,30,864.0,114.0,4.1,26.0,751.0,133.95,75.95
2017,5,7,9,45,874.5,117.0,4.1,27.0,793.0,190.42,107.62
2017,5,7,10,0,885.0,120.0,4.1,28.0,835.0,248.03,149.97
2017,5,7,10,15,893.5,121.5,4.05,28.0,870.0,305.18,197.16
2017,5,7,10,30,902.0,123.0,4.0,28.0,905.0,362.8,246.34
2017,5,7,10,45,907.5,125.0,4.0,28.5,933.0,419.92,294.65
2017,5,7,11,0,913.0,127.0,4.0,29.0,961.0,476.76,341.72
2017,5,7,11,15,916.5,128.0,4.0,29.0,981.0,531.51,386.71
2017,5,7,11,30,920.0,129.0,4.0,29.0,1001.0,585.36,429.8
2017,5,7,11,45,911.0,137.0,4.05,29.5,1009.0,635.77,468.33
2017,5,7,12,0,902.0,145.0,4.1,30.0,1017.0,683.9,504.01
2017,5,7,12,15,902.0,145.0,4.1,30.0,1020.0,730.12,538.39
2017,5,7,12,30,902.0,145.0,4.1,30.0,1023.0,774.56,570.79
2017,5,7,12,45,899.0,145.5,4.1,30.5,1017.5,815.14,598.22
2017,5,7,13,0,896.0,146.0,4.1,31.0,1012.0,853.27,622.55
2017,5,7,13,15,892.5,145.5,4.1,31.0,998.0,887.48,645.38
2017,5,7,13,30,889.0,145.0,4.1,31.0,984.0,918.68,666.21
2017,5,7,13,45,883.5,144.0,4.2,31.0,962.0,944.46,684.0
2017,5,7,14,0,878.0,143.0,4.3,31.0,940.0,966.81,699.69
2017,5,7,14,15,870.5,141.0,4.3,31.0,910.5,982.81,710.83
2017,5,7,14,30,863.0,139.0,4.3,31.0,881.0,995.14,719.75
2017,5,7,14,45,850.0,138.5,4.3,31.0,843.5,1013.55,732.82
2017,5,7,15,0,837.0,138.0,4.3,31.0,806.0,1014.84,734.86
2017,5,7,15,15,684.5,191.5,4.3,30.5,719.5,938.38,687.42
2017,5,7,15,30,532.0,245.0,4.3,30.0,633.0,840.63,622.89
2017,5,7,15,45,544.5,221.0,4.35,30.0,595.0,832.22,620.46
2017,5,7,16,0,557.0,197.0,4.4,30.0,557.0,820.4,615.25
2017,5,7,16,15,641.5,157.0,4.4,29.5,538.5,869.52,652.58
2017,5,7,16,30,726.0,117.0,4.4,29.0,520.0,902.27,678.32
2017,5,7,16,45,597.5,131.0,4.4,29.0,440.0,785.23,598.89
2017,5,7,17,0,469.0,145.0,4.4,29.0,360.0,660.79,512.16
2017,5,7,17,15,525.0,118.5,4.1,28.0,329.0,673.06,524.84
2017,5,7,17,30,581.0,92.0,3.8,27.0,298.0,689.21,539.22
2017,5,7,17,45,522.5,82.5,3.55,26.5,243.5,609.85,481.4
2017,5,7,18,0,464.0,73.0,3.3,26.0,189.0,531.69,422.49
2017,5,7,18,15,379.5,60.5,3.15,25.0,139.0,427.43,341.33
2017,5,7,18,30,295.0,48.0,3.0,24.0,89.0,335.01,264.78
2017,5,7,18,45,147.5,31.5,2.85,23.5,52.0,196.83,140.34
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,7.68,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,14.67,0.0
2017,5,8,6,15,98.5,40.0,3.15,18.5,55.5,30.73,19.71
2017,5,8,6,30,197.0,62.0,3.3,19.0,93.0,46.96,34.86
2017,5,8,6,45,271.0,80.0,3.5,19.5,141.0,60.17,46.84
2017,5,8,7,0,345.0,98.0,3.7,20.0,189.0,71.51,56.89
2017,5,8,7,15,439.0,97.0,3.9,20.5,241.5,70.52,55.96
2017,5,8,7,30,533.0,96.0,4.1,21.0,294.0,70.53,55.75
2017,5,8,7,45,396.0,143.5,4.3,21.5,304.0,98.24,79.21
2017,5,8,8,0,259.0,191.0,4.5,22.0,314.0,129.1,104.91
2017,5,8,8,15,242.5,219.5,4.55,22.5,345.5,144.22,116.96
2017,5,8,8,30,226.0,248.0,4.6,23.0,377.0,167.07,135.28
2017,5,8,8,45,234.0,272.5,4.7,23.5,417.0,180.32,145.45
2017,5,8,9,0,242.0,297.0,4.8,24.0,457.0,192.95,155.04
2017,5,8,9,15,164.0,318.5,4.8,24.0,430.5,201.77,161.75
2017,5,8,9,30,86.0,340.0,4.8,24.0,404.0,235.61,177.94
2017,5,8,9,45,64.5,342.5,4.85,24.5,392.0,246.09,185.03
2017,5,8,10,0,43.0,345.0,4.9,25.0,380.0,253.28,190.67
2017,5,8,10,15,32.0,329.5,4.9,25.5,356.5,248.78,187.17
2017,5,8,10,30,21.0,314.0,4.9,26.0,333.0,253.02,190.34
2017,5,8,10,45,76.5,387.5,4.95,26.5,458.0,316.08,236.21
2017,5,8,11,0,132.0,461.0,5.0,27.0,583.0,388.09,288.66
2017,5,8,11,15,125.5,470.5,5.0,27.0,588.5,407.46,303.4
2017,5,8,11,30,119.0,480.0,5.0,27.0,594.0,426.4,317.74
2017,5,8,11,45,111.0,484.0,5.05,27.5,591.0,445.39,331.32
2017,5,8,12,0,103.0,488.0,5.1,28.0,588.0,456.43,338.94
2017,5,8,12,15,145.5,495.5,5.1,28.0,637.5,502.87,373.42
2017,5,8,12,30,188.0,503.0,5.1,28.0,687.0,556.47,412.79
2017,5,8,12,45,236.0,491.5,5.1,28.0,721.0,602.31,446.76
2017,5,8,13,0,284.0,480.0,5.1,28.0,755.0,656.43,486.38
2017,5,8,13,15,270.0,476.5,5.05,28.0,735.0,664.12,491.76
2017,5,8,13,30,256.0,473.0,5.0,28.0,715.0,669.48,495.64
2017,5,8,13,45,282.5,454.5,5.0,28.5,716.0,695.3,514.16
2017,5,8,14,0,309.0,436.0,5.0,29.0,717.0,720.38,532.03
2017,5,8,14,15,202.5,426.5,4.95,29.0,608.5,609.45,452.49
2017,5,8,14,30,96.0,417.0,4.9,29.0,500.0,489.17,364.57
2017,5,8,14,45,154.0,402.5,4.9,29.0,529.0,559.6,418.14
2017,5,8,15,0,212.0,388.0,4.9,29.0,558.0,612.03,458.05
2017,5,8,15,15,214.5,365.5,4.85,28.5,529.5,599.42,451.0
2017,5,8,15,30,217.0,343.0,4.8,28.0,501.0,585.29,443.15
2017,5,8,15,45,130.0,304.0,4.8,28.0,397.0,459.42,350.26
2017,5,8,16,0,43.0,265.0,4.8,28.0,293.0,310.03,236.97
2017,5,8,16,15,126.5,254.0,4.7,27.5,326.5,409.12,316.63
2017,5,8,16,30,210.0,243.0,4.6,27.0,360.0,484.78,377.54
2017,5,8,16,45,263.5,209.5,4.55,27.0,340.5,521.0,407.32
2017,5,8,17,0,317.0,176.0,4.5,27.0,321.0,531.05,418.07
2017,5,8,17,15,269.0,164.0,4.3,26.5,276.0,469.9,372.53
2017,5,8,17,30,221.0,152.0,4.1,26.0,231.0,410.7,327.59
2017,5,8,17,45,186.5,128.5,3.9,25.5,187.5,331.25,266.35
2017,5,8,18,0,152.0,105.0,3.7,25.0,144.0,271.69,218.68
2017,5,8,18,15,110.5,80.0,3.5,24.5,104.5,204.69,163.31
2017,5,8,18,30,69.0,55.0,3.3,24.0,65.0,138.3,107.14
2017,5,8,18,45,34.5,31.5,3.1,23.5,36.5,79.17,53.93
2017,5,8,19,0,0.0,8.0,2.9,23.0,8.0,6.83,0.0
2017,5,8,19,15,0.0,4.0,2.95,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,11.5,6.0,3.15,18.5,6.5,5.12,0.0
2017,5,9,6,0,23.0,12.0,3.2,19.0,13.0,10.11,0.0
2017,5,9,6,15,76.0,36.5,3.3,19.0,47.5,28.84,18.23
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,46.01,34.08
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.0,63.53,49.77
2017,5,9,7,0,223.0,111.0,3.6,20.0,170.0,80.49,64.68
2017,5,9,7,15,111.5,88.5,3.75,20.5,118.0,68.34,54.06
2017,5,9,7,30,0.0,66.0,3.9,21.0,66.0,54.7,42.04
2017,5,9,7,45,0.0,94.0,4.05,21.5,94.0,76.84,60.87
2017,5,9,8,0,0.0,122.0,4.2,22.0,122.0,98.04,78.57
2017,5,9,8,15,0.0,92.0,4.25,22.5,92.0,76.19,59.57
2017,5,9,8,30,0.0,62.0,4.3,23.0,62.0,51.44,38.27
2017,5,9,8,45,0.0,60.0,4.4,24.0,60.0,49.81,36.59
2017,5,9,9,0,0.0,58.0,4.5,25.0,58.0,48.18,34.94
2017,5,9,9,15,0.0,52.0,4.5,25.5,52.0,43.22,30.6
2017,5,9,9,30,0.0,46.0,4.5,26.0,46.0,38.25,24.98
2017,5,9,9,45,0.0,48.5,4.55,26.5,48.5,40.37,26.54
2017,5,9,10,0,0.0,51.0,4.6,27.0,51.0,42.5,28.09
2017,5,9,10,15,0.0,74.5,4.6,27.0,74.5,62.21,43.57
2017,5,9,10,30,0.0,98.0,4.6,27.0,98.0,81.6,58.67
2017,5,9,10,45,6.5,175.0,4.65,27.5,181.0,145.62,107.9
2017,5,9,11,0,13.0,252.0,4.7,28.0,264.0,209.35,156.01
2017,5,9,11,15,14.0,256.5,4.75,28.0,270.0,215.18,160.3
2017,5,9,11,30,15.0,261.0,4.8,28.0,276.0,221.15,164.79
2017,5,9,11,45,11.5,220.5,4.85,28.0,231.5,188.54,140.12
2017,5,9,12,0,8.0,180.0,4.9,28.0,187.0,154.6,114.31
2017,5,9,12,15,22.5,298.5,5.0,28.0,320.0,262.81,196.43
2017,5,9,12,30,37.0,417.0,5.1,28.0,453.0,375.47,279.94
2017,5,9,12,45,35.0,410.0,5.2,28.5,444.5,375.42,279.27
2017,5,9,13,0,33.0,403.0,5.3,29.0,436.0,374.7,278.43
2017,5,9,13,15,16.5,261.5,5.35,28.5,278.0,235.17,175.39
2017,5,9,13,30,0.0,120.0,5.4,28.0,120.0,100.97,73.1
2017,5,9,13,45,8.5,212.5,5.5,28.0,220.5,188.23,140.61
2017,5,9,14,0,17.0,305.0,5.6,28.0,321.0,278.84,209.51
2017,5,9,14,15,8.5,200.0,5.6,28.0,208.0,178.76,133.55
2017,5,9,14,30,0.0,95.0,5.6,28.0,95.0,79.61,56.87
2017,5,9,14,45,10.5,192.5,5.7,28.0,201.5,175.41,131.73
2017,5,9,15,0,21.0,290.0,5.8,28.0,308.0,277.5,210.17
2017,5,9,15,15,12.0,231.0,5.8,28.0,241.0,214.35,162.04
2017,5,9,15,30,3.0,172.0,5.8,28.0,174.0,151.22,113.4
2017,5,9,15,45,1.5,108.5,5.85,28.0,109.5,92.59,67.83
2017,5,9,16,0,0.0,45.0,5.9,28.0,45.0,37.34,24.19
2017,5,9,16,15,7.5,119.5,5.85,27.5,123.5,109.01,81.78
2017,5,9,16,30,15.0,194.0,5.8,27.0,202.0,191.67,147.77
2017,5,9,16,45,9.5,171.5,5.8,27.0,176.5,165.69,127.51
2017,5,9,17,0,4.0,149.0,5.8,27.0,151.0,139.61,107.04
2017,5,9,17,15,2.0,128.5,5.65,26.5,129.5,118.97,91.02
2017,5,9,17,30,0.0,108.0,5.5,26.0,108.0,98.18,74.57
2017,5,9,17,45,87.0,109.0,5.35,25.5,131.0,212.71,170.83
2017,5,9,18,0,174.0,110.0,5.2,25.0,154.0,298.51,241.69
2017,5,9,18,15,127.5,82.0,5.0,24.5,110.0,221.69,177.87
2017,5,9,18,30,81.0,54.0,4.8,24.0,66.0,144.8,112.98
2017,5,9,18,45,40.5,30.0,4.6,24.0,36.0,79.07,54.52
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,3.5,20.0,3.5,2.99,0.0
2017,5,10,6,0,0.0,7.0,3.6,20.0,7.0,5.75,0.0
2017,5,10,6,15,0.0,23.5,3.7,20.5,23.5,19.4,10.4
2017,5,10,6,30,0.0,40.0,3.8,21.0,40.0,32.89,22.6
2017,5,10,6,45,0.0,61.0,3.95,21.5,61.0,49.25,37.08
2017,5,10,7,0,0.0,82.0,4.1,22.0,82.0,65.39,51.17
2017,5,10,7,15,2.0,104.0,4.35,22.5,105.0,82.07,65.43
2017,5,10,7,30,4.0,126.0,4.6,23.0,128.0,98.59,79.27
2017,5,10,7,45,9.0,147.5,4.9,23.5,152.0,114.65,92.47
2017,5,10,8,0,14.0,169.0,5.2,24.0,176.0,130.57,105.32
2017,5,10,8,15,17.0,190.0,5.35,24.5,199.5,145.98,117.56
2017,5,10,8,30,20.0,211.0,5.5,25.0,223.0,161.22,129.5
2017,5,10,8,45,21.5,230.5,5.65,25.5,244.5,175.31,140.36
2017,5,10,9,0,23.0,250.0,5.8,26.0,266.0,189.21,150.97
2017,5,10,9,15,25.5,268.0,5.8,26.5,286.5,202.01,160.57
2017,5,10,9,30,28.0,286.0,5.8,27.0,307.0,202.98,152.75
2017,5,10,9,45,29.0,302.0,5.85,27.5,324.5,218.84,163.9
2017,5,10,10,0,30.0,318.0,5.9,28.0,342.0,235.06,175.54
2017,5,10,10,15,31.0,331.5,5.85,28.0,358.0,250.11,186.74
2017,5,10,10,30,32.0,345.0,5.8,28.0,374.0,265.5,198.25
2017,5,10,10,45,19.5,259.0,5.8,28.5,277.0,207.44,154.31
2017,5,10,11,0,7.0,173.0,5.8,29.0,180.0,145.07,106.76
2017,5,10,11,15,7.5,176.5,5.75,29.0,184.0,148.92,109.7
2017,5,10,11,30,8.0,180.0,5.7,29.0,188.0,152.85,112.67
2017,5,10,11,45,8.5,181.0,5.7,29.5,190.0,154.84,113.94
2017,5,10,12,0,9.0,182.0,5.7,30.0,192.0,156.89,115.27
2017,5,10,12,15,16.0,273.0,5.65,30.0,289.5,237.34,175.97
2017,5,10,12,30,23.0,364.0,5.6,30.0,387.0,319.47,236.9
2017,5,10,12,45,11.5,242.0,5.6,30.0,253.5,211.73,156.58
2017,5,10,13,0,0.0,120.0,5.6,30.0,120.0,100.79,72.3
2017,5,10,13,15,63.5,300.5,5.55,30.0,361.0,316.08,236.54
2017,5,10,13,30,127.0,481.0,5.5,30.0,602.0,553.19,409.16
2017,5,10,13,45,100.0,457.5,5.5,30.0,551.5,506.16,374.77
2017,5,10,14,0,73.0,434.0,5.5,30.0,501.0,467.6,346.92
2017,5,10,14,15,41.0,323.5,5.5,30.0,361.0,336.49,251.21
2017,5,10,14,30,9.0,213.0,5.5,30.0,221.0,191.52,142.26
2017,5,10,14,45,52.5,297.5,5.55,30.0,340.0,330.99,249.13
2017,5,10,15,0,96.0,382.0,5.6,30.0,459.0,468.16,351.47
2017,5,10,15,15,49.5,274.0,5.6,29.5,313.5,312.16,236.06
2017,5,10,15,30,3.0,166.0,5.6,29.0,168.0,145.69,108.54
2017,5,10,15,45,3.5,173.0,5.65,29.0,175.5,153.46,115.04
2017,5,10,16,0,4.0,180.0,5.7,29.0,183.0,161.83,121.9
2017,5,10,16,15,2.0,150.5,5.7,28.5,152.0,132.64,99.64
2017,5,10,16,30,0.0,121.0,5.7,28.0,121.0,103.45,77.06
2017,5,10,16,45,0.0,109.0,5.75,27.5,109.0,92.88,69.1
2017,5,10,17,0,0.0,97.0,5.8,27.0,97.0,82.27,61.0
2017,5,10,17,15,0.0,83.5,5.7,26.5,83.5,70.18,51.57
2017,5,10,17,30,0.0,70.0,5.6,26.0,70.0,58.04,41.95
2017,5,10,17,45,0.0,56.5,5.5,26.0,56.5,46.78,32.8
2017,5,10,18,0,0.0,43.0,5.4,26.0,43.0,35.54,23.55
2017,5,10,18,15,0.0,31.0,5.2,25.5,31.0,25.57,15.27
2017,5,10,18,30,0.0,19.0,5.0,25.0,19.0,15.64,6.96
2017,5,10,18,45,0.0,10.5,4.8,24.5,10.5,8.63,0.84
2017,5,10,19,0,0.0,2.0,4.6,24.0,2.0,1.64,0.0
2017,5,10,19,15,0.0,1.0,4.5,23.5,1.0,0.85,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,12.5,8.0,0.7,20.5,8.5,6.83,0.0
2017,5,11,6,0,25.0,16.0,0.7,21.0,17.0,13.22,0.0
2017,5,11,6,15,81.5,41.5,0.7,21.5,53.0,32.33,21.13
2017,5,11,6,30,138.0,67.0,0.7,22.0,89.0,50.13,37.25
2017,5,11,6,45,188.0,91.5,0.75,22.5,134.5,67.21,52.33
2017,5,11,7,0,238.0,116.0,0.8,23.0,180.0,83.79,66.62
2017,5,11,7,15,155.0,132.5,0.75,23.0,178.5,96.27,77.21
2017,5,11,7,30,72.0,149.0,0.7,23.0,177.0,110.06,88.64
2017,5,11,7,45,36.0,127.0,0.7,23.5,141.0,97.67,77.74
2017,5,11,8,0,0.0,105.0,0.7,24.0,105.0,85.66,67.25
2017,5,11,8,15,0.0,121.0,0.75,24.0,121.0,98.05,77.37
2017,5,11,8,30,0.0,137.0,0.8,24.0,137.0,110.31,87.22
2017,5,11,8,45,10.5,189.5,0.85,24.5,197.0,148.17,117.7
2017,5,11,9,0,21.0,242.0,0.9,25.0,257.0,184.15,145.94
2017,5,11,9,15,10.5,191.0,1.05,25.0,198.5,150.73,118.69
2017,5,11,9,30,0.0,140.0,1.2,25.0,140.0,114.12,84.94
2017,5,11,9,45,0.5,143.0,1.35,25.5,144.0,116.87,86.79
2017,5,11,10,0,1.0,146.0,1.5,26.0,148.0,119.66,88.59
2017,5,11,10,15,0.5,115.5,1.6,26.5,116.5,95.77,69.77
2017,5,11,10,30,0.0,85.0,1.7,27.0,85.0,71.01,50.31
2017,5,11,10,45,0.0,91.0,1.85,27.5,91.0,75.91,53.96
2017,5,11,11,0,0.0,97.0,2.0,28.0,97.0,80.83,57.6
2017,5,11,11,15,6.5,176.0,2.1,28.0,182.5,148.06,109.11
2017,5,11,11,30,13.0,255.0,2.2,28.0,268.0,215.41,159.74
2017,5,11,11,45,6.5,192.0,2.3,28.5,198.5,162.62,119.63
2017,5,11,12,0,0.0,129.0,2.4,29.0,129.0,107.6,77.64
2017,5,11,12,15,5.0,168.5,2.4,29.0,174.0,143.94,105.46
2017,5,11,12,30,10.0,208.0,2.4,29.0,219.0,181.05,133.51
2017,5,11,12,45,18.5,294.0,2.4,29.5,312.5,260.67,192.47
2017,5,11,13,0,27.0,380.0,2.4,30.0,406.0,349.95,256.86
2017,5,11,13,15,20.5,323.5,2.3,30.0,343.0,291.78,214.47
2017,5,11,13,30,14.0,267.0,2.2,30.0,280.0,239.28,176.17
2017,5,11,13,45,12.5,244.0,2.15,30.5,255.5,219.27,161.31
2017,5,11,14,0,11.0,221.0,2.1,31.0,231.0,198.8,145.99
2017,5,11,14,15,76.5,325.5,2.0,30.5,392.0,372.4,275.55
2017,5,11,14,30,142.0,430.0,1.9,30.0,553.0,565.78,412.35
2017,5,11,14,45,138.0,410.5,1.85,30.0,526.5,551.87,402.07
2017,5,11,15,0,134.0,391.0,1.8,30.0,500.0,536.6,392.27
2017,5,11,15,15,67.0,206.0,1.75,29.5,260.5,277.81,208.16
2017,5,11,15,30,0.0,21.0,1.7,29.0,21.0,17.43,8.13
2017,5,11,15,45,1.0,94.5,1.65,29.0,95.0,79.77,57.46
2017,5,11,16,0,2.0,168.0,1.6,29.0,169.0,148.22,110.75
2017,5,11,16,15,5.5,175.5,1.5,28.5,178.5,160.52,120.81
2017,5,11,16,30,9.0,183.0,1.4,28.0,188.0,173.94,131.93
2017,5,11,16,45,133.5,185.0,1.35,28.0,247.5,340.0,263.5
2017,5,11,17,0,258.0,187.0,1.3,28.0,307.0,488.11,375.67
2017,5,11,17,15,216.0,172.5,1.15,27.5,264.0,410.76,318.61
2017,5,11,17,30,174.0,158.0,1.0,27.0,221.0,356.51,278.47
2017,5,11,17,45,191.5,135.0,0.9,26.5,193.0,344.61,271.15
2017,5,11,18,0,209.0,112.0,0.8,26.0,165.0,347.06,273.23
2017,5,11,18,15,150.5,87.0,0.7,25.5,120.0,248.56,195.55
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,168.55,130.14
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,98.07,69.24
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,12.64,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.5,16.0,14.5,8.96,0.0
2017,5,12,6,0,141.0,21.0,3.7,16.0,29.0,16.34,1.4
2017,5,12,6,15,260.0,35.5,4.05,16.5,71.0,27.48,17.57
2017,5,12,6,30,379.0,50.0,4.4,17.0,113.0,40.26,29.47
2017,5,12,6,45,458.0,60.0,4.75,17.5,164.5,47.31,36.04
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,54.2,42.21
2017,5,12,7,15,590.0,77.5,5.15,18.5,272.0,58.75,46.12
2017,5,12,7,30,643.0,85.0,5.2,19.0,328.0,63.17,49.78
2017,5,12,7,45,682.0,90.0,5.3,20.0,384.5,65.5,51.42
2017,5,12,8,0,721.0,95.0,5.4,21.0,441.0,67.75,52.94
2017,5,12,8,15,748.0,99.5,5.35,21.5,495.5,76.01,59.67
2017,5,12,8,30,775.0,104.0,5.3,22.0,550.0,77.75,60.79
2017,5,12,8,45,796.5,107.5,5.3,22.5,602.0,78.58,61.16
2017,5,12,9,0,818.0,111.0,5.3,23.0,654.0,79.32,61.45
2017,5,12,9,15,833.0,114.0,5.25,23.5,701.0,79.51,61.29
2017,5,12,9,30,848.0,117.0,5.2,24.0,748.0,132.31,73.03
2017,5,12,9,45,859.5,119.0,5.2,25.0,789.0,197.28,114.03
2017,5,12,10,0,871.0,121.0,5.2,26.0,830.0,253.27,156.51
2017,5,12,10,15,879.5,123.0,5.2,26.0,865.0,309.54,203.94
2017,5,12,10,30,888.0,125.0,5.2,26.0,900.0,366.3,253.16
2017,5,12,10,45,893.5,126.5,5.2,26.5,927.5,421.9,300.94
2017,5,12,11,0,899.0,128.0,5.2,27.0,955.0,477.23,347.5
2017,5,12,11,15,903.0,129.0,5.2,27.5,974.5,531.04,391.66
2017,5,12,11,30,907.0,130.0,5.2,28.0,994.0,584.02,433.85
2017,5,12,11,45,914.0,127.5,5.2,28.5,1007.5,635.31,473.58
2017,5,12,12,0,921.0,125.0,5.2,29.0,1021.0,685.64,511.46
2017,5,12,12,15,921.5,125.0,5.2,29.0,1024.0,732.27,546.74
2017,5,12,12,30,922.0,125.0,5.2,29.0,1027.0,777.13,580.05
2017,5,12,12,45,920.5,125.0,5.2,29.5,1022.0,818.48,607.81
2017,5,12,13,0,919.0,125.0,5.2,30.0,1017.0,857.44,633.18
2017,5,12,13,15,916.0,124.5,5.2,30.0,1004.0,892.03,656.74
2017,5,12,13,30,913.0,124.0,5.2,30.0,991.0,923.58,678.23
2017,5,12,13,45,908.0,123.5,5.25,30.5,969.5,950.12,695.29
2017,5,12,14,0,903.0,123.0,5.3,31.0,948.0,973.24,710.1
2017,5,12,14,15,897.0,121.5,5.25,31.0,919.5,990.94,722.18
2017,5,12,14,30,891.0,120.0,5.2,31.0,891.0,1005.0,732.0
2017,5,12,14,45,884.0,117.5,5.2,31.0,856.0,1013.39,738.61
2017,5,12,15,0,877.0,115.0,5.2,31.0,821.0,1018.09,742.99
2017,5,12,15,15,866.0,112.5,5.15,30.5,779.0,1015.07,743.64
2017,5,12,15,30,855.0,110.0,5.1,30.0,737.0,1008.43,742.09
2017,5,12,15,45,839.0,107.5,5.05,30.0,689.5,1005.78,741.87
2017,5,12,16,0,823.0,105.0,5.0,30.0,642.0,987.09,731.06
2017,5,12,16,15,803.0,101.5,4.85,29.5,590.0,959.89,715.42
2017,5,12,16,30,783.0,98.0,4.7,29.0,538.0,929.69,697.74
2017,5,12,16,45,755.0,94.0,4.6,29.0,483.5,888.26,671.16
2017,5,12,17,0,727.0,90.0,4.5,29.0,429.0,850.69,647.26
2017,5,12,17,15,689.0,84.5,4.05,28.0,372.5,794.41,610.67
2017,5,12,17,30,651.0,79.0,3.6,27.0,316.0,737.27,572.39
2017,5,12,17,45,595.5,72.0,3.2,26.5,260.5,662.11,518.52
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,588.05,463.29
2017,5,12,18,15,455.5,55.0,2.5,25.0,153.5,488.01,386.71
2017,5,12,18,30,371.0,45.0,2.2,24.0,102.0,392.54,309.65
2017,5,12,18,45,240.0,31.0,1.9,23.0,62.0,261.1,195.69
2017,5,12,19,0,109.0,17.0,1.6,22.0,22.0,122.69,0.0
2017,5,12,19,15,54.5,8.5,1.6,21.5,11.0,43.09,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.1,15.5,15.5,9.39,0.0
2017,5,13,6,0,142.0,22.0,1.2,16.0,31.0,17.1,2.79
2017,5,13,6,15,263.0,36.5,1.3,16.5,73.5,28.23,18.31
2017,5,13,6,30,384.0,51.0,1.4,17.0,116.0,41.08,30.25
2017,5,13,6,45,463.0,61.5,1.5,18.0,168.5,48.52,37.06
2017,5,13,7,0,542.0,72.0,1.6,19.0,221.0,55.78,43.44
2017,5,13,7,15,595.0,79.5,1.6,19.5,277.0,60.27,47.26
2017,5,13,7,30,648.0,87.0,1.6,20.0,333.0,64.64,50.83
2017,5,13,7,45,686.0,92.5,1.6,21.0,389.5,67.25,52.69
2017,5,13,8,0,724.0,98.0,1.6,22.0,446.0,69.77,54.41
2017,5,13,8,15,751.0,102.5,1.6,22.5,501.0,78.17,61.19
2017,5,13,8,30,778.0,107.0,1.6,23.0,556.0,79.83,62.22
2017,5,13,8,45,798.5,110.5,1.65,24.0,607.5,80.57,62.35
2017,5,13,9,0,819.0,114.0,1.7,25.0,659.0,81.2,62.42
2017,5,13,9,15,834.5,117.0,1.75,25.5,706.0,81.32,62.19
2017,5,13,9,30,850.0,120.0,1.8,26.0,753.0,135.73,74.37
2017,5,13,9,45,862.0,122.5,1.9,26.5,795.0,201.0,115.33
2017,5,13,10,0,874.0,125.0,2.0,27.0,837.0,257.52,157.78
2017,5,13,10,15,882.5,126.5,2.0,27.5,872.0,313.64,203.71
2017,5,13,10,30,891.0,128.0,2.0,28.0,907.0,370.23,250.96
2017,5,13,10,45,898.5,129.0,2.05,28.5,935.5,426.39,297.58
2017,5,13,11,0,906.0,130.0,2.1,29.0,964.0,482.48,343.05
2017,5,13,11,15,910.5,131.0,2.1,29.0,984.0,536.86,386.57
2017,5,13,11,30,915.0,132.0,2.1,29.0,1004.0,590.45,428.24
2017,5,13,11,45,921.0,130.0,2.1,29.5,1017.5,641.88,466.28
2017,5,13,12,0,927.0,128.0,2.1,30.0,1031.0,692.26,502.35
2017,5,13,12,15,927.5,128.5,2.05,30.0,1034.5,739.54,535.92
2017,5,13,12,30,928.0,129.0,2.0,30.0,1038.0,785.07,567.43
2017,5,13,12,45,928.5,127.5,2.0,30.5,1033.5,827.08,593.93
2017,5,13,13,0,929.0,126.0,2.0,31.0,1029.0,866.76,618.1
2017,5,13,13,15,926.5,125.5,2.0,31.0,1015.5,902.12,640.58
2017,5,13,13,30,924.0,125.0,2.0,31.0,1002.0,934.45,661.09
2017,5,13,13,45,920.5,123.5,2.0,31.5,981.0,961.76,677.07
2017,5,13,14,0,917.0,122.0,2.0,32.0,960.0,985.63,690.92
2017,5,13,14,15,910.5,120.5,2.0,32.0,931.0,1003.11,702.29
2017,5,13,14,30,904.0,119.0,2.0,32.0,902.0,1016.88,711.56
2017,5,13,14,45,886.5,122.0,2.05,32.0,863.5,1020.69,715.47
2017,5,13,15,0,869.0,125.0,2.1,32.0,825.0,1020.75,717.35
2017,5,13,15,15,857.0,122.0,2.1,31.5,782.5,1016.38,717.55
2017,5,13,15,30,845.0,119.0,2.1,31.0,740.0,1021.5,723.89
2017,5,13,15,45,831.0,115.5,2.15,31.0,692.5,1007.23,717.31
2017,5,13,16,0,817.0,112.0,2.2,31.0,645.0,989.48,708.8
2017,5,13,16,15,796.0,108.0,2.25,30.5,593.0,960.77,694.74
2017,5,13,16,30,775.0,104.0,2.3,30.0,541.0,929.07,678.61
2017,5,13,16,45,748.5,99.0,2.4,30.0,486.5,888.01,655.1
2017,5,13,17,0,722.0,94.0,2.5,30.0,432.0,851.35,634.04
2017,5,13,17,15,684.0,88.0,2.3,29.0,375.5,794.52,598.78
2017,5,13,17,30,646.0,82.0,2.1,28.0,319.0,736.8,561.83
