Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,17,45,592.5,74.5,1.9,27.5,263.0,662.86,510.67
2017,5,13,18,0,539.0,67.0,1.7,27.0,207.0,589.85,457.97
2017,5,13,18,15,456.5,57.0,1.65,25.5,155.5,491.36,385.71
2017,5,13,18,30,374.0,47.0,1.6,24.0,104.0,397.12,311.94
2017,5,13,18,45,247.0,32.0,1.6,23.0,63.5,267.79,201.48
2017,5,13,19,0,120.0,17.0,1.6,22.0,23.0,130.87,0.0
2017,5,13,19,15,60.0,8.5,1.7,21.5,11.5,46.73,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,16.0,15.5,9.82,0.0
2017,5,14,6,0,128.0,23.0,1.9,17.0,31.0,17.83,3.99
2017,5,14,6,15,239.5,38.5,1.9,17.5,72.5,29.64,19.46
2017,5,14,6,30,351.0,54.0,1.9,18.0,114.0,41.28,30.3
2017,5,14,6,45,429.0,65.0,1.9,18.5,165.5,51.16,39.29
2017,5,14,7,0,507.0,76.0,1.9,19.0,217.0,58.65,45.94
2017,5,14,7,15,560.0,84.5,2.35,20.0,272.0,63.74,50.17
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,68.65,54.08
2017,5,14,7,45,653.0,98.5,3.25,22.5,383.0,71.04,55.61
2017,5,14,8,0,693.0,104.0,3.7,24.0,439.0,73.36,57.01
2017,5,14,8,15,721.0,109.0,3.75,24.5,493.0,75.06,58.1
2017,5,14,8,30,749.0,114.0,3.8,25.0,547.0,76.63,59.07
2017,5,14,8,45,770.5,118.0,3.85,26.0,598.0,85.06,65.62
2017,5,14,9,0,792.0,122.0,3.9,27.0,649.0,85.79,65.74
2017,5,14,9,15,807.5,125.0,3.85,27.5,696.0,86.81,66.24
2017,5,14,9,30,823.0,128.0,3.8,28.0,743.0,139.91,77.63
2017,5,14,9,45,835.5,130.5,3.75,28.5,784.0,194.37,110.75
2017,5,14,10,0,848.0,133.0,3.7,29.0,825.0,250.38,153.01
2017,5,14,10,15,857.0,135.0,3.65,29.5,859.5,313.36,204.1
2017,5,14,10,30,866.0,137.0,3.6,30.0,894.0,368.97,250.6
2017,5,14,10,45,872.5,138.5,3.55,30.5,922.0,423.69,296.16
2017,5,14,11,0,879.0,140.0,3.5,31.0,950.0,478.27,340.54
2017,5,14,11,15,883.5,141.0,3.45,31.5,969.5,531.23,382.45
2017,5,14,11,30,888.0,142.0,3.4,32.0,989.0,583.45,422.44
2017,5,14,11,45,889.0,143.5,3.4,32.5,1000.5,633.07,459.42
2017,5,14,12,0,890.0,145.0,3.4,33.0,1012.0,681.34,494.31
2017,5,14,12,15,890.5,145.0,3.35,33.0,1015.0,726.78,527.16
2017,5,14,12,30,891.0,145.0,3.3,33.0,1018.0,770.61,558.13
2017,5,14,12,45,889.5,145.0,3.3,33.5,1013.0,811.09,584.64
2017,5,14,13,0,888.0,145.0,3.3,34.0,1008.0,849.31,608.42
2017,5,14,13,15,885.0,144.0,3.3,34.0,995.0,882.88,630.27
2017,5,14,13,30,882.0,143.0,3.3,34.0,982.0,913.5,650.19
2017,5,14,13,45,877.0,142.0,3.3,34.0,960.5,939.16,666.95
2017,5,14,14,0,872.0,141.0,3.3,34.0,939.0,961.47,681.65
2017,5,14,14,15,865.0,139.5,3.3,34.0,910.5,977.96,692.76
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,990.88,701.77
2017,5,14,14,45,852.0,133.5,3.3,34.0,847.0,998.22,707.43
2017,5,14,15,0,846.0,129.0,3.3,34.0,812.0,1015.27,719.43
2017,5,14,15,15,834.0,126.5,3.3,33.5,770.0,1011.39,719.77
2017,5,14,15,30,822.0,124.0,3.3,33.0,728.0,1003.89,718.13
2017,5,14,15,45,806.5,120.5,3.35,33.0,681.0,988.14,710.27
2017,5,14,16,0,791.0,117.0,3.4,33.0,634.0,969.0,700.34
2017,5,14,16,15,770.0,113.0,3.35,32.5,583.0,940.51,685.09
2017,5,14,16,30,749.0,109.0,3.3,32.0,532.0,909.09,667.85
2017,5,14,16,45,722.0,103.5,3.3,32.0,478.0,874.13,647.01
2017,5,14,17,0,695.0,98.0,3.3,32.0,424.0,830.66,620.09
2017,5,14,17,15,657.0,92.0,3.05,31.0,368.5,774.42,584.88
2017,5,14,17,30,619.0,86.0,2.8,30.0,313.0,717.34,547.95
2017,5,14,17,45,566.5,77.5,2.55,29.5,258.5,643.7,496.56
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,571.01,443.71
2017,5,14,18,15,433.5,58.5,2.15,28.0,153.5,474.34,371.32
2017,5,14,18,30,353.0,48.0,2.0,27.0,103.0,381.84,298.12
2017,5,14,18,45,233.5,33.0,1.9,26.0,63.5,259.24,194.0
2017,5,14,19,0,114.0,18.0,1.8,25.0,24.0,129.26,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,12.0,45.2,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.5,2.4,18.5,17.0,10.67,0.0
2017,5,15,6,0,146.0,25.0,2.7,19.0,34.0,19.39,5.53
2017,5,15,6,15,261.0,39.5,2.95,19.5,76.5,30.46,19.99
2017,5,15,6,30,376.0,54.0,3.2,20.0,119.0,43.5,31.95
2017,5,15,6,45,458.0,63.5,3.45,20.5,171.0,50.02,37.97
2017,5,15,7,0,540.0,73.0,3.7,21.0,223.0,56.44,43.63
2017,5,15,7,15,591.0,80.0,3.8,21.5,278.0,60.49,47.05
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,64.46,50.25
2017,5,15,7,45,494.5,134.5,4.0,23.0,341.5,93.18,74.37
2017,5,15,8,0,347.0,182.0,4.1,24.0,350.0,124.94,100.46
2017,5,15,8,15,558.5,143.5,4.1,24.5,451.0,95.85,75.53
2017,5,15,8,30,770.0,105.0,4.1,25.0,552.0,78.18,60.35
2017,5,15,8,45,570.0,189.0,4.15,26.0,536.0,119.35,94.0
2017,5,15,9,0,370.0,273.0,4.2,27.0,520.0,170.55,134.95
2017,5,15,9,15,602.5,196.0,4.2,27.5,631.5,116.84,90.72
2017,5,15,9,30,835.0,119.0,4.2,28.0,743.0,136.51,74.24
2017,5,15,9,45,844.0,122.5,4.25,28.5,783.0,200.95,115.47
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,256.28,157.51
2017,5,15,10,15,860.5,128.0,4.25,29.5,856.5,311.08,202.71
2017,5,15,10,30,868.0,130.0,4.2,30.0,890.0,366.26,249.18
2017,5,15,10,45,873.0,131.5,4.2,30.5,916.5,420.37,294.59
2017,5,15,11,0,878.0,133.0,4.2,31.0,943.0,474.17,338.76
2017,5,15,11,15,881.5,134.0,4.2,31.0,962.0,526.42,381.32
2017,5,15,11,30,885.0,135.0,4.2,31.0,981.0,577.82,422.11
2017,5,15,11,45,895.5,129.5,4.2,31.5,994.5,627.83,459.99
2017,5,15,12,0,906.0,124.0,4.2,32.0,1008.0,677.14,496.28
2017,5,15,12,15,906.0,124.5,4.2,32.5,1011.0,722.86,528.98
2017,5,15,12,30,906.0,125.0,4.2,33.0,1014.0,766.84,559.62
2017,5,15,12,45,905.0,124.0,4.2,33.5,1008.5,806.95,585.74
2017,5,15,13,0,904.0,123.0,4.2,34.0,1003.0,844.71,609.6
2017,5,15,13,15,900.5,122.5,4.25,34.0,989.5,878.15,631.93
2017,5,15,13,30,897.0,122.0,4.3,34.0,976.0,908.57,652.3
2017,5,15,13,45,598.0,282.0,4.35,34.0,846.0,835.99,602.14
2017,5,15,14,0,299.0,442.0,4.4,34.0,716.0,717.06,515.71
2017,5,15,14,15,304.5,425.5,4.4,34.0,697.0,722.82,521.33
2017,5,15,14,30,310.0,409.0,4.4,34.0,678.0,726.69,525.14
2017,5,15,14,45,213.5,400.0,4.45,34.0,582.0,615.57,448.17
2017,5,15,15,0,117.0,391.0,4.5,34.0,486.0,518.99,379.39
2017,5,15,15,15,434.0,270.0,4.55,33.5,594.5,760.34,559.0
2017,5,15,15,30,751.0,149.0,4.6,33.0,703.0,959.16,698.52
2017,5,15,15,45,732.0,145.5,4.65,33.0,656.5,948.23,691.97
2017,5,15,16,0,713.0,142.0,4.7,33.0,610.0,926.36,679.57
2017,5,15,16,15,690.0,137.0,4.7,32.5,560.0,895.73,662.58
2017,5,15,16,30,667.0,132.0,4.7,32.0,510.0,862.47,643.66
2017,5,15,16,45,556.5,143.5,4.75,32.0,437.5,759.68,574.89
2017,5,15,17,0,446.0,155.0,4.8,32.0,365.0,650.82,499.09
2017,5,15,17,15,413.5,141.0,4.65,31.5,316.5,596.68,462.04
2017,5,15,17,30,381.0,127.0,4.5,31.0,268.0,542.31,423.59
2017,5,15,17,45,340.5,110.5,4.4,30.5,220.5,477.83,376.29
2017,5,15,18,0,300.0,94.0,4.3,30.0,173.0,414.47,328.0
2017,5,15,18,15,244.0,75.5,4.15,29.0,130.0,319.03,253.38
2017,5,15,18,30,188.0,57.0,4.0,28.0,87.0,246.01,193.21
2017,5,15,18,45,94.0,38.0,3.85,27.5,53.0,147.16,108.62
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,18.23,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,8.54,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,16.33,4.23
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,35.94,24.47
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,54.86,41.56
2017,5,16,6,45,190.0,97.0,4.75,21.5,143.5,70.88,55.81
2017,5,16,7,0,244.0,121.0,5.0,22.0,190.0,87.05,69.86
2017,5,16,7,15,122.0,102.5,5.15,22.5,137.0,77.81,61.76
2017,5,16,7,30,0.0,84.0,5.3,23.0,84.0,68.91,53.86
2017,5,16,7,45,61.0,145.5,5.45,23.5,175.0,109.92,88.45
2017,5,16,8,0,122.0,207.0,5.6,24.0,266.0,142.21,115.04
2017,5,16,8,15,61.0,173.5,5.65,24.5,203.0,129.54,103.8
2017,5,16,8,30,0.0,140.0,5.7,25.0,140.0,112.57,89.11
2017,5,16,8,45,10.0,190.5,5.8,25.5,197.5,148.99,118.73
2017,5,16,9,0,20.0,241.0,5.9,26.0,255.0,183.69,146.44
2017,5,16,9,15,11.5,204.5,5.9,26.5,213.0,160.33,126.73
2017,5,16,9,30,3.0,168.0,5.9,27.0,171.0,135.42,101.19
2017,5,16,9,45,4.5,177.0,5.9,27.5,181.0,143.25,106.76
2017,5,16,10,0,6.0,186.0,5.9,28.0,191.0,151.3,112.48
2017,5,16,10,15,8.0,203.5,5.9,28.0,210.5,166.15,123.67
2017,5,16,10,30,10.0,221.0,5.9,28.0,230.0,181.39,135.15
2017,5,16,10,45,8.5,199.5,5.95,28.5,207.5,165.65,122.79
2017,5,16,11,0,7.0,178.0,6.0,29.0,185.0,149.12,109.89
2017,5,16,11,15,4.5,159.5,6.0,29.0,164.5,133.89,98.2
2017,5,16,11,30,2.0,141.0,6.0,29.0,144.0,118.08,86.02
2017,5,16,11,45,5.0,162.5,6.0,29.5,168.0,137.78,100.93
2017,5,16,12,0,8.0,184.0,6.0,30.0,192.0,157.96,116.08
2017,5,16,12,15,9.5,183.5,6.05,30.0,193.0,159.46,117.26
2017,5,16,12,30,11.0,183.0,6.1,30.0,194.0,161.06,118.55
2017,5,16,12,45,14.0,244.5,6.15,30.5,258.0,215.83,159.71
2017,5,16,13,0,17.0,306.0,6.2,31.0,322.0,271.78,201.15
2017,5,16,13,15,15.0,281.0,6.25,31.0,295.5,250.67,185.5
2017,5,16,13,30,13.0,256.0,6.3,31.0,269.0,228.91,169.39
2017,5,16,13,45,15.0,280.5,6.35,31.0,295.5,253.47,188.01
2017,5,16,14,0,17.0,305.0,6.4,31.0,322.0,278.77,207.1
2017,5,16,14,15,172.5,354.5,6.5,31.0,505.5,509.44,381.98
2017,5,16,14,30,328.0,404.0,6.6,31.0,689.0,739.17,549.26
2017,5,16,14,45,196.5,386.0,6.7,31.0,555.0,583.97,436.49
2017,5,16,15,0,65.0,368.0,6.8,31.0,421.0,421.25,315.38
2017,5,16,15,15,56.5,341.5,6.8,30.5,386.0,390.58,294.16
2017,5,16,15,30,48.0,315.0,6.8,30.0,351.0,358.9,271.66
2017,5,16,15,45,25.5,244.5,6.85,30.0,264.0,263.48,199.71
2017,5,16,16,0,3.0,174.0,6.9,30.0,177.0,154.79,115.9
2017,5,16,16,15,1.5,156.0,6.85,29.5,157.5,137.21,102.8
2017,5,16,16,30,0.0,138.0,6.8,29.0,138.0,119.53,89.4
2017,5,16,16,45,0.0,115.0,6.8,29.0,115.0,98.44,73.05
2017,5,16,17,0,0.0,92.0,6.8,29.0,92.0,77.34,56.52
2017,5,16,17,15,0.0,79.5,6.65,28.5,79.5,66.18,47.89
2017,5,16,17,30,0.0,67.0,6.5,28.0,67.0,55.53,39.54
2017,5,16,17,45,149.0,84.5,6.4,27.5,124.0,249.12,201.19
2017,5,16,18,0,298.0,102.0,6.3,27.0,181.0,405.67,328.25
2017,5,16,18,15,230.5,82.5,6.1,26.5,135.0,319.35,257.24
2017,5,16,18,30,163.0,63.0,5.9,26.0,89.0,237.22,188.05
2017,5,16,18,45,96.0,40.0,5.75,25.5,53.5,152.35,114.21
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,45.46,3.55
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,16.81,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,4.51,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,6.57,0.11
2017,5,17,7,15,0.0,28.5,1.0,22.5,28.5,23.5,14.88
2017,5,17,7,30,0.0,49.0,1.0,23.0,49.0,40.53,29.51
2017,5,17,7,45,0.0,55.0,1.05,23.5,55.0,45.54,33.6
2017,5,17,8,0,0.0,61.0,1.1,24.0,61.0,50.56,37.65
2017,5,17,8,15,0.0,69.0,1.25,24.5,69.0,57.26,43.07
2017,5,17,8,30,0.0,77.0,1.4,25.0,77.0,63.97,48.44
2017,5,17,8,45,0.0,96.0,1.55,25.5,96.0,79.76,61.28
2017,5,17,9,0,0.0,115.0,1.7,26.0,115.0,94.6,73.18
2017,5,17,9,15,4.0,161.0,1.65,26.5,164.0,129.35,101.1
2017,5,17,9,30,8.0,207.0,1.6,27.0,213.0,164.09,122.57
2017,5,17,9,45,15.5,255.0,1.6,28.0,267.5,201.03,149.27
2017,5,17,10,0,23.0,303.0,1.6,29.0,322.0,238.96,176.21
2017,5,17,10,15,22.0,308.5,1.45,29.5,327.0,246.46,180.98
2017,5,17,10,30,21.0,314.0,1.3,30.0,332.0,253.71,185.64
2017,5,17,10,45,55.0,382.5,1.2,30.5,432.5,306.28,222.35
2017,5,17,11,0,89.0,451.0,1.1,31.0,533.0,375.35,270.02
2017,5,17,11,15,65.0,433.5,0.95,31.0,494.5,363.16,261.07
2017,5,17,11,30,41.0,416.0,0.8,31.0,456.0,347.12,249.57
2017,5,17,11,45,177.0,448.0,0.65,31.5,621.5,454.48,323.58
2017,5,17,12,0,313.0,480.0,0.5,32.0,787.0,578.04,404.61
2017,5,17,12,15,254.0,493.5,0.5,32.0,743.0,574.45,401.03
2017,5,17,12,30,195.0,507.0,0.5,32.0,699.0,565.81,395.0
2017,5,17,12,45,530.5,329.0,0.55,32.5,847.0,703.72,491.07
2017,5,17,13,0,866.0,151.0,0.6,33.0,995.0,836.94,578.61
2017,5,17,13,15,863.0,150.5,0.7,33.0,982.0,870.21,599.12
2017,5,17,13,30,860.0,150.0,0.8,33.0,969.0,900.63,619.23
2017,5,17,13,45,856.5,147.5,0.95,33.5,948.5,925.81,635.81
2017,5,17,14,0,853.0,145.0,1.1,34.0,928.0,947.69,650.44
2017,5,17,14,15,846.0,143.5,1.25,34.0,899.5,963.78,662.98
2017,5,17,14,30,839.0,142.0,1.4,34.0,871.0,990.04,681.8
2017,5,17,14,45,826.0,141.0,1.55,34.0,835.0,993.99,687.11
2017,5,17,15,0,813.0,140.0,1.7,34.0,799.0,994.24,690.48
2017,5,17,15,15,799.5,137.0,1.85,33.5,757.5,988.18,691.46
2017,5,17,15,30,786.0,134.0,2.0,33.0,716.0,978.56,690.28
2017,5,17,15,45,762.0,133.5,2.15,33.0,667.5,957.58,680.55
2017,5,17,16,0,738.0,133.0,2.3,33.0,619.0,940.89,673.51
2017,5,17,16,15,584.5,169.5,2.4,32.5,535.0,826.38,603.21
2017,5,17,16,30,431.0,206.0,2.5,32.0,451.0,703.39,522.19
2017,5,17,16,45,348.5,198.0,2.7,31.5,383.5,588.63,445.41
2017,5,17,17,0,266.0,190.0,2.9,31.0,316.0,498.61,382.26
2017,5,17,17,15,247.5,169.0,2.95,30.5,274.5,454.49,352.2
2017,5,17,17,30,229.0,148.0,3.0,30.0,233.0,409.95,320.66
2017,5,17,17,45,318.0,117.0,3.15,29.5,214.0,446.34,352.41
2017,5,17,18,0,407.0,86.0,3.3,29.0,195.0,495.11,391.28
2017,5,17,18,15,329.0,72.0,3.35,28.0,147.0,401.88,318.87
2017,5,17,18,30,251.0,58.0,3.4,27.0,99.0,313.82,247.31
2017,5,17,18,45,148.0,39.0,3.45,26.5,61.0,188.03,142.04
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,63.05,12.39
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,23.38,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,23.0,15.5,11.1,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,20.36,7.61
2017,5,18,6,15,157.0,46.5,3.7,23.0,71.0,35.74,24.18
2017,5,18,6,30,244.0,67.0,3.9,23.0,111.0,50.18,37.27
2017,5,18,6,45,308.0,83.5,4.15,23.5,158.5,61.63,47.46
2017,5,18,7,0,372.0,100.0,4.4,24.0,206.0,72.72,57.04
2017,5,18,7,15,186.0,84.0,4.6,24.5,137.0,62.61,48.26
2017,5,18,7,30,0.0,68.0,4.8,25.0,68.0,56.37,42.71
2017,5,18,7,45,0.0,62.5,5.0,26.0,62.5,51.79,38.49
2017,5,18,8,0,0.0,57.0,5.2,27.0,57.0,47.23,34.33
2017,5,18,8,15,0.0,87.5,5.3,27.5,87.5,72.72,55.44
2017,5,18,8,30,0.0,118.0,5.4,28.0,118.0,96.37,74.68
2017,5,18,8,45,0.0,107.5,5.5,28.5,107.5,88.67,67.92
2017,5,18,9,0,0.0,97.0,5.6,29.0,97.0,80.65,60.99
2017,5,18,9,15,47.5,223.5,5.6,29.0,259.5,162.68,127.4
2017,5,18,9,30,95.0,350.0,5.6,29.0,422.0,244.82,180.89
2017,5,18,9,45,55.5,311.0,5.7,29.5,353.5,229.19,169.13
2017,5,18,10,0,16.0,272.0,5.8,30.0,285.0,216.06,160.3
2017,5,18,10,15,44.0,342.0,5.85,30.5,380.0,261.13,192.66
2017,5,18,10,30,72.0,412.0,5.9,31.0,475.0,321.82,236.51
2017,5,18,10,45,130.0,440.5,5.95,31.5,559.0,361.05,264.02
2017,5,18,11,0,188.0,469.0,6.0,32.0,643.0,419.62,306.11
2017,5,18,11,15,111.0,434.5,6.0,32.0,538.0,378.41,277.46
2017,5,18,11,30,34.0,400.0,6.0,32.0,433.0,331.73,243.71
2017,5,18,11,45,156.0,443.5,6.05,32.5,596.0,438.94,322.15
2017,5,18,12,0,278.0,487.0,6.1,33.0,759.0,560.92,409.81
2017,5,18,12,15,291.0,485.0,6.1,33.0,771.0,593.39,433.34
2017,5,18,12,30,304.0,483.0,6.1,33.0,783.0,626.63,457.49
2017,5,18,12,45,226.0,492.5,6.15,33.0,715.0,596.62,435.69
2017,5,18,13,0,148.0,502.0,6.2,33.0,647.0,560.36,409.08
2017,5,18,13,15,87.0,436.5,6.2,33.0,521.5,456.8,334.99
2017,5,18,13,30,26.0,371.0,6.2,33.0,396.0,352.22,258.44
2017,5,18,13,45,347.0,313.0,6.2,33.0,632.5,635.03,470.95
2017,5,18,14,0,668.0,255.0,6.2,33.0,869.0,901.54,661.59
2017,5,18,14,15,659.5,252.0,6.2,33.0,842.5,913.67,669.53
2017,5,18,14,30,651.0,249.0,6.2,33.0,816.0,922.46,676.45
2017,5,18,14,45,501.5,305.0,6.2,33.0,731.5,841.87,619.04
2017,5,18,15,0,352.0,361.0,6.2,33.0,647.0,743.71,548.81
2017,5,18,15,15,295.5,353.5,6.25,33.0,585.0,688.69,510.74
2017,5,18,15,30,239.0,346.0,6.3,33.0,523.0,609.71,455.18
2017,5,18,15,45,272.5,315.5,6.35,33.0,505.0,638.74,478.54
2017,5,18,16,0,306.0,285.0,6.4,33.0,487.0,643.49,484.74
2017,5,18,16,15,401.0,243.0,6.4,32.5,485.5,693.84,526.54
2017,5,18,16,30,496.0,201.0,6.4,32.0,484.0,762.53,580.86
2017,5,18,16,45,363.5,198.5,6.4,31.5,395.0,603.89,466.34
2017,5,18,17,0,231.0,196.0,6.4,31.0,306.0,472.4,367.81
2017,5,18,17,15,289.0,173.5,6.3,30.5,293.0,499.56,392.43
2017,5,18,17,30,347.0,151.0,6.2,30.0,280.0,522.44,413.2
2017,5,18,17,45,296.0,132.5,6.15,29.5,230.0,449.22,357.63
2017,5,18,18,0,245.0,114.0,6.1,29.0,180.0,378.28,302.18
2017,5,18,18,15,183.5,91.5,5.95,28.5,134.5,295.01,234.85
2017,5,18,18,30,122.0,69.0,5.8,28.0,89.0,200.69,157.17
2017,5,18,18,45,67.5,42.5,5.65,27.5,53.0,120.54,89.1
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,23.93,2.84
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,11.12,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,12.0,4.6,23.0,13.0,10.24,0.0
2017,5,19,6,0,33.0,24.0,4.6,23.0,26.0,19.31,7.3
2017,5,19,6,15,94.0,49.5,4.75,23.0,64.0,38.1,26.18
2017,5,19,6,30,155.0,75.0,4.9,23.0,102.0,55.72,42.01
2017,5,19,6,45,77.5,46.0,5.1,23.5,59.5,37.45,26.7
2017,5,19,7,0,0.0,17.0,5.3,24.0,17.0,13.99,6.47
2017,5,19,7,15,0.0,21.5,5.45,24.5,21.5,17.72,9.66
2017,5,19,7,30,0.0,26.0,5.6,25.0,26.0,21.45,12.81
2017,5,19,7,45,50.0,116.5,5.8,25.5,141.0,91.11,71.91
2017,5,19,8,0,100.0,207.0,6.0,26.0,256.0,148.11,119.05
2017,5,19,8,15,162.5,231.5,6.05,26.5,322.0,156.91,125.59
2017,5,19,8,30,225.0,256.0,6.1,27.0,388.0,171.41,136.76
2017,5,19,8,45,170.5,282.5,6.15,28.0,387.5,184.28,146.19
2017,5,19,9,0,116.0,309.0,6.2,29.0,387.0,196.31,154.82
2017,5,19,9,15,151.5,334.0,6.25,29.5,443.5,211.12,165.9
2017,5,19,9,30,187.0,359.0,6.3,30.0,500.0,243.24,175.95
2017,5,19,9,45,454.0,275.5,6.35,30.5,642.0,228.18,151.31
2017,5,19,10,0,721.0,192.0,6.4,31.0,784.0,259.71,164.84
2017,5,19,10,15,486.5,311.0,6.4,31.5,717.5,323.22,223.62
2017,5,19,10,30,252.0,430.0,6.4,32.0,651.0,365.73,263.47
2017,5,19,10,45,322.0,417.5,6.45,32.5,709.5,407.56,293.97
2017,5,19,11,0,392.0,405.0,6.5,33.0,768.0,456.27,330.05
2017,5,19,11,15,208.0,383.0,6.5,33.0,576.5,381.66,279.06
2017,5,19,11,30,24.0,361.0,6.5,33.0,385.0,304.21,222.9
2017,5,19,11,45,69.0,428.5,6.5,33.5,496.5,380.8,278.62
2017,5,19,12,0,114.0,496.0,6.5,34.0,608.0,470.64,342.87
2017,5,19,12,15,196.0,494.0,6.45,34.0,686.5,537.38,391.62
2017,5,19,12,30,278.0,492.0,6.4,34.0,765.0,614.76,447.64
2017,5,19,12,45,146.5,387.0,6.4,34.5,531.0,447.63,327.62
2017,5,19,13,0,15.0,282.0,6.4,35.0,297.0,249.83,181.56
2017,5,19,13,15,15.0,286.0,6.35,35.0,301.0,254.97,185.66
2017,5,19,13,30,15.0,290.0,6.3,35.0,305.0,260.12,189.56
2017,5,19,13,45,93.0,378.0,6.25,35.0,464.5,438.7,321.32
2017,5,19,14,0,171.0,466.0,6.2,35.0,624.0,605.25,440.37
2017,5,19,14,15,171.5,450.5,6.15,34.5,604.5,603.01,439.91
2017,5,19,14,30,172.0,435.0,6.1,34.0,585.0,599.46,439.1
2017,5,19,14,45,225.5,408.5,6.1,34.0,597.0,635.92,467.36
2017,5,19,15,0,279.0,382.0,6.1,34.0,609.0,692.43,509.19
2017,5,19,15,15,276.5,361.0,6.05,33.5,576.0,677.42,500.75
2017,5,19,15,30,274.0,340.0,6.0,33.0,543.0,660.43,491.17
2017,5,19,15,45,165.5,311.0,6.0,33.0,431.5,501.92,376.57
2017,5,19,16,0,57.0,282.0,6.0,33.0,320.0,342.06,257.06
2017,5,19,16,15,29.0,220.5,5.9,32.5,240.0,248.02,187.03
2017,5,19,16,30,1.0,159.0,5.8,32.0,160.0,140.97,104.8
2017,5,19,16,45,114.0,178.0,5.7,31.5,232.5,310.89,240.99
2017,5,19,17,0,227.0,197.0,5.6,31.0,305.0,469.62,365.24
2017,5,19,17,15,200.0,178.0,5.45,30.5,264.5,401.03,314.38
2017,5,19,17,30,173.0,159.0,5.3,30.0,224.0,354.16,279.32
2017,5,19,17,45,152.0,135.0,5.15,29.5,185.0,306.06,242.61
2017,5,19,18,0,131.0,111.0,5.0,29.0,146.0,258.09,204.91
2017,5,19,18,15,99.0,87.0,4.8,28.5,110.0,201.11,158.56
2017,5,19,18,30,67.0,63.0,4.6,28.0,74.0,144.63,111.54
2017,5,19,18,45,33.5,40.0,4.45,27.5,45.5,75.58,53.87
2017,5,19,19,0,0.0,17.0,4.3,27.0,17.0,14.04,0.06
2017,5,19,19,15,0.0,8.5,4.15,26.5,8.5,7.26,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,5.0,1.65,22.5,5.0,4.27,0.0
2017,5,20,6,0,0.0,10.0,1.7,23.0,10.0,8.22,0.01
2017,5,20,6,15,0.0,24.0,1.75,23.0,24.0,19.8,10.96
2017,5,20,6,30,0.0,38.0,1.8,23.0,38.0,31.41,21.32
2017,5,20,6,45,0.0,55.0,1.9,23.0,55.0,45.19,33.47
2017,5,20,7,0,0.0,72.0,2.0,23.0,72.0,58.6,45.15
2017,5,20,7,15,0.0,57.0,2.1,23.0,57.0,47.19,35.28
2017,5,20,7,30,0.0,42.0,2.2,23.0,42.0,34.71,24.44
2017,5,20,7,45,0.0,44.0,2.3,23.5,44.0,36.39,25.73
2017,5,20,8,0,0.0,46.0,2.4,24.0,46.0,38.07,27.0
2017,5,20,8,15,0.0,38.5,2.6,24.0,38.5,31.87,21.59
2017,5,20,8,30,0.0,31.0,2.8,24.0,31.0,25.67,16.23
2017,5,20,8,45,0.0,29.0,3.0,24.5,29.0,24.03,14.73
2017,5,20,9,0,0.0,27.0,3.2,25.0,27.0,22.39,13.25
2017,5,20,9,15,0.0,30.5,3.3,25.5,30.5,25.32,14.73
2017,5,20,9,30,0.0,34.0,3.4,26.0,34.0,28.26,16.99
2017,5,20,9,45,3.0,109.5,3.5,26.5,112.5,91.16,66.48
2017,5,20,10,0,6.0,185.0,3.6,27.0,191.0,150.62,112.18
2017,5,20,10,15,3.0,155.0,3.1,27.0,158.0,127.65,94.29
2017,5,20,10,30,0.0,125.0,2.6,27.0,125.0,103.36,75.45
2017,5,20,10,45,0.0,123.0,2.1,27.5,123.0,101.88,74.04
2017,5,20,11,0,0.0,121.0,1.6,28.0,121.0,100.39,72.61
2017,5,20,11,15,3.0,143.5,1.55,28.0,146.5,120.26,87.76
2017,5,20,11,30,6.0,166.0,1.5,28.0,172.0,140.56,103.13
2017,5,20,11,45,11.5,240.5,1.45,28.5,252.0,204.81,151.08
2017,5,20,12,0,17.0,315.0,1.4,29.0,332.0,270.0,198.43
2017,5,20,12,15,24.5,361.0,1.4,29.0,386.0,314.82,230.69
2017,5,20,12,30,32.0,407.0,1.4,29.0,440.0,363.81,265.6
2017,5,20,12,45,121.0,453.5,1.4,29.0,573.0,483.33,351.08
2017,5,20,13,0,210.0,500.0,1.4,29.0,706.0,608.91,437.61
2017,5,20,13,15,170.0,492.5,1.4,28.5,658.0,586.05,421.71
2017,5,20,13,30,130.0,485.0,1.4,28.0,610.0,559.27,404.06
2017,5,20,13,45,76.5,412.0,1.4,28.0,485.5,441.61,322.62
2017,5,20,14,0,23.0,339.0,1.4,28.0,361.0,314.81,231.95
2017,5,20,14,15,17.5,294.0,1.7,28.0,310.5,271.16,201.3
2017,5,20,14,30,12.0,249.0,2.0,28.0,260.0,226.68,168.86
2017,5,20,14,45,167.0,309.5,2.4,28.0,446.5,475.24,357.08
2017,5,20,15,0,322.0,370.0,2.8,28.0,633.0,722.82,533.86
2017,5,20,15,15,208.0,357.0,3.35,27.5,524.0,582.01,435.73
2017,5,20,15,30,94.0,344.0,3.9,27.0,415.0,437.46,331.4
2017,5,20,15,45,186.0,318.0,4.5,26.5,445.5,530.7,406.09
2017,5,20,16,0,278.0,292.0,5.1,26.0,476.0,622.86,479.53
2017,5,20,16,15,338.0,253.5,5.2,25.5,460.0,642.48,498.6
2017,5,20,16,30,398.0,215.0,5.3,25.0,444.0,680.44,531.22
2017,5,20,16,45,368.5,211.0,5.45,24.5,407.0,624.28,492.47
2017,5,20,17,0,339.0,207.0,5.6,24.0,370.0,590.77,469.73
2017,5,20,17,15,302.0,188.5,5.35,23.0,320.0,531.65,426.87
2017,5,20,17,30,265.0,170.0,5.1,22.0,270.0,473.2,383.4
2017,5,20,17,45,224.0,146.5,4.85,21.5,221.5,405.08,330.28
2017,5,20,18,0,183.0,123.0,4.6,21.0,173.0,322.14,263.94
2017,5,20,18,15,136.0,95.5,4.2,20.5,128.0,246.24,200.93
2017,5,20,18,30,89.0,68.0,3.8,20.0,83.0,171.1,137.13
2017,5,20,18,45,54.0,42.0,3.45,20.0,50.0,107.48,81.54
2017,5,20,19,0,19.0,16.0,3.1,20.0,17.0,35.8,11.57
2017,5,20,19,15,9.5,8.0,2.9,19.5,8.5,13.11,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.45,18.0,2.0,1.71,0.0
2017,5,21,6,0,0.0,4.0,3.6,18.0,4.0,3.28,0.0
2017,5,21,6,15,0.0,13.5,3.7,18.0,13.5,11.1,3.84
2017,5,21,6,30,0.0,23.0,3.8,18.0,23.0,18.94,10.93
2017,5,21,6,45,0.0,35.5,3.9,18.5,35.5,29.3,20.18
2017,5,21,7,0,0.0,48.0,4.0,19.0,48.0,39.69,29.34
2017,5,21,7,15,0.0,68.5,4.2,19.0,68.5,56.7,44.22
2017,5,21,7,30,0.0,89.0,4.4,19.0,89.0,72.72,58.05
2017,5,21,7,45,0.0,105.5,4.6,19.5,105.5,85.57,68.83
2017,5,21,8,0,0.0,122.0,4.8,20.0,122.0,98.31,79.34
2017,5,21,8,15,0.0,116.0,4.9,20.0,116.0,94.49,75.77
2017,5,21,8,30,0.0,110.0,5.0,20.0,110.0,90.35,71.98
2017,5,21,8,45,0.0,122.0,5.15,20.5,122.0,99.72,79.52
2017,5,21,9,0,0.0,134.0,5.3,21.0,134.0,109.0,86.92
2017,5,21,9,15,3.0,162.5,5.25,21.0,165.0,130.5,100.01
2017,5,21,9,30,6.0,191.0,5.2,21.0,196.0,152.6,117.14
2017,5,21,9,45,5.5,182.5,5.2,21.5,187.5,147.59,112.63
2017,5,21,10,0,5.0,174.0,5.2,22.0,179.0,142.09,107.88
2017,5,21,10,15,6.0,181.0,5.1,22.0,187.0,148.57,112.79
2017,5,21,10,30,7.0,188.0,5.0,22.0,195.0,155.22,117.84
2017,5,21,10,45,18.5,280.5,4.95,22.5,298.5,231.39,176.45
2017,5,21,11,0,30.0,373.0,4.9,23.0,402.0,297.34,226.09
2017,5,21,11,15,54.5,419.0,4.8,23.0,471.5,348.18,264.16
2017,5,21,11,30,79.0,465.0,4.7,23.0,541.0,403.1,305.09
2017,5,21,11,45,67.5,459.5,4.65,23.0,525.0,403.06,305.01
2017,5,21,12,0,56.0,454.0,4.6,23.0,509.0,401.47,303.81
2017,5,21,12,15,166.0,472.5,4.6,23.0,636.0,500.31,378.65
2017,5,21,12,30,276.0,491.0,4.6,23.0,763.0,612.47,461.77
2017,5,21,12,45,168.0,474.5,4.7,23.0,640.0,536.97,405.76
2017,5,21,13,0,60.0,458.0,4.8,23.0,517.0,444.29,336.19
2017,5,21,13,15,65.5,457.5,4.85,22.5,521.0,457.22,347.21
2017,5,21,13,30,71.0,457.0,4.9,22.0,525.0,470.25,358.06
2017,5,21,13,45,100.0,459.5,4.95,22.0,553.0,507.61,386.98
2017,5,21,14,0,129.0,462.0,5.0,22.0,581.0,561.85,428.01
2017,5,21,14,15,94.5,430.0,4.9,21.5,515.5,491.5,376.47
2017,5,21,14,30,60.0,398.0,4.8,21.0,450.0,433.46,333.49
2017,5,21,14,45,62.0,383.0,4.75,21.0,435.5,426.76,329.29
2017,5,21,15,0,64.0,368.0,4.7,21.0,421.0,419.59,324.63
2017,5,21,15,15,54.5,340.0,4.65,20.5,383.5,386.24,300.37
2017,5,21,15,30,45.0,312.0,4.6,20.0,346.0,351.82,275.06
2017,5,21,15,45,22.5,209.5,4.6,20.0,226.5,222.69,174.56
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,89.78,67.77
2017,5,21,16,15,0.0,121.0,4.6,19.5,121.0,102.66,78.72
2017,5,21,16,30,0.0,135.0,4.6,19.0,135.0,116.47,90.42
2017,5,21,16,45,0.0,88.0,4.6,19.0,88.0,73.15,55.14
2017,5,21,17,0,0.0,41.0,4.6,19.0,41.0,33.92,22.75
2017,5,21,17,15,0.0,35.5,4.3,18.5,35.5,29.33,19.06
2017,5,21,17,30,0.0,30.0,4.0,18.0,30.0,24.76,15.32
2017,5,21,17,45,0.0,24.0,3.75,18.0,24.0,19.78,11.15
2017,5,21,18,0,0.0,18.0,3.5,18.0,18.0,14.81,6.93
2017,5,21,18,15,0.0,13.0,3.5,17.5,13.0,10.68,3.4
2017,5,21,18,30,0.0,8.0,3.5,17.0,8.0,6.56,0.0
2017,5,21,18,45,0.0,4.5,3.5,17.0,4.5,3.69,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,3.45,17.0,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,20.0,12.5,3.2,15.0,14.0,10.67,0.0
2017,5,22,6,0,40.0,25.0,3.1,15.0,28.0,20.13,9.17
2017,5,22,6,15,97.5,50.5,3.1,15.0,66.0,38.92,27.97
2017,5,22,6,30,155.0,76.0,3.1,15.0,104.0,56.45,44.14
2017,5,22,6,45,77.5,53.5,3.1,15.5,67.5,42.94,32.57
2017,5,22,7,0,0.0,31.0,3.1,16.0,31.0,25.57,17.17
2017,5,22,7,15,0.0,43.0,3.1,16.5,43.0,35.53,25.97
2017,5,22,7,30,0.0,55.0,3.1,17.0,55.0,45.52,34.65
2017,5,22,7,45,0.0,62.0,3.15,17.5,62.0,51.37,39.56
2017,5,22,8,0,0.0,69.0,3.2,18.0,69.0,57.23,44.41
2017,5,22,8,15,6.5,133.5,3.35,18.0,137.0,107.44,87.46
2017,5,22,8,30,13.0,198.0,3.5,18.0,205.0,153.11,125.86
2017,5,22,8,45,6.5,152.5,3.65,18.5,156.0,122.36,99.22
2017,5,22,9,0,0.0,107.0,3.8,19.0,107.0,88.45,70.11
2017,5,22,9,15,5.0,166.0,3.95,19.5,170.0,133.13,102.6
2017,5,22,9,30,10.0,225.0,4.1,20.0,233.0,177.11,136.72
2017,5,22,9,45,8.0,204.0,4.35,20.5,210.5,163.82,125.67
2017,5,22,10,0,6.0,183.0,4.6,21.0,188.0,149.14,113.75
2017,5,22,10,15,14.0,252.0,4.6,21.0,264.5,203.99,156.37
2017,5,22,10,30,22.0,321.0,4.6,21.0,341.0,259.31,198.8
2017,5,22,10,45,18.0,299.0,4.7,21.5,315.5,245.04,187.4
2017,5,22,11,0,14.0,277.0,4.8,22.0,290.0,229.32,175.0
2017,5,22,11,15,19.0,320.5,4.9,22.0,339.0,267.4,204.22
2017,5,22,11,30,24.0,364.0,5.0,22.0,388.0,306.58,234.03
2017,5,22,11,45,18.0,302.0,5.1,22.5,320.5,257.77,196.42
2017,5,22,12,0,12.0,240.0,5.2,23.0,253.0,206.24,156.59
2017,5,22,12,15,10.5,214.5,5.0,23.0,225.5,185.74,140.78
2017,5,22,12,30,9.0,189.0,4.8,23.0,198.0,164.63,124.42
2017,5,22,12,45,9.5,194.0,4.6,23.5,203.5,170.09,128.44
2017,5,22,13,0,10.0,199.0,4.4,24.0,209.0,175.58,132.46
2017,5,22,13,15,10.0,202.0,4.05,24.0,212.0,178.98,135.09
2017,5,22,13,30,10.0,205.0,3.7,24.0,215.0,182.35,137.73
2017,5,22,13,45,10.5,219.0,3.4,24.5,229.5,195.7,147.77
2017,5,22,14,0,11.0,233.0,3.1,25.0,244.0,209.29,157.91
2017,5,22,14,15,12.5,252.0,3.0,25.0,264.0,228.61,172.79
2017,5,22,14,30,14.0,271.0,2.9,25.0,284.0,248.54,188.1
2017,5,22,14,45,10.5,230.0,2.85,25.0,239.5,209.09,158.23
2017,5,22,15,0,7.0,189.0,2.8,25.0,195.0,169.29,127.88
2017,5,22,15,15,4.5,173.5,2.8,25.0,177.0,153.32,115.73
2017,5,22,15,30,2.0,158.0,2.8,25.0,159.0,137.2,103.34
2017,5,22,15,45,1.0,155.5,2.8,25.0,156.0,134.4,105.98
2017,5,22,16,0,0.0,153.0,2.8,25.0,153.0,131.71,99.53
2017,5,22,16,15,0.0,143.0,2.8,24.5,143.0,123.12,93.26
2017,5,22,16,30,0.0,133.0,2.8,24.0,133.0,114.53,86.94
2017,5,22,16,45,0.0,139.0,2.8,24.0,139.0,121.65,92.98
2017,5,22,17,0,0.0,145.0,2.8,24.0,145.0,130.03,100.03
2017,5,22,17,15,0.0,126.5,2.65,23.5,126.5,113.35,87.14
2017,5,22,17,30,0.0,108.0,2.5,23.0,108.0,96.51,73.92
2017,5,22,17,45,238.5,92.5,2.4,23.0,158.5,339.42,277.26
2017,5,22,18,0,477.0,77.0,2.3,23.0,209.0,549.75,440.62
2017,5,22,18,15,403.5,65.5,2.0,22.0,160.0,453.08,364.36
2017,5,22,18,30,330.0,54.0,1.7,21.0,111.0,368.68,295.93
2017,5,22,18,45,224.0,38.5,1.45,20.5,71.0,259.04,202.51
2017,5,22,19,0,118.0,23.0,1.2,20.0,31.0,146.87,76.49
2017,5,22,19,15,59.0,11.5,1.2,19.5,15.5,48.88,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,59.5,14.0,0.5,17.5,19.0,11.95,0.0
2017,5,23,6,0,119.0,28.0,0.5,18.0,38.0,21.56,10.33
2017,5,23,6,15,209.5,45.5,0.65,18.5,78.5,34.66,24.02
2017,5,23,6,30,300.0,63.0,0.8,19.0,119.0,47.46,35.7
2017,5,23,6,45,150.0,59.0,1.0,19.5,87.0,45.25,34.06
2017,5,23,7,0,0.0,55.0,1.2,20.0,55.0,45.53,34.34
2017,5,23,7,15,3.0,93.5,1.3,20.5,94.5,75.22,59.99
2017,5,23,7,30,6.0,132.0,1.4,21.0,134.0,103.24,83.64
2017,5,23,7,45,49.0,170.0,1.55,21.5,194.0,124.74,101.33
2017,5,23,8,0,92.0,208.0,1.7,22.0,254.0,148.73,120.78
2017,5,23,8,15,47.0,187.0,1.7,22.5,210.5,137.66,110.86
2017,5,23,8,30,2.0,166.0,1.7,23.0,167.0,131.2,104.92
2017,5,23,8,45,4.5,181.0,1.75,23.5,184.0,142.49,113.67
2017,5,23,9,0,7.0,196.0,1.8,24.0,201.0,153.66,122.2
2017,5,23,9,15,11.0,223.5,1.8,24.0,232.0,173.63,131.9
2017,5,23,9,30,15.0,251.0,1.8,24.0,263.0,195.46,147.91
2017,5,23,9,45,10.0,212.5,1.8,24.5,221.0,170.32,128.06
2017,5,23,10,0,5.0,174.0,1.8,25.0,179.0,142.12,106.11
2017,5,23,10,15,30.5,286.5,1.85,25.5,314.0,222.13,165.96
2017,5,23,10,30,56.0,399.0,1.9,26.0,449.0,309.12,229.43
2017,5,23,10,45,422.5,289.5,1.95,26.5,680.5,356.11,257.58
2017,5,23,11,0,789.0,180.0,2.0,27.0,912.0,469.38,338.3
2017,5,23,11,15,794.0,181.5,2.1,27.0,931.5,519.54,378.33
2017,5,23,11,30,799.0,183.0,2.2,27.0,951.0,569.32,417.45
2017,5,23,11,45,806.5,180.5,2.3,27.0,963.5,617.16,454.31
2017,5,23,12,0,814.0,178.0,2.4,27.0,976.0,664.45,489.99
2017,5,23,12,15,463.0,339.0,2.45,27.0,793.0,598.95,441.59
2017,5,23,12,30,112.0,500.0,2.5,27.0,610.0,498.29,365.62
2017,5,23,12,45,198.0,492.5,2.65,27.5,686.5,574.9,421.59
2017,5,23,13,0,284.0,485.0,2.8,28.0,763.0,661.38,482.61
2017,5,23,13,15,263.0,483.5,3.0,28.0,738.5,664.67,485.23
2017,5,23,13,30,242.0,482.0,3.2,28.0,714.0,654.93,479.48
2017,5,23,13,45,352.0,434.0,3.4,28.0,763.5,739.27,541.6
2017,5,23,14,0,462.0,386.0,3.6,28.0,813.0,828.01,605.52
2017,5,23,14,15,235.0,289.0,4.05,27.5,506.5,519.78,391.04
2017,5,23,14,30,8.0,192.0,4.5,27.0,200.0,171.78,128.26
2017,5,23,14,45,17.0,252.0,5.0,26.5,267.0,235.6,178.57
2017,5,23,15,0,26.0,312.0,5.5,26.0,334.0,322.56,245.74
2017,5,23,15,15,22.0,286.5,5.95,25.0,304.5,276.89,212.37
2017,5,23,15,30,18.0,261.0,6.4,24.0,275.0,250.48,193.36
2017,5,23,15,45,9.5,209.5,6.85,23.5,217.0,193.83,155.88
2017,5,23,16,0,1.0,158.0,7.3,23.0,159.0,137.39,105.24
2017,5,23,16,15,0.5,122.5,7.2,22.0,123.0,104.52,79.51
2017,5,23,16,30,0.0,87.0,7.1,21.0,87.0,72.33,53.84
2017,5,23,16,45,0.0,78.5,7.05,20.5,78.5,65.19,48.29
2017,5,23,17,0,0.0,70.0,7.0,20.0,70.0,58.06,42.68
