Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,15,0.0,61.0,6.6,19.5,61.0,50.53,36.67
2017,5,23,17,30,0.0,52.0,6.2,19.0,52.0,43.02,30.58
2017,5,23,17,45,220.0,67.0,5.8,18.5,128.5,308.1,259.02
2017,5,23,18,0,440.0,82.0,5.4,18.0,205.0,517.5,431.07
2017,5,23,18,15,369.0,70.0,5.15,17.5,157.0,431.28,359.54
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,349.6,289.16
2017,5,23,18,45,206.5,41.0,4.7,17.0,70.5,250.08,200.56
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,147.42,83.12
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,48.35,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,14.5,3.7,12.5,21.5,12.38,0.0
2017,5,24,6,0,171.0,29.0,3.9,13.0,43.0,22.44,11.43
2017,5,24,6,15,282.5,43.5,3.85,13.5,87.0,33.45,23.46
2017,5,24,6,30,394.0,58.0,3.8,14.0,131.0,46.52,35.6
2017,5,24,6,45,464.5,68.5,3.75,15.0,183.0,53.73,42.21
2017,5,24,7,0,535.0,79.0,3.7,16.0,235.0,60.73,48.36
2017,5,24,7,15,586.5,86.5,3.8,17.0,290.5,65.0,51.88
2017,5,24,7,30,638.0,94.0,3.9,18.0,346.0,69.15,55.15
2017,5,24,7,45,676.5,99.5,4.05,19.5,402.0,71.56,56.7
2017,5,24,8,0,715.0,105.0,4.2,21.0,458.0,73.87,58.12
2017,5,24,8,15,742.0,109.5,4.25,21.5,512.0,75.24,58.93
2017,5,24,8,30,769.0,114.0,4.3,22.0,566.0,84.03,66.04
2017,5,24,8,45,791.0,117.0,4.4,23.0,618.0,84.25,65.72
2017,5,24,9,0,813.0,120.0,4.5,24.0,670.0,84.4,65.36
2017,5,24,9,15,828.5,123.0,4.45,24.5,716.5,96.49,62.59
2017,5,24,9,30,844.0,126.0,4.4,25.0,763.0,150.26,83.44
2017,5,24,9,45,857.0,127.5,4.4,25.5,804.5,204.78,118.95
2017,5,24,10,0,870.0,129.0,4.4,26.0,846.0,268.9,168.89
2017,5,24,10,15,878.5,131.0,4.35,26.0,880.5,324.39,215.78
2017,5,24,10,30,887.0,133.0,4.3,26.0,915.0,380.36,264.0
2017,5,24,10,45,896.5,132.0,4.3,26.5,943.5,435.09,310.45
2017,5,24,11,0,906.0,131.0,4.3,27.0,972.0,489.92,355.95
2017,5,24,11,15,910.0,132.0,4.25,27.0,991.5,543.28,399.83
2017,5,24,11,30,914.0,133.0,4.2,27.0,1011.0,595.8,441.87
2017,5,24,11,45,925.0,127.5,4.2,27.5,1025.5,646.98,481.04
2017,5,24,12,0,936.0,122.0,4.2,28.0,1040.0,697.46,518.59
2017,5,24,12,15,936.5,122.0,4.15,28.0,1043.5,743.95,553.14
2017,5,24,12,30,937.0,122.0,4.1,28.0,1047.0,788.74,585.73
2017,5,24,12,45,938.5,119.5,4.05,28.5,1043.0,830.46,612.76
2017,5,24,13,0,940.0,117.0,4.0,29.0,1039.0,869.9,637.79
2017,5,24,13,15,937.5,116.5,3.9,29.0,1025.5,905.05,660.77
2017,5,24,13,30,935.0,116.0,3.8,29.0,1012.0,937.17,681.62
2017,5,24,13,45,933.0,113.5,3.75,29.5,991.5,964.68,698.28
2017,5,24,14,0,931.0,111.0,3.7,30.0,971.0,988.78,712.67
2017,5,24,14,15,924.5,110.0,3.6,30.0,942.0,1006.52,724.09
2017,5,24,14,30,918.0,109.0,3.5,30.0,913.0,1020.61,733.27
2017,5,24,14,45,909.5,107.5,3.45,30.0,877.5,1028.52,738.97
2017,5,24,15,0,901.0,106.0,3.4,30.0,842.0,1032.7,742.5
2017,5,24,15,15,890.0,104.0,3.2,29.5,800.0,1030.13,742.19
2017,5,24,15,30,879.0,102.0,3.0,29.0,758.0,1023.93,739.67
2017,5,24,15,45,866.5,98.5,2.9,29.0,711.5,1010.93,732.31
2017,5,24,16,0,854.0,95.0,2.8,29.0,665.0,994.5,722.92
2017,5,24,16,15,836.0,92.0,2.6,28.5,613.5,981.69,716.54
2017,5,24,16,30,818.0,89.0,2.4,28.0,562.0,953.9,700.34
2017,5,24,16,45,794.5,85.0,2.2,28.0,508.0,916.59,676.51
2017,5,24,17,0,771.0,81.0,2.0,28.0,454.0,876.9,650.95
2017,5,24,17,15,737.5,76.5,1.7,27.5,398.0,825.0,617.04
2017,5,24,17,30,704.0,72.0,1.4,27.0,342.0,771.8,581.43
2017,5,24,17,45,656.0,66.5,1.1,27.0,286.5,709.42,537.18
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,642.34,488.08
2017,5,24,18,15,535.0,53.0,0.7,26.0,178.5,552.2,424.13
2017,5,24,18,30,462.0,45.0,0.6,25.0,126.0,465.71,358.97
2017,5,24,18,45,341.5,34.0,0.55,24.5,82.5,344.32,262.49
2017,5,24,19,0,221.0,23.0,0.5,24.0,39.0,224.31,129.26
2017,5,24,19,15,110.5,11.5,0.65,23.0,19.5,83.1,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,11.52,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,22.21,11.17
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,30.79,20.78
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,39.23,28.65
2017,5,25,6,45,539.5,56.5,5.35,18.5,189.5,44.42,33.45
2017,5,25,7,0,609.0,64.0,5.5,19.0,242.0,49.55,37.98
2017,5,25,7,15,654.5,69.5,5.85,20.0,297.0,52.87,40.68
2017,5,25,7,30,700.0,75.0,6.2,21.0,352.0,61.18,47.6
2017,5,25,7,45,731.5,80.0,6.6,22.0,407.0,64.07,49.71
2017,5,25,8,0,763.0,85.0,7.0,23.0,462.0,66.83,51.66
2017,5,25,8,15,785.5,88.5,7.05,23.5,515.0,68.26,52.56
2017,5,25,8,30,808.0,92.0,7.1,24.0,568.0,69.6,53.38
2017,5,25,8,45,821.5,96.5,7.2,25.0,617.0,71.3,54.4
2017,5,25,9,0,835.0,101.0,7.3,26.0,666.0,72.81,55.26
2017,5,25,9,15,848.0,103.5,7.25,26.5,711.5,97.05,61.95
2017,5,25,9,30,861.0,106.0,7.2,27.0,757.0,150.52,82.46
2017,5,25,9,45,866.5,110.5,7.2,27.5,795.5,205.67,118.77
2017,5,25,10,0,872.0,115.0,7.2,28.0,834.0,261.41,162.75
2017,5,25,10,15,879.5,117.0,7.15,28.5,867.5,316.52,209.3
2017,5,25,10,30,887.0,119.0,7.1,29.0,901.0,371.99,257.01
2017,5,25,10,45,889.5,122.0,7.05,30.0,927.0,426.39,303.03
2017,5,25,11,0,892.0,125.0,7.0,31.0,953.0,480.21,347.4
2017,5,25,11,15,896.0,126.0,6.9,31.0,972.5,532.68,390.87
2017,5,25,11,30,900.0,127.0,6.8,31.0,992.0,584.33,432.61
2017,5,25,11,45,900.0,129.0,6.75,31.5,1003.0,633.33,470.49
2017,5,25,12,0,900.0,131.0,6.7,32.0,1014.0,680.88,506.21
2017,5,25,12,15,900.5,131.5,6.6,32.0,1017.5,726.19,540.35
2017,5,25,12,30,901.0,132.0,6.5,32.0,1021.0,769.95,572.65
2017,5,25,12,45,899.0,132.0,6.4,32.5,1016.0,809.69,599.16
2017,5,25,13,0,897.0,132.0,6.3,33.0,1011.0,847.18,623.32
2017,5,25,13,15,894.0,131.5,6.2,33.0,998.0,880.82,645.94
2017,5,25,13,30,891.0,131.0,6.1,33.0,985.0,911.52,666.49
2017,5,25,13,45,885.5,130.5,6.0,33.5,964.0,936.85,681.96
2017,5,25,14,0,880.0,130.0,5.9,34.0,943.0,958.84,695.15
2017,5,25,14,15,873.5,128.5,5.8,34.0,915.0,975.5,706.28
2017,5,25,14,30,867.0,127.0,5.7,34.0,887.0,988.64,715.19
2017,5,25,14,45,853.5,127.5,5.6,34.0,851.0,993.32,718.64
2017,5,25,15,0,840.0,128.0,5.5,34.0,815.0,994.43,719.93
2017,5,25,15,15,828.0,125.0,5.4,34.0,774.0,1003.25,726.46
2017,5,25,15,30,816.0,122.0,5.3,34.0,733.0,995.17,721.99
2017,5,25,15,45,800.5,119.0,5.25,34.0,687.0,980.07,713.48
2017,5,25,16,0,785.0,116.0,5.2,34.0,641.0,961.66,702.94
2017,5,25,16,15,765.0,112.5,5.05,33.5,591.0,934.99,687.74
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,905.45,670.6
2017,5,25,16,45,717.5,104.5,4.8,33.0,488.0,871.2,649.1
2017,5,25,17,0,690.0,100.0,4.7,33.0,435.0,828.85,621.84
2017,5,25,17,15,654.0,94.0,4.45,32.0,380.5,774.82,588.05
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,719.88,552.62
2017,5,25,17,45,566.5,81.0,4.0,30.5,272.5,649.26,503.52
2017,5,25,18,0,515.0,74.0,3.8,30.0,219.0,579.41,453.05
2017,5,25,18,15,442.0,64.0,3.65,29.0,169.0,489.4,385.77
2017,5,25,18,30,369.0,54.0,3.5,28.0,119.0,399.03,314.7
2017,5,25,18,45,258.5,39.5,3.35,27.5,77.5,285.69,220.51
2017,5,25,19,0,148.0,25.0,3.2,27.0,36.0,173.99,103.51
2017,5,25,19,15,74.0,12.5,3.45,26.5,18.0,59.79,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,4.5,3.25,22.5,4.5,3.84,0.0
2017,5,26,6,0,0.0,9.0,3.5,23.0,9.0,7.39,0.0
2017,5,26,6,15,0.0,19.0,3.7,23.5,19.0,15.64,7.51
2017,5,26,6,30,0.0,29.0,3.9,24.0,29.0,23.92,14.84
2017,5,26,6,45,0.0,41.0,4.15,24.5,41.0,33.88,23.55
2017,5,26,7,0,0.0,53.0,4.4,25.0,53.0,43.86,32.14
2017,5,26,7,15,0.0,66.0,4.5,25.5,66.0,54.7,41.3
2017,5,26,7,30,0.0,79.0,4.6,26.0,79.0,65.25,50.05
2017,5,26,7,45,0.0,92.5,4.7,26.5,92.5,75.97,58.79
2017,5,26,8,0,0.0,106.0,4.8,27.0,106.0,86.59,67.32
2017,5,26,8,15,0.0,115.5,4.8,27.5,115.5,94.16,73.2
2017,5,26,8,30,0.0,125.0,4.8,28.0,125.0,101.66,78.96
2017,5,26,8,45,0.0,139.0,4.8,28.5,139.0,112.42,87.33
2017,5,26,9,0,0.0,153.0,4.8,29.0,153.0,123.07,95.52
2017,5,26,9,15,14.0,222.0,4.75,29.0,232.5,172.84,129.27
2017,5,26,9,30,28.0,291.0,4.7,29.0,312.0,207.95,154.78
2017,5,26,9,45,30.0,305.5,4.7,29.5,329.5,222.99,165.17
2017,5,26,10,0,32.0,320.0,4.7,30.0,347.0,238.43,176.07
2017,5,26,10,15,33.0,333.0,4.6,30.0,361.5,253.12,186.85
2017,5,26,10,30,34.0,346.0,4.5,30.0,376.0,268.15,197.9
2017,5,26,10,45,34.5,356.5,4.45,30.5,388.0,281.67,207.45
2017,5,26,11,0,35.0,367.0,4.4,31.0,400.0,295.47,217.15
2017,5,26,11,15,28.0,339.0,4.3,31.5,366.0,278.18,204.08
2017,5,26,11,30,21.0,311.0,4.2,32.0,332.0,258.66,189.38
2017,5,26,11,45,21.5,316.0,4.15,32.5,337.5,267.22,195.3
2017,5,26,12,0,22.0,321.0,4.1,33.0,343.0,276.03,201.32
2017,5,26,12,15,20.0,324.0,4.0,33.0,344.5,281.88,205.51
2017,5,26,12,30,18.0,327.0,3.9,33.0,346.0,285.53,208.11
2017,5,26,12,45,45.0,399.5,3.8,33.5,444.0,374.21,271.94
2017,5,26,13,0,72.0,472.0,3.7,34.0,542.0,465.91,336.15
2017,5,26,13,15,80.0,458.0,3.6,34.0,535.0,469.66,338.86
2017,5,26,13,30,88.0,444.0,3.5,34.0,528.0,472.95,341.64
2017,5,26,13,45,74.0,435.5,3.45,34.0,505.5,460.93,333.15
2017,5,26,14,0,60.0,427.0,3.4,34.0,483.0,447.55,323.73
2017,5,26,14,15,165.0,425.0,3.35,34.0,571.5,570.7,412.82
2017,5,26,14,30,270.0,423.0,3.3,34.0,660.0,700.22,503.19
2017,5,26,14,45,521.5,287.5,3.3,34.5,722.0,843.08,604.46
2017,5,26,15,0,773.0,152.0,3.3,35.0,784.0,966.08,686.08
2017,5,26,15,15,536.5,244.5,3.3,34.5,673.0,836.01,601.67
2017,5,26,15,30,300.0,337.0,3.3,34.0,562.0,682.37,495.7
2017,5,26,15,45,239.0,323.0,3.3,34.0,495.5,589.42,440.33
2017,5,26,16,0,178.0,309.0,3.3,34.0,429.0,517.48,382.62
2017,5,26,16,15,351.0,244.0,3.3,33.5,456.0,643.34,478.83
2017,5,26,16,30,524.0,179.0,3.3,33.0,483.0,764.12,568.68
2017,5,26,16,45,549.0,154.0,3.3,33.0,446.0,754.82,563.54
2017,5,26,17,0,574.0,129.0,3.3,33.0,409.0,752.16,563.78
2017,5,26,17,15,536.0,120.5,3.1,32.5,357.0,695.4,526.34
2017,5,26,17,30,498.0,112.0,2.9,32.0,305.0,630.02,482.09
2017,5,26,17,45,436.0,103.5,2.75,31.5,253.0,553.13,428.17
2017,5,26,18,0,374.0,95.0,2.6,31.0,201.0,478.64,373.5
2017,5,26,18,15,308.5,79.5,2.5,30.0,154.0,394.73,309.88
2017,5,26,18,30,243.0,64.0,2.4,29.0,107.0,314.77,246.31
2017,5,26,18,45,158.5,44.0,2.3,28.5,68.5,200.71,153.38
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,103.32,61.17
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,34.82,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,12.38,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,22.67,11.36
2017,5,27,6,15,149.0,50.5,3.9,24.5,74.0,38.64,26.69
2017,5,27,6,30,221.0,72.0,4.1,25.0,113.0,54.26,40.53
2017,5,27,6,45,110.5,59.0,4.35,25.5,79.5,44.97,32.91
2017,5,27,7,0,0.0,46.0,4.6,26.0,46.0,38.03,27.0
2017,5,27,7,15,217.0,90.5,4.7,26.0,176.5,67.24,51.89
2017,5,27,7,30,434.0,135.0,4.8,26.0,307.0,94.0,74.36
2017,5,27,7,45,235.5,163.0,4.95,26.5,258.5,112.59,89.49
2017,5,27,8,0,37.0,191.0,5.1,27.0,210.0,138.56,110.5
2017,5,27,8,15,116.5,226.0,5.1,27.5,293.5,153.4,122.03
2017,5,27,8,30,196.0,261.0,5.1,28.0,377.0,173.54,137.72
2017,5,27,8,45,199.5,286.0,5.2,28.5,412.5,186.59,147.52
2017,5,27,9,0,203.0,311.0,5.3,29.0,448.0,198.99,156.71
2017,5,27,9,15,165.0,335.0,5.25,29.5,451.5,214.22,158.65
2017,5,27,9,30,127.0,359.0,5.2,30.0,455.0,239.79,174.74
2017,5,27,9,45,135.0,374.0,5.2,30.5,481.0,263.91,190.89
2017,5,27,10,0,143.0,389.0,5.2,31.0,507.0,289.15,208.86
2017,5,27,10,15,83.0,349.5,5.15,31.5,419.0,276.95,201.92
2017,5,27,10,30,23.0,310.0,5.1,32.0,331.0,240.67,176.52
2017,5,27,10,45,22.0,321.5,5.05,32.5,342.0,263.29,192.89
2017,5,27,11,0,21.0,333.0,5.0,33.0,353.0,274.74,200.79
2017,5,27,11,15,23.5,337.5,4.95,33.0,360.5,274.89,200.81
2017,5,27,11,30,26.0,342.0,4.9,33.0,368.0,284.63,207.92
2017,5,27,11,45,32.0,381.0,4.85,33.5,413.0,323.14,235.42
2017,5,27,12,0,38.0,420.0,4.8,34.0,458.0,363.62,263.94
2017,5,27,12,15,44.0,435.0,4.75,34.0,479.0,387.2,280.78
2017,5,27,12,30,50.0,450.0,4.7,34.0,500.0,411.98,298.46
2017,5,27,12,45,78.5,472.0,4.7,34.0,549.5,461.11,333.83
2017,5,27,13,0,107.0,494.0,4.7,34.0,599.0,513.32,371.05
2017,5,27,13,15,93.5,480.0,4.65,34.0,571.0,500.63,361.99
2017,5,27,13,30,80.0,466.0,4.6,34.0,543.0,485.96,351.73
2017,5,27,13,45,141.0,466.0,4.6,34.5,598.5,563.88,407.3
2017,5,27,14,0,202.0,466.0,4.6,35.0,654.0,633.29,455.95
2017,5,27,14,15,227.5,447.0,4.55,35.0,652.0,652.2,469.99
2017,5,27,14,30,253.0,428.0,4.5,35.0,650.0,688.42,495.8
2017,5,27,14,45,489.0,304.5,4.5,35.0,712.5,827.79,597.33
2017,5,27,15,0,725.0,181.0,4.5,35.0,775.0,956.68,686.85
2017,5,27,15,15,711.0,177.0,4.4,34.5,735.5,949.27,683.44
2017,5,27,15,30,697.0,173.0,4.3,34.0,696.0,938.56,678.86
2017,5,27,15,45,677.0,169.0,4.25,34.0,650.5,918.54,667.15
2017,5,27,16,0,657.0,165.0,4.2,34.0,605.0,895.53,653.57
2017,5,27,16,15,633.5,159.0,4.1,33.5,557.0,863.92,635.33
2017,5,27,16,30,610.0,153.0,4.0,33.0,509.0,829.79,615.27
2017,5,27,16,45,569.0,149.0,3.95,33.0,456.0,778.32,582.01
2017,5,27,17,0,528.0,145.0,3.9,33.0,403.0,717.17,541.49
2017,5,27,17,15,489.5,135.5,3.6,32.5,352.0,661.1,504.01
2017,5,27,17,30,451.0,126.0,3.3,32.0,301.0,604.96,465.51
2017,5,27,17,45,365.0,119.5,3.05,31.5,247.0,510.62,396.54
2017,5,27,18,0,279.0,113.0,2.8,31.0,193.0,403.28,315.81
2017,5,27,18,15,222.5,92.5,2.75,30.5,147.5,325.24,255.42
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,250.3,195.04
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,134.9,101.26
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,19.13,6.77
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,11.95,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,22.44,11.39
2017,5,28,6,15,122.0,51.5,1.35,23.5,71.5,39.23,27.36
2017,5,28,6,30,185.0,75.0,1.3,24.0,110.0,56.06,42.26
2017,5,28,6,45,163.5,93.5,1.3,24.5,132.0,68.63,53.26
2017,5,28,7,0,142.0,112.0,1.3,25.0,154.0,83.05,65.52
2017,5,28,7,15,149.0,136.5,1.4,25.0,188.5,99.27,79.14
2017,5,28,7,30,156.0,161.0,1.5,25.0,223.0,114.97,92.07
2017,5,28,7,45,292.0,172.5,1.6,25.5,310.0,118.99,94.89
2017,5,28,8,0,428.0,184.0,1.7,26.0,397.0,121.14,96.13
2017,5,28,8,15,397.0,207.5,1.65,26.5,422.5,139.4,110.53
2017,5,28,8,30,366.0,231.0,1.6,27.0,448.0,150.88,119.17
2017,5,28,8,45,270.0,272.5,1.55,27.5,440.0,169.79,133.7
2017,5,28,9,0,174.0,314.0,1.5,28.0,432.0,199.83,156.79
2017,5,28,9,15,256.5,322.0,1.4,28.0,509.5,196.99,143.91
2017,5,28,9,30,339.0,330.0,1.3,28.0,587.0,230.75,160.07
2017,5,28,9,45,320.0,356.0,1.2,28.5,609.0,268.43,185.69
2017,5,28,10,0,301.0,382.0,1.1,29.0,631.0,304.72,212.53
2017,5,28,10,15,196.5,404.0,1.05,29.0,569.0,327.83,233.76
2017,5,28,10,30,92.0,426.0,1.0,29.0,507.0,337.88,244.37
2017,5,28,10,45,136.5,448.0,0.95,29.5,573.0,369.11,265.47
2017,5,28,11,0,181.0,470.0,0.9,30.0,639.0,418.23,299.1
2017,5,28,11,15,268.0,456.5,0.9,30.0,712.0,460.7,328.83
2017,5,28,11,30,355.0,443.0,0.9,30.0,785.0,522.39,371.98
2017,5,28,11,45,267.5,474.0,0.9,30.0,733.5,520.35,370.76
2017,5,28,12,0,180.0,505.0,0.9,30.0,682.0,515.86,367.43
2017,5,28,12,15,200.0,487.5,0.9,30.0,685.0,534.82,381.15
2017,5,28,12,30,220.0,470.0,0.9,30.0,688.0,554.28,395.03
2017,5,28,12,45,129.0,445.0,0.95,30.5,572.5,481.95,344.69
2017,5,28,13,0,38.0,420.0,1.0,31.0,457.0,393.15,282.11
2017,5,28,13,15,83.5,453.5,1.05,31.0,534.0,468.46,336.04
2017,5,28,13,30,129.0,487.0,1.1,31.0,611.0,559.35,398.34
2017,5,28,13,45,209.5,467.5,1.2,31.0,664.0,627.48,446.22
2017,5,28,14,0,290.0,448.0,1.3,31.0,717.0,712.82,504.8
2017,5,28,14,15,197.5,438.5,1.35,31.0,619.0,614.88,438.87
2017,5,28,14,30,105.0,429.0,1.4,31.0,521.0,508.09,366.13
2017,5,28,14,45,191.5,407.0,1.5,31.0,567.5,599.13,432.56
2017,5,28,15,0,278.0,385.0,1.6,31.0,614.0,693.01,498.35
2017,5,28,15,15,239.5,370.5,1.6,31.0,560.5,627.34,454.27
2017,5,28,15,30,201.0,356.0,1.6,31.0,507.0,580.34,423.05
2017,5,28,15,45,100.5,238.5,1.65,31.0,314.0,352.78,262.93
2017,5,28,16,0,0.0,121.0,1.7,31.0,121.0,102.28,73.95
2017,5,28,16,15,0.0,87.0,1.7,31.0,87.0,72.38,51.33
2017,5,28,16,30,0.0,53.0,1.7,31.0,53.0,43.95,29.21
2017,5,28,16,45,0.0,80.5,1.7,31.0,80.5,66.87,47.44
2017,5,28,17,0,0.0,108.0,1.7,31.0,108.0,92.32,67.64
2017,5,28,17,15,0.0,94.0,1.55,30.5,94.0,79.79,58.11
2017,5,28,17,30,0.0,80.0,1.4,30.0,80.0,67.2,48.42
2017,5,28,17,45,0.0,66.5,1.25,29.5,66.5,55.12,38.97
2017,5,28,18,0,0.0,53.0,1.1,29.0,53.0,43.86,30.01
2017,5,28,18,15,0.0,40.5,1.0,28.5,40.5,33.46,21.57
2017,5,28,18,30,0.0,28.0,0.9,28.0,28.0,23.09,13.02
2017,5,28,18,45,0.0,17.5,0.85,27.5,17.5,14.4,5.76
2017,5,28,19,0,0.0,7.0,0.8,27.0,7.0,5.74,0.0
2017,5,28,19,15,0.0,3.5,0.85,26.5,3.5,2.99,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,5.97,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,11.52,3.24
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,26.45,16.92
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,40.78,29.79
2017,5,29,6,45,0.0,71.5,3.6,20.0,71.5,57.36,44.52
2017,5,29,7,0,0.0,93.0,3.7,20.0,93.0,73.73,58.88
2017,5,29,7,15,0.0,96.5,3.75,20.0,96.5,77.44,62.02
2017,5,29,7,30,0.0,100.0,3.8,20.0,100.0,80.9,64.84
2017,5,29,7,45,5.0,133.5,3.85,20.0,136.5,105.73,85.93
2017,5,29,8,0,10.0,167.0,3.9,20.0,173.0,129.87,106.13
2017,5,29,8,15,14.0,188.5,3.8,20.0,197.0,145.62,118.98
2017,5,29,8,30,18.0,210.0,3.7,20.0,221.0,161.19,131.57
2017,5,29,8,45,19.0,227.0,3.65,20.0,239.5,173.62,141.45
2017,5,29,9,0,20.0,244.0,3.6,20.0,258.0,185.9,151.16
2017,5,29,9,15,22.5,264.5,3.35,20.5,281.5,201.26,155.6
2017,5,29,9,30,25.0,285.0,3.1,21.0,305.0,219.25,168.21
2017,5,29,9,45,41.0,326.0,2.9,21.5,360.0,236.86,180.1
2017,5,29,10,0,57.0,367.0,2.7,22.0,415.0,272.04,205.56
2017,5,29,10,15,62.0,388.5,2.45,22.5,442.0,295.42,222.38
2017,5,29,10,30,67.0,410.0,2.2,23.0,469.0,319.88,239.93
2017,5,29,10,45,114.0,440.0,2.0,23.5,544.5,355.67,264.97
2017,5,29,11,0,161.0,470.0,1.8,24.0,620.0,409.52,303.2
2017,5,29,11,15,208.0,475.0,1.75,24.0,673.0,453.21,334.86
2017,5,29,11,30,255.0,480.0,1.7,24.0,726.0,493.46,364.17
2017,5,29,11,45,215.5,492.0,1.7,24.5,702.0,508.91,374.7
2017,5,29,12,0,176.0,504.0,1.7,25.0,678.0,512.48,376.56
2017,5,29,12,15,295.0,470.0,1.7,25.0,761.5,584.03,428.82
2017,5,29,12,30,414.0,436.0,1.7,25.0,845.0,668.95,489.19
2017,5,29,12,45,340.5,463.0,1.7,25.5,798.5,662.69,482.67
2017,5,29,13,0,267.0,490.0,1.7,26.0,752.0,650.93,472.78
2017,5,29,13,15,194.0,487.5,1.55,26.0,676.5,601.11,437.24
2017,5,29,13,30,121.0,485.0,1.4,26.0,601.0,550.36,400.68
2017,5,29,13,45,440.5,341.5,1.3,26.0,752.0,745.14,541.16
2017,5,29,14,0,760.0,198.0,1.2,26.0,903.0,922.83,659.58
2017,5,29,14,15,556.0,298.5,1.05,26.0,806.0,853.92,608.91
2017,5,29,14,30,352.0,399.0,0.9,26.0,709.0,755.69,539.96
2017,5,29,14,45,524.5,301.0,0.8,26.5,742.0,859.2,610.73
2017,5,29,15,0,697.0,203.0,0.7,27.0,775.0,951.66,668.53
2017,5,29,15,15,682.5,198.5,0.6,27.0,735.5,943.32,661.34
2017,5,29,15,30,668.0,194.0,0.5,27.0,696.0,931.68,653.69
2017,5,29,15,45,653.5,186.0,0.45,27.0,652.0,913.1,642.98
2017,5,29,16,0,639.0,178.0,0.4,27.0,608.0,891.46,630.57
2017,5,29,16,15,615.0,172.0,0.5,27.0,559.5,859.51,614.66
2017,5,29,16,30,591.0,166.0,0.6,27.0,511.0,825.03,596.88
2017,5,29,16,45,560.5,157.5,0.7,27.0,460.5,770.34,565.34
2017,5,29,17,0,530.0,149.0,0.8,27.0,410.0,724.05,538.54
2017,5,29,17,15,489.5,139.5,0.8,26.5,358.0,666.12,502.45
2017,5,29,17,30,449.0,130.0,0.8,26.0,306.0,608.2,464.99
2017,5,29,17,45,391.5,118.5,0.85,25.5,254.5,533.01,413.44
2017,5,29,18,0,334.0,107.0,0.9,25.0,203.0,459.9,360.93
2017,5,29,18,15,266.5,90.0,0.95,24.5,156.0,357.07,283.36
2017,5,29,18,30,199.0,73.0,1.0,24.0,109.0,277.34,219.66
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,184.12,142.53
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,77.54,48.86
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,26.27,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.5,18.0,13.66,0.0
2017,5,30,6,0,49.0,32.0,0.6,21.0,36.0,25.2,13.86
2017,5,30,6,15,117.5,55.5,0.55,21.5,75.5,41.95,29.97
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,58.71,44.91
2017,5,30,6,45,257.5,96.5,0.45,22.5,163.0,71.25,55.94
2017,5,30,7,0,329.0,114.0,0.4,23.0,211.0,83.54,66.39
2017,5,30,7,15,381.0,127.5,0.65,23.5,262.0,90.0,71.68
2017,5,30,7,30,433.0,141.0,0.9,24.0,313.0,97.89,78.0
2017,5,30,7,45,478.0,149.5,1.15,24.5,366.0,102.14,81.15
2017,5,30,8,0,523.0,158.0,1.4,25.0,419.0,106.2,84.08
2017,5,30,8,15,554.0,166.5,1.5,25.5,470.0,109.84,86.61
2017,5,30,8,30,585.0,175.0,1.6,26.0,521.0,113.24,88.92
2017,5,30,8,45,616.0,178.0,1.75,26.5,570.5,111.34,86.91
2017,5,30,9,0,647.0,181.0,1.9,27.0,620.0,109.6,85.06
2017,5,30,9,15,666.0,186.0,1.95,27.0,665.0,122.54,82.12
2017,5,30,9,30,685.0,191.0,2.0,27.0,710.0,169.35,102.21
2017,5,30,9,45,704.5,192.0,2.15,27.5,750.5,216.41,132.55
2017,5,30,10,0,724.0,193.0,2.3,28.0,791.0,265.95,170.18
2017,5,30,10,15,734.5,196.0,2.35,28.0,824.5,316.61,211.75
2017,5,30,10,30,745.0,199.0,2.4,28.0,858.0,368.37,254.85
2017,5,30,10,45,565.5,303.0,2.5,28.5,812.0,420.01,299.82
2017,5,30,11,0,386.0,407.0,2.6,29.0,766.0,456.35,330.13
2017,5,30,11,15,581.5,305.5,2.65,29.0,859.0,499.43,362.85
2017,5,30,11,30,777.0,204.0,2.7,29.0,952.0,572.52,417.95
2017,5,30,11,45,585.5,319.5,2.75,29.0,887.0,586.83,429.01
2017,5,30,12,0,394.0,435.0,2.8,29.0,822.0,596.4,434.84
2017,5,30,12,15,391.5,438.0,2.8,29.0,824.0,625.7,456.05
2017,5,30,12,30,389.0,441.0,2.8,29.0,826.0,654.46,476.46
2017,5,30,12,45,265.5,471.5,2.85,29.0,734.5,611.51,445.46
2017,5,30,13,0,142.0,502.0,2.9,29.0,643.0,554.49,404.1
2017,5,30,13,15,197.5,490.5,2.9,29.0,683.0,606.56,442.26
2017,5,30,13,30,253.0,479.0,2.9,29.0,723.0,671.07,487.92
2017,5,30,13,45,149.5,443.5,2.9,29.0,587.0,550.22,402.85
2017,5,30,14,0,46.0,408.0,2.9,29.0,451.0,415.82,306.1
2017,5,30,14,15,25.5,288.5,2.85,28.5,312.5,287.19,213.7
2017,5,30,14,30,5.0,169.0,2.8,28.0,174.0,148.56,109.85
2017,5,30,14,45,2.5,152.0,2.8,28.0,154.5,131.45,97.02
2017,5,30,15,0,0.0,135.0,2.8,28.0,135.0,114.18,83.78
2017,5,30,15,15,1.5,149.0,2.75,28.0,150.5,128.21,94.89
2017,5,30,15,30,3.0,163.0,2.7,28.0,166.0,142.67,106.32
2017,5,30,15,45,1.5,137.5,2.7,28.0,139.0,118.42,87.72
2017,5,30,16,0,0.0,112.0,2.7,28.0,112.0,94.21,69.0
2017,5,30,16,15,0.0,100.5,2.6,28.0,100.5,84.05,61.25
2017,5,30,16,30,0.0,89.0,2.5,28.0,89.0,74.02,53.52
2017,5,30,16,45,0.0,105.5,2.4,28.0,105.5,89.15,65.75
2017,5,30,17,0,0.0,122.0,2.3,28.0,122.0,105.97,79.33
2017,5,30,17,15,0.0,106.5,1.95,27.5,106.5,92.06,68.66
2017,5,30,17,30,0.0,91.0,1.6,27.0,91.0,78.06,57.8
2017,5,30,17,45,0.0,76.0,1.3,26.5,76.0,64.47,47.08
2017,5,30,18,0,0.0,61.0,1.0,26.0,61.0,50.77,36.06
2017,5,30,18,15,0.0,47.0,0.95,25.5,47.0,38.88,26.33
2017,5,30,18,30,0.0,33.0,0.9,25.0,33.0,27.24,16.64
2017,5,30,18,45,0.0,21.5,0.85,24.5,21.5,17.72,8.58
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,8.22,0.14
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,5.5,0.45,20.5,5.5,4.69,0.0
2017,5,31,6,0,0.0,11.0,0.4,21.0,11.0,9.04,1.39
2017,5,31,6,15,0.0,22.5,0.45,21.5,22.5,18.54,10.17
2017,5,31,6,30,0.0,34.0,0.5,22.0,34.0,28.07,18.67
2017,5,31,6,45,0.0,48.5,0.6,22.5,48.5,40.13,29.25
2017,5,31,7,0,0.0,63.0,0.7,23.0,63.0,52.04,39.53
2017,5,31,7,15,116.5,109.0,0.85,23.5,155.5,82.16,65.12
2017,5,31,7,30,233.0,155.0,1.0,24.0,248.0,108.14,86.65
2017,5,31,7,45,216.0,182.5,1.15,24.5,278.5,129.22,103.7
2017,5,31,8,0,199.0,210.0,1.3,25.0,309.0,145.23,116.29
2017,5,31,8,15,259.0,226.0,1.45,25.5,370.0,147.54,117.52
2017,5,31,8,30,319.0,242.0,1.6,26.0,431.0,156.03,123.82
2017,5,31,8,45,249.0,277.5,1.75,26.5,433.0,171.96,136.04
2017,5,31,9,0,179.0,313.0,1.9,27.0,435.0,199.46,157.34
2017,5,31,9,15,154.0,336.0,1.95,27.0,446.0,214.87,159.55
2017,5,31,9,30,129.0,359.0,2.0,27.0,457.0,240.44,175.87
2017,5,31,9,45,104.0,371.5,2.1,27.0,453.5,272.19,199.5
2017,5,31,10,0,79.0,384.0,2.2,27.0,450.0,286.6,211.01
2017,5,31,10,15,78.5,401.0,2.15,27.0,468.5,307.41,226.42
2017,5,31,10,30,78.0,418.0,2.1,27.0,487.0,328.46,242.01
2017,5,31,10,45,56.5,402.5,2.1,27.5,453.5,320.73,236.52
2017,5,31,11,0,35.0,387.0,2.1,28.0,420.0,309.3,228.14
2017,5,31,11,15,80.5,437.0,2.05,28.0,514.5,373.55,274.52
2017,5,31,11,30,126.0,487.0,2.0,28.0,609.0,436.59,319.38
2017,5,31,11,45,138.5,495.5,2.0,28.0,631.0,465.62,340.03
2017,5,31,12,0,151.0,504.0,2.0,28.0,653.0,496.25,361.86
2017,5,31,12,15,268.0,473.5,1.95,28.0,738.5,567.8,413.49
2017,5,31,12,30,385.0,443.0,1.9,28.0,824.0,652.93,473.49
2017,5,31,12,45,291.0,473.0,1.85,28.0,760.5,632.24,457.51
2017,5,31,13,0,197.0,503.0,1.8,28.0,697.0,599.81,433.84
2017,5,31,13,15,121.5,465.0,1.8,28.0,584.0,519.66,378.15
2017,5,31,13,30,46.0,427.0,1.8,28.0,471.0,420.03,307.43
2017,5,31,13,45,55.0,429.5,1.85,28.0,481.5,437.54,321.07
2017,5,31,14,0,64.0,432.0,1.9,28.0,492.0,455.57,334.48
2017,5,31,14,15,46.0,389.0,1.9,28.0,431.5,403.55,297.52
2017,5,31,14,30,28.0,346.0,1.9,28.0,371.0,349.17,258.6
2017,5,31,14,45,28.5,334.0,1.95,28.0,358.5,342.29,254.42
2017,5,31,15,0,29.0,322.0,2.0,28.0,346.0,335.1,249.8
2017,5,31,15,15,27.0,302.5,2.0,27.5,324.5,317.23,237.7
2017,5,31,15,30,25.0,283.0,2.0,27.0,303.0,278.65,210.14
2017,5,31,15,45,12.5,211.0,2.0,27.0,221.0,198.0,149.48
2017,5,31,16,0,0.0,139.0,2.0,27.0,139.0,118.61,88.23
2017,5,31,16,15,271.0,156.5,1.9,26.5,315.5,482.18,373.77
2017,5,31,16,30,542.0,174.0,1.8,26.0,492.0,775.79,585.25
2017,5,31,16,45,418.5,184.0,1.7,26.0,416.0,662.0,502.64
2017,5,31,17,0,295.0,194.0,1.6,26.0,340.0,529.46,407.67
2017,5,31,17,15,256.5,181.0,1.4,25.5,297.0,476.32,370.26
2017,5,31,17,30,218.0,168.0,1.2,25.0,254.0,404.99,318.07
2017,5,31,17,45,195.0,144.5,1.05,25.0,212.5,354.71,280.44
2017,5,31,18,0,172.0,121.0,0.9,25.0,171.0,304.61,241.77
2017,5,31,18,15,133.5,98.0,0.85,24.5,132.0,242.76,192.92
2017,5,31,18,30,95.0,75.0,0.8,24.0,93.0,182.34,143.58
2017,5,31,18,45,53.0,51.0,0.8,23.5,60.5,118.12,89.85
2017,5,31,19,0,11.0,27.0,0.8,23.0,28.0,40.0,23.21
2017,5,31,19,15,5.5,13.5,0.9,23.0,14.0,15.19,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,86.0,15.5,1.15,20.5,23.0,13.23,0.0
2017,6,1,6,0,172.0,31.0,1.3,21.0,46.0,23.93,13.0
2017,6,1,6,15,275.0,44.5,1.4,21.0,88.0,34.12,23.4
2017,6,1,6,30,378.0,58.0,1.5,21.0,130.0,44.18,32.63
2017,6,1,6,45,453.0,66.5,1.65,21.5,180.5,51.75,39.4
2017,6,1,7,0,528.0,75.0,1.8,22.0,231.0,57.26,44.18
2017,6,1,7,15,274.5,109.0,1.85,22.5,191.5,79.99,63.56
2017,6,1,7,30,21.0,143.0,1.9,23.0,152.0,110.92,89.48
2017,6,1,7,45,43.5,173.5,1.95,23.5,194.5,126.9,102.34
2017,6,1,8,0,66.0,204.0,2.0,24.0,237.0,146.38,117.9
2017,6,1,8,15,54.0,220.5,2.0,24.5,249.5,157.14,126.04
2017,6,1,8,30,42.0,237.0,2.0,25.0,262.0,167.56,133.82
2017,6,1,8,45,47.5,262.0,2.0,26.0,292.5,182.53,144.9
2017,6,1,9,0,53.0,287.0,2.0,27.0,323.0,197.01,155.41
2017,6,1,9,15,60.5,313.0,2.0,27.0,357.0,214.34,160.48
2017,6,1,9,30,68.0,339.0,2.0,27.0,391.0,238.61,176.71
2017,6,1,9,45,36.5,255.5,2.05,27.5,284.0,193.43,142.88
2017,6,1,10,0,5.0,172.0,2.1,28.0,177.0,140.64,103.7
2017,6,1,10,15,10.0,224.5,2.15,28.5,234.0,182.69,135.19
2017,6,1,10,30,15.0,277.0,2.2,29.0,291.0,225.18,166.38
2017,6,1,10,45,40.5,356.0,2.25,29.5,394.0,283.65,208.48
2017,6,1,11,0,66.0,435.0,2.3,30.0,497.0,355.39,259.6
2017,6,1,11,15,479.5,275.0,2.35,30.0,736.5,434.54,316.05
2017,6,1,11,30,893.0,115.0,2.4,30.0,976.0,572.23,416.39
2017,6,1,11,45,541.5,309.5,2.45,30.5,834.0,559.97,406.81
2017,6,1,12,0,190.0,504.0,2.5,31.0,692.0,521.1,376.1
2017,6,1,12,15,206.5,504.0,2.5,31.0,709.0,551.38,397.95
2017,6,1,12,30,223.0,504.0,2.5,31.0,726.0,582.91,420.16
2017,6,1,12,45,184.5,504.0,2.55,31.0,687.0,572.88,413.08
2017,6,1,13,0,146.0,504.0,2.6,31.0,648.0,559.13,403.46
2017,6,1,13,15,517.5,310.0,2.6,31.0,810.0,734.93,532.76
2017,6,1,13,30,889.0,116.0,2.6,31.0,972.0,895.1,642.34
2017,6,1,13,45,884.5,115.0,2.65,31.0,952.0,920.36,658.1
2017,6,1,14,0,880.0,114.0,2.7,31.0,932.0,942.33,672.98
2017,6,1,14,15,874.0,113.0,2.7,31.0,905.0,959.52,684.52
2017,6,1,14,30,868.0,112.0,2.7,31.0,878.0,973.28,694.02
2017,6,1,14,45,842.0,120.5,2.75,31.0,840.0,973.5,695.5
2017,6,1,15,0,816.0,129.0,2.8,31.0,802.0,983.52,703.5
2017,6,1,15,15,804.5,126.5,2.8,31.0,762.5,980.05,702.55
2017,6,1,15,30,793.0,124.0,2.8,31.0,723.0,973.14,699.66
2017,6,1,15,45,776.0,121.5,2.8,31.0,678.0,957.27,691.18
2017,6,1,16,0,759.0,119.0,2.8,31.0,633.0,938.22,680.79
2017,6,1,16,15,739.0,115.5,2.8,30.5,584.5,911.96,667.08
2017,6,1,16,30,719.0,112.0,2.8,30.0,536.0,889.22,655.66
2017,6,1,16,45,689.0,108.5,2.8,30.0,484.0,848.29,630.58
2017,6,1,17,0,659.0,105.0,2.8,30.0,432.0,805.53,603.99
2017,6,1,17,15,624.0,99.0,2.7,29.5,379.0,753.3,570.89
2017,6,1,17,30,589.0,93.0,2.6,29.0,326.0,700.16,536.28
2017,6,1,17,45,531.5,87.5,2.55,28.5,273.5,626.87,486.12
2017,6,1,18,0,474.0,82.0,2.5,28.0,221.0,554.47,434.58
2017,6,1,18,15,405.0,71.0,2.35,27.5,172.5,462.21,365.21
2017,6,1,18,30,336.0,60.0,2.2,27.0,124.0,381.72,301.46
2017,6,1,18,45,232.5,45.5,2.05,26.5,83.0,274.82,213.53
2017,6,1,19,0,129.0,31.0,1.9,26.0,42.0,159.87,110.13
2017,6,1,19,15,64.5,15.5,2.05,25.5,21.0,56.32,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.65,21.5,9.0,7.68,0.0
2017,6,2,6,0,0.0,18.0,1.8,22.0,18.0,14.84,5.91
2017,6,2,6,15,0.0,35.0,1.85,22.0,35.0,28.83,18.82
2017,6,2,6,30,0.0,52.0,1.9,22.0,52.0,42.28,30.85
2017,6,2,6,45,0.0,73.0,2.0,22.5,73.0,58.47,45.03
2017,6,2,7,0,0.0,94.0,2.1,23.0,94.0,74.48,58.78
2017,6,2,7,15,127.0,123.5,2.15,23.0,174.5,91.34,73.1
2017,6,2,7,30,254.0,153.0,2.2,23.0,255.0,107.17,86.31
2017,6,2,7,45,306.5,169.0,2.25,23.5,309.5,117.08,94.15
2017,6,2,8,0,359.0,185.0,2.3,24.0,364.0,126.66,101.59
2017,6,2,8,15,301.0,220.5,2.3,24.5,382.5,145.14,116.27
2017,6,2,8,30,243.0,256.0,2.3,25.0,401.0,162.22,129.58
2017,6,2,8,45,255.0,279.0,2.35,25.5,442.0,172.83,137.47
2017,6,2,9,0,267.0,302.0,2.4,26.0,483.0,182.73,144.75
2017,6,2,9,15,258.5,327.0,2.4,26.5,512.5,200.3,147.48
2017,6,2,9,30,250.0,352.0,2.4,27.0,542.0,234.34,167.18
2017,6,2,9,45,241.5,374.5,2.4,27.5,566.0,281.01,200.19
2017,6,2,10,0,233.0,397.0,2.4,28.0,590.0,312.87,223.69
2017,6,2,10,15,283.0,402.5,2.35,28.5,646.5,336.98,240.22
2017,6,2,10,30,333.0,408.0,2.3,29.0,703.0,380.58,271.79
2017,6,2,10,45,246.0,439.0,2.25,29.5,660.5,393.33,283.78
2017,6,2,11,0,159.0,470.0,2.2,30.0,618.0,408.52,296.02
2017,6,2,11,15,185.5,479.5,2.1,30.0,656.0,444.93,322.14
2017,6,2,11,30,212.0,489.0,2.0,30.0,694.0,484.35,350.09
2017,6,2,11,45,321.0,462.0,1.95,30.5,776.0,542.89,391.16
2017,6,2,12,0,430.0,435.0,1.9,31.0,858.0,614.19,440.51
2017,6,2,12,15,359.5,462.0,1.85,31.0,816.5,621.47,444.72
2017,6,2,12,30,289.0,489.0,1.8,31.0,775.0,618.65,442.07
2017,6,2,12,45,543.0,335.0,1.75,31.0,870.0,716.71,513.29
2017,6,2,13,0,797.0,181.0,1.7,31.0,965.0,815.2,582.91
2017,6,2,13,15,529.5,329.5,1.7,31.0,848.5,761.94,542.41
2017,6,2,13,30,262.0,478.0,1.7,31.0,732.0,677.44,481.25
2017,6,2,13,45,370.5,432.5,1.75,31.0,782.0,752.82,535.19
2017,6,2,14,0,479.0,387.0,1.8,31.0,832.0,842.8,596.25
2017,6,2,14,15,621.0,280.5,1.8,31.0,840.0,900.75,637.61
2017,6,2,14,30,763.0,174.0,1.8,31.0,848.0,945.93,668.38
2017,6,2,14,45,501.0,284.5,1.85,31.0,720.5,818.27,584.53
2017,6,2,15,0,239.0,395.0,1.9,31.0,593.0,643.05,464.22
2017,6,2,15,15,150.5,364.5,1.95,30.5,487.0,529.58,387.82
2017,6,2,15,30,62.0,334.0,2.0,30.0,381.0,391.57,290.04
2017,6,2,15,45,165.5,317.0,2.1,30.0,432.0,506.28,377.21
