Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,16,30,746.0,111.0,3.8,34.0,559.0,908.98,663.59
2017,6,12,16,45,721.0,106.5,3.85,34.0,507.5,877.64,645.33
2017,6,12,17,0,696.0,102.0,3.9,34.0,456.0,838.27,621.42
2017,6,12,17,15,663.0,96.5,3.7,33.5,402.5,788.18,589.86
2017,6,12,17,30,630.0,91.0,3.5,33.0,349.0,736.98,556.84
2017,6,12,17,45,584.5,84.5,3.35,32.5,296.0,672.46,513.53
2017,6,12,18,0,539.0,78.0,3.2,32.0,243.0,608.27,468.86
2017,6,12,18,15,474.0,68.5,2.95,31.0,193.0,524.84,408.46
2017,6,12,18,30,409.0,59.0,2.7,30.0,143.0,444.09,347.07
2017,6,12,18,45,314.0,46.5,2.5,29.0,99.5,337.03,262.06
2017,6,12,19,0,219.0,34.0,2.3,28.0,56.0,243.85,180.4
2017,6,12,19,15,109.5,17.0,2.5,27.5,28.0,120.17,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.0,16.5,2.7,23.5,24.0,14.08,0.0
2017,6,13,6,0,174.0,33.0,3.0,24.0,48.0,25.44,14.13
2017,6,13,6,15,273.5,46.5,3.25,24.5,90.0,35.59,24.25
2017,6,13,6,30,373.0,60.0,3.5,25.0,132.0,45.59,33.24
2017,6,13,6,45,199.0,83.0,3.75,25.5,123.0,62.02,47.47
2017,6,13,7,0,25.0,106.0,4.0,26.0,114.0,80.62,63.28
2017,6,13,7,15,12.5,80.0,4.0,26.5,84.0,65.59,50.34
2017,6,13,7,30,0.0,54.0,4.0,27.0,54.0,44.69,32.42
2017,6,13,7,45,359.0,72.5,4.05,27.5,251.5,48.75,35.65
2017,6,13,8,0,718.0,91.0,4.1,28.0,449.0,70.47,53.6
2017,6,13,8,15,365.5,145.0,4.1,28.5,328.0,93.76,72.54
2017,6,13,8,30,13.0,199.0,4.1,29.0,207.0,153.89,121.17
2017,6,13,8,45,410.5,151.5,4.1,29.5,429.0,94.24,72.05
2017,6,13,9,0,808.0,104.0,4.1,30.0,651.0,74.08,55.3
2017,6,13,9,15,821.5,106.5,4.1,30.5,695.5,100.15,62.03
2017,6,13,9,30,835.0,109.0,4.1,31.0,740.0,151.34,82.07
2017,6,13,9,45,587.5,239.0,4.15,31.5,695.0,226.8,143.59
2017,6,13,10,0,340.0,369.0,4.2,32.0,650.0,304.84,211.45
2017,6,13,10,15,608.5,241.0,4.25,32.5,769.0,309.43,207.58
2017,6,13,10,30,877.0,113.0,4.3,33.0,888.0,363.22,244.48
2017,6,13,10,45,885.5,112.0,4.35,33.5,915.5,415.95,288.3
2017,6,13,11,0,894.0,111.0,4.4,34.0,943.0,468.72,331.24
2017,6,13,11,15,897.0,112.0,4.45,34.0,962.5,520.01,372.74
2017,6,13,11,30,900.0,113.0,4.5,34.0,982.0,570.41,412.54
2017,6,13,11,45,882.5,127.5,4.6,34.5,988.5,617.12,447.71
2017,6,13,12,0,865.0,142.0,4.7,35.0,995.0,660.78,479.67
2017,6,13,12,15,865.5,142.5,4.75,35.0,999.0,704.14,511.74
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,746.19,542.3
2017,6,13,12,45,533.5,323.5,4.85,35.5,852.5,696.02,501.97
2017,6,13,13,0,201.0,504.0,4.9,36.0,702.0,601.19,429.8
2017,6,13,13,15,246.0,488.0,4.95,36.0,728.0,642.47,460.06
2017,6,13,13,30,291.0,472.0,5.0,36.0,754.0,694.58,496.92
2017,6,13,13,45,580.0,298.5,5.05,36.0,845.5,828.06,595.05
2017,6,13,14,0,869.0,125.0,5.1,36.0,937.0,938.45,671.39
2017,6,13,14,15,862.5,123.5,5.1,36.0,910.5,955.07,682.28
2017,6,13,14,30,856.0,122.0,5.1,36.0,884.0,968.27,691.61
2017,6,13,14,45,855.5,115.5,5.15,36.0,852.5,978.87,699.76
2017,6,13,15,0,855.0,109.0,5.2,36.0,821.0,985.9,705.77
2017,6,13,15,15,844.5,107.0,5.2,35.5,782.0,984.11,707.38
2017,6,13,15,30,834.0,105.0,5.2,35.0,743.0,978.91,706.96
2017,6,13,15,45,820.0,103.0,5.2,35.0,699.0,966.82,700.69
2017,6,13,16,0,806.0,101.0,5.2,35.0,655.0,963.78,700.58
2017,6,13,16,15,788.5,98.0,5.2,34.5,606.5,940.66,688.67
2017,6,13,16,30,771.0,95.0,5.2,34.0,558.0,914.67,674.89
2017,6,13,16,45,743.0,93.0,5.2,34.0,506.0,876.88,651.57
2017,6,13,17,0,715.0,91.0,5.2,34.0,454.0,836.97,626.56
2017,6,13,17,15,683.5,86.5,5.1,33.5,401.5,794.37,600.04
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,745.5,568.44
2017,6,13,17,45,598.5,78.0,4.95,32.5,295.5,676.69,521.66
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,608.64,473.69
2017,6,13,18,15,480.0,65.5,4.75,31.5,192.5,526.41,412.6
2017,6,13,18,30,415.0,57.0,4.6,31.0,143.0,446.89,350.82
2017,6,13,18,45,308.5,46.0,4.45,30.5,99.5,331.97,258.52
2017,6,13,19,0,202.0,35.0,4.3,30.0,56.0,233.31,172.38
2017,6,13,19,15,101.0,17.5,4.3,29.5,28.0,115.77,1.34
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,17.0,3.7,24.5,22.0,14.51,0.0
2017,6,14,6,0,113.0,34.0,3.8,25.0,44.0,26.39,14.76
2017,6,14,6,15,203.5,50.5,4.05,25.0,84.0,38.27,26.42
2017,6,14,6,30,294.0,67.0,4.3,25.0,124.0,50.23,37.17
2017,6,14,6,45,172.0,88.5,4.55,25.5,124.5,65.45,50.39
2017,6,14,7,0,50.0,110.0,4.8,26.0,125.0,83.29,65.55
2017,6,14,7,15,292.0,109.5,4.85,26.5,224.0,80.49,62.97
2017,6,14,7,30,534.0,109.0,4.9,27.0,323.0,78.98,61.4
2017,6,14,7,45,346.0,160.0,5.0,28.0,306.5,112.22,88.64
2017,6,14,8,0,158.0,211.0,5.1,29.0,290.0,145.15,115.0
2017,6,14,8,15,104.0,226.0,5.1,29.5,280.5,160.9,127.12
2017,6,14,8,30,50.0,241.0,5.1,30.0,271.0,169.84,133.61
2017,6,14,8,45,392.0,186.5,5.15,30.5,450.0,113.98,87.84
2017,6,14,9,0,734.0,132.0,5.2,31.0,629.0,90.52,68.44
2017,6,14,9,15,470.0,244.0,5.2,31.5,570.5,151.29,105.72
2017,6,14,9,30,206.0,356.0,5.2,32.0,512.0,245.72,175.11
2017,6,14,9,45,187.0,379.0,5.2,32.5,526.5,274.08,194.75
2017,6,14,10,0,168.0,402.0,5.2,33.0,541.0,300.85,214.73
2017,6,14,10,15,493.5,272.0,5.2,33.0,703.5,302.55,206.31
2017,6,14,10,30,819.0,142.0,5.2,33.0,866.0,356.79,241.85
2017,6,14,10,45,548.0,296.5,5.2,33.5,788.0,406.14,287.17
2017,6,14,11,0,277.0,451.0,5.2,34.0,710.0,434.68,312.54
2017,6,14,11,15,278.5,462.0,5.2,34.0,726.5,466.65,336.66
2017,6,14,11,30,280.0,473.0,5.2,34.0,743.0,499.1,360.77
2017,6,14,11,45,223.0,488.5,5.2,34.5,706.0,508.12,366.87
2017,6,14,12,0,166.0,504.0,5.2,35.0,669.0,503.33,362.76
2017,6,14,12,15,92.5,419.0,5.15,35.0,511.0,406.13,294.06
2017,6,14,12,30,19.0,334.0,5.1,35.0,353.0,291.62,211.15
2017,6,14,12,45,101.0,419.5,5.1,35.5,520.0,436.8,316.36
2017,6,14,13,0,183.0,505.0,5.1,36.0,687.0,587.28,421.39
2017,6,14,13,15,520.0,321.5,5.1,36.0,827.0,742.85,535.85
2017,6,14,13,30,857.0,138.0,5.1,36.0,967.0,881.19,633.25
2017,6,14,13,45,435.5,206.5,5.1,36.5,628.0,613.3,447.76
2017,6,14,14,0,14.0,275.0,5.1,37.0,289.0,248.7,178.88
2017,6,14,14,15,18.0,299.0,5.05,37.0,316.0,275.44,199.14
2017,6,14,14,30,22.0,323.0,5.0,37.0,343.0,303.13,219.43
2017,6,14,14,45,16.5,277.5,5.0,37.0,292.5,257.87,186.84
2017,6,14,15,0,11.0,232.0,5.0,37.0,242.0,212.0,153.54
2017,6,14,15,15,107.0,297.5,4.95,36.5,380.0,412.04,302.88
2017,6,14,15,30,203.0,363.0,4.9,36.0,518.0,587.13,429.45
2017,6,14,15,45,192.0,340.5,4.85,36.0,480.0,558.08,409.35
2017,6,14,16,0,181.0,318.0,4.8,36.0,442.0,527.69,388.98
2017,6,14,16,15,263.5,279.5,4.7,35.5,445.5,594.19,440.39
2017,6,14,16,30,346.0,241.0,4.6,35.0,449.0,634.62,473.44
2017,6,14,16,45,479.0,184.5,4.55,35.0,444.5,721.95,539.44
2017,6,14,17,0,612.0,128.0,4.5,35.0,440.0,789.06,588.45
2017,6,14,17,15,576.5,120.5,4.3,34.5,388.0,735.73,553.52
2017,6,14,17,30,541.0,113.0,4.1,34.0,336.0,681.4,517.74
2017,6,14,17,45,500.5,102.5,3.9,33.5,285.5,610.55,468.93
2017,6,14,18,0,460.0,92.0,3.7,33.0,235.0,549.75,425.88
2017,6,14,18,15,395.0,80.5,3.4,32.0,186.0,468.26,365.99
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,390.41,305.53
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,298.08,230.63
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,212.31,156.12
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,106.65,6.95
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.0,3.55,23.5,12.0,10.24,0.0
2017,6,15,6,0,0.0,24.0,3.7,24.0,24.0,19.8,9.71
2017,6,15,6,15,9.0,46.0,3.9,24.5,47.5,36.82,25.26
2017,6,15,6,30,18.0,68.0,4.1,25.0,71.0,52.75,39.31
2017,6,15,6,45,37.5,89.5,4.3,25.5,99.5,68.46,52.94
2017,6,15,7,0,57.0,111.0,4.5,26.0,128.0,83.94,66.09
2017,6,15,7,15,209.5,123.5,4.6,26.5,204.5,88.6,69.82
2017,6,15,7,30,362.0,136.0,4.7,27.0,281.0,93.77,73.83
2017,6,15,7,45,371.5,157.5,4.8,27.5,324.5,105.91,83.55
2017,6,15,8,0,381.0,179.0,4.9,28.0,368.0,117.32,92.5
2017,6,15,8,15,310.0,217.0,4.95,28.5,382.0,143.37,113.34
2017,6,15,8,30,239.0,255.0,5.0,29.0,396.0,161.69,127.56
2017,6,15,8,45,302.5,265.5,5.05,30.0,460.0,166.76,130.69
2017,6,15,9,0,366.0,276.0,5.1,31.0,524.0,171.58,133.62
2017,6,15,9,15,343.5,304.5,5.0,31.5,550.0,191.32,137.8
2017,6,15,9,30,321.0,333.0,4.9,32.0,576.0,230.11,159.29
2017,6,15,9,45,542.5,247.0,4.85,32.5,683.5,227.46,145.44
2017,6,15,10,0,764.0,161.0,4.8,33.0,791.0,258.85,160.84
2017,6,15,10,15,773.5,163.0,4.7,33.5,824.5,308.97,201.46
2017,6,15,10,30,783.0,165.0,4.6,34.0,858.0,359.98,243.38
2017,6,15,10,45,794.0,164.5,4.55,34.5,885.5,410.56,284.68
2017,6,15,11,0,805.0,164.0,4.5,35.0,913.0,461.74,325.6
2017,6,15,11,15,810.0,165.5,4.4,35.0,933.0,511.8,365.36
2017,6,15,11,30,815.0,167.0,4.3,35.0,953.0,561.46,403.78
2017,6,15,11,45,818.0,167.5,4.25,35.5,965.5,608.67,438.68
2017,6,15,12,0,821.0,168.0,4.2,36.0,978.0,654.97,471.9
2017,6,15,12,15,533.5,334.0,4.15,36.0,861.5,637.34,457.2
2017,6,15,12,30,246.0,500.0,4.1,36.0,745.0,593.26,422.7
2017,6,15,12,45,536.5,332.5,4.1,36.5,863.0,704.79,504.22
2017,6,15,13,0,827.0,165.0,4.1,37.0,981.0,820.33,585.93
2017,6,15,13,15,824.5,164.0,4.1,37.0,970.0,853.58,607.22
2017,6,15,13,30,822.0,163.0,4.1,37.0,959.0,884.01,627.12
2017,6,15,13,45,819.5,160.5,4.1,37.0,940.5,910.07,644.2
2017,6,15,14,0,817.0,158.0,4.1,37.0,922.0,932.98,659.32
2017,6,15,14,15,810.5,156.5,4.1,37.0,896.5,949.83,670.65
2017,6,15,14,30,804.0,155.0,4.1,37.0,871.0,963.31,679.98
2017,6,15,14,45,814.5,141.5,4.1,37.0,843.0,977.71,690.04
2017,6,15,15,0,825.0,128.0,4.1,37.0,815.0,975.19,689.47
2017,6,15,15,15,814.0,125.5,4.1,37.0,776.5,986.03,697.69
2017,6,15,15,30,803.0,123.0,4.1,37.0,738.0,980.19,695.35
2017,6,15,15,45,789.5,119.5,4.1,37.0,694.5,967.3,688.73
2017,6,15,16,0,776.0,116.0,4.1,37.0,651.0,951.16,680.18
2017,6,15,16,15,757.5,112.5,4.05,36.5,603.0,926.87,667.55
2017,6,15,16,30,739.0,109.0,4.0,36.0,555.0,899.74,653.04
2017,6,15,16,45,715.0,105.0,4.0,36.0,504.0,869.94,635.58
2017,6,15,17,0,691.0,101.0,4.0,36.0,453.0,832.4,612.73
2017,6,15,17,15,658.5,95.5,3.8,35.5,400.5,782.99,581.83
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,732.45,549.49
2017,6,15,17,45,581.0,83.5,3.45,34.5,295.5,668.58,506.93
2017,6,15,18,0,536.0,77.0,3.3,34.0,243.0,605.05,463.07
2017,6,15,18,15,471.5,68.0,2.95,33.0,193.5,522.81,403.78
2017,6,15,18,30,407.0,59.0,2.6,32.0,144.0,443.21,343.65
2017,6,15,18,45,311.0,47.0,2.3,31.0,100.5,335.57,258.95
2017,6,15,19,0,215.0,35.0,2.0,30.0,57.0,242.36,178.97
2017,6,15,19,15,107.5,17.5,2.15,29.5,28.5,120.76,14.74
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,16.5,3.9,23.5,22.5,14.08,0.0
2017,6,16,6,0,137.0,33.0,4.1,24.0,45.0,25.34,13.96
2017,6,16,6,15,232.0,48.0,4.2,24.5,85.5,36.54,25.01
2017,6,16,6,30,327.0,63.0,4.3,25.0,126.0,47.52,34.86
2017,6,16,6,45,403.0,73.0,4.4,25.5,175.5,54.61,41.15
2017,6,16,7,0,479.0,83.0,4.5,26.0,225.0,63.25,48.53
2017,6,16,7,15,528.0,91.0,4.5,26.5,276.5,67.7,52.15
2017,6,16,7,30,577.0,99.0,4.5,27.0,328.0,71.99,55.52
2017,6,16,7,45,622.0,102.0,4.5,27.5,382.0,72.49,55.62
2017,6,16,8,0,667.0,105.0,4.5,28.0,436.0,73.08,55.77
2017,6,16,8,15,693.0,109.5,4.45,28.5,487.5,74.38,56.51
2017,6,16,8,30,719.0,114.0,4.4,29.0,539.0,75.56,57.16
2017,6,16,8,45,740.0,117.5,4.4,30.0,587.5,83.58,63.28
2017,6,16,9,0,761.0,121.0,4.4,31.0,636.0,83.96,63.11
2017,6,16,9,15,776.5,124.0,4.35,31.5,680.5,96.94,60.65
2017,6,16,9,30,792.0,127.0,4.3,32.0,725.0,146.74,80.01
2017,6,16,9,45,804.5,129.0,4.3,32.5,765.0,197.54,112.29
2017,6,16,10,0,817.0,131.0,4.3,33.0,805.0,249.88,151.99
2017,6,16,10,15,826.0,133.0,4.2,33.0,839.0,309.59,200.38
2017,6,16,10,30,835.0,135.0,4.1,33.0,873.0,361.92,244.16
2017,6,16,10,45,842.5,136.0,4.1,33.5,900.5,413.47,286.73
2017,6,16,11,0,850.0,137.0,4.1,34.0,928.0,465.05,328.41
2017,6,16,11,15,854.5,138.5,4.1,34.5,948.0,515.34,368.05
2017,6,16,11,30,859.0,140.0,4.1,35.0,968.0,564.98,406.02
2017,6,16,11,45,874.5,132.0,4.1,35.5,984.0,613.84,442.42
2017,6,16,12,0,890.0,124.0,4.1,36.0,1000.0,662.47,477.67
2017,6,16,12,15,891.0,124.0,4.05,36.0,1005.0,706.66,509.71
2017,6,16,12,30,892.0,124.0,4.0,36.0,1010.0,749.46,540.09
2017,6,16,12,45,892.0,123.5,4.0,36.5,1007.0,789.66,566.12
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,827.95,590.02
2017,6,16,13,15,890.0,122.5,4.0,37.0,992.5,862.2,612.35
2017,6,16,13,30,888.0,122.0,4.0,37.0,981.0,893.66,632.83
2017,6,16,13,45,884.5,120.5,4.0,37.0,962.5,919.9,649.96
2017,6,16,14,0,881.0,119.0,4.0,37.0,944.0,942.9,665.08
2017,6,16,14,15,875.5,117.5,3.95,37.0,917.5,960.7,676.69
2017,6,16,14,30,870.0,116.0,3.9,37.0,891.0,975.07,686.25
2017,6,16,14,45,850.0,121.5,3.9,37.5,855.0,978.77,688.05
2017,6,16,15,0,830.0,127.0,3.9,38.0,819.0,978.97,687.83
2017,6,16,15,15,819.0,124.5,3.9,37.5,780.0,989.8,697.42
2017,6,16,15,30,808.0,122.0,3.9,37.0,741.0,984.02,696.58
2017,6,16,15,45,793.0,119.0,3.9,37.0,697.0,970.21,689.42
2017,6,16,16,0,778.0,116.0,3.9,37.0,653.0,953.16,680.33
2017,6,16,16,15,760.0,112.5,3.9,36.5,605.0,929.41,668.36
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,902.8,654.5
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,872.0,636.41
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,833.49,612.97
2017,6,16,17,15,659.5,95.5,3.7,35.5,402.5,784.08,582.12
2017,6,16,17,30,627.0,90.0,3.5,35.0,350.0,733.56,549.82
2017,6,16,17,45,581.5,83.5,3.3,34.5,297.5,669.23,506.83
2017,6,16,18,0,536.0,77.0,3.1,34.0,245.0,605.27,462.6
2017,6,16,18,15,473.0,68.0,2.85,33.0,195.0,524.29,404.63
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,445.86,345.68
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,338.64,261.03
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,245.84,181.4
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,122.73,20.34
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.0,4.25,24.5,21.0,14.51,0.0
2017,6,17,6,0,94.0,34.0,4.4,25.0,42.0,26.32,14.58
2017,6,17,6,15,178.5,52.5,4.55,25.0,82.0,40.19,27.99
2017,6,17,6,30,263.0,71.0,4.7,25.0,122.0,52.98,39.49
2017,6,17,6,45,345.5,82.5,4.85,25.5,171.0,60.95,46.55
2017,6,17,7,0,428.0,94.0,5.0,26.0,220.0,68.77,53.23
2017,6,17,7,15,478.5,103.5,5.05,26.5,271.5,74.76,58.14
2017,6,17,7,30,529.0,113.0,5.1,27.0,323.0,80.56,62.75
2017,6,17,7,45,581.0,115.5,5.15,27.5,377.5,81.7,63.35
2017,6,17,8,0,633.0,118.0,5.2,28.0,432.0,81.52,62.82
2017,6,17,8,15,660.5,123.5,5.2,28.5,483.0,83.09,63.75
2017,6,17,8,30,688.0,129.0,5.2,29.0,534.0,84.5,64.54
2017,6,17,8,45,716.5,129.5,5.2,29.5,584.0,82.72,62.73
2017,6,17,9,0,745.0,130.0,5.2,30.0,634.0,89.51,67.94
2017,6,17,9,15,761.0,133.5,5.15,30.5,678.5,101.86,65.27
2017,6,17,9,30,777.0,137.0,5.1,31.0,723.0,151.14,84.44
2017,6,17,9,45,791.5,138.0,5.1,31.5,763.0,200.77,115.9
2017,6,17,10,0,806.0,139.0,5.1,32.0,803.0,252.18,154.99
2017,6,17,10,15,815.0,141.0,5.05,32.5,836.5,304.38,197.69
2017,6,17,10,30,824.0,143.0,5.0,33.0,870.0,357.36,241.74
2017,6,17,10,45,831.5,144.0,5.0,33.5,897.5,413.69,287.93
2017,6,17,11,0,839.0,145.0,5.0,34.0,925.0,464.76,329.43
2017,6,17,11,15,843.5,146.0,5.0,34.0,944.5,514.23,369.49
2017,6,17,11,30,848.0,147.0,5.0,34.0,964.0,563.07,408.09
2017,6,17,11,45,828.5,162.5,5.0,34.5,970.0,610.02,443.21
2017,6,17,12,0,809.0,178.0,5.0,35.0,976.0,653.62,474.82
2017,6,17,12,15,810.0,178.5,4.95,35.0,980.0,697.23,506.67
2017,6,17,12,30,811.0,179.0,4.9,35.0,984.0,739.72,537.05
2017,6,17,12,45,628.0,310.5,4.9,35.5,932.5,751.0,540.57
2017,6,17,13,0,445.0,442.0,4.9,36.0,881.0,751.01,535.67
2017,6,17,13,15,625.5,308.0,4.85,36.0,917.5,816.05,584.44
2017,6,17,13,30,806.0,174.0,4.8,36.0,954.0,879.02,629.63
2017,6,17,13,45,803.0,171.0,4.8,36.0,935.5,904.08,646.1
2017,6,17,14,0,800.0,168.0,4.8,36.0,917.0,925.97,660.78
2017,6,17,14,15,793.0,166.5,4.75,36.0,891.0,942.27,671.7
2017,6,17,14,30,786.0,165.0,4.7,36.0,865.0,955.2,680.59
2017,6,17,14,45,786.5,156.5,4.7,36.0,835.0,965.06,687.86
2017,6,17,15,0,787.0,148.0,4.7,36.0,805.0,971.44,693.05
2017,6,17,15,15,775.0,145.0,4.65,36.0,766.5,967.61,691.57
2017,6,17,15,30,763.0,142.0,4.6,36.0,728.0,960.37,688.1
2017,6,17,15,45,750.5,137.5,4.6,36.0,685.0,947.69,681.47
2017,6,17,16,0,738.0,133.0,4.6,36.0,642.0,931.8,672.89
2017,6,17,16,15,718.5,128.5,4.5,35.5,594.5,912.91,663.35
2017,6,17,16,30,699.0,124.0,4.4,35.0,547.0,884.44,647.44
2017,6,17,16,45,677.0,118.0,4.3,35.0,497.0,849.17,625.57
2017,6,17,17,0,655.0,112.0,4.2,35.0,447.0,811.77,602.09
2017,6,17,17,15,588.5,112.5,4.0,34.5,388.0,738.09,553.93
2017,6,17,17,30,522.0,113.0,3.8,34.0,329.0,664.26,504.53
2017,6,17,17,45,482.5,102.5,3.6,33.5,279.5,594.67,456.66
2017,6,17,18,0,443.0,92.0,3.4,33.0,230.0,535.28,414.6
2017,6,17,18,15,386.5,79.5,3.3,32.5,183.0,460.0,359.0
2017,6,17,18,30,330.0,67.0,3.2,32.0,136.0,387.64,302.65
2017,6,17,18,45,248.5,52.0,3.1,31.5,95.5,296.06,228.77
2017,6,17,19,0,167.0,37.0,3.0,31.0,55.0,211.11,155.81
2017,6,17,19,15,83.5,18.5,3.15,30.5,27.5,107.12,21.14
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,17.0,4.35,24.0,22.0,14.51,0.0
2017,6,18,6,0,112.0,34.0,4.5,24.0,44.0,26.36,14.63
2017,6,18,6,15,203.0,51.0,4.65,24.5,84.0,38.66,26.76
2017,6,18,6,30,294.0,68.0,4.8,25.0,124.0,50.98,37.79
2017,6,18,6,45,379.0,77.5,4.95,25.5,174.0,57.65,43.73
2017,6,18,7,0,464.0,87.0,5.1,26.0,224.0,64.24,49.37
2017,6,18,7,15,514.0,95.5,5.15,26.5,276.0,71.12,55.06
2017,6,18,7,30,564.0,104.0,5.2,27.0,328.0,75.65,58.61
2017,6,18,7,45,612.0,107.0,5.3,27.5,382.5,75.98,58.56
2017,6,18,8,0,660.0,110.0,5.4,28.0,437.0,76.43,58.58
2017,6,18,8,15,686.5,114.5,5.35,28.5,488.0,77.58,59.19
2017,6,18,8,30,713.0,119.0,5.3,29.0,539.0,78.63,59.71
2017,6,18,8,45,739.0,120.5,5.25,29.5,589.0,85.64,65.12
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,84.74,64.04
2017,6,18,9,15,780.0,125.0,5.1,30.5,683.5,96.62,61.35
2017,6,18,9,30,795.0,128.0,5.0,31.0,728.0,146.53,80.4
2017,6,18,9,45,808.5,129.5,4.9,32.0,768.0,197.29,112.32
2017,6,18,10,0,822.0,131.0,4.8,33.0,808.0,249.72,151.75
2017,6,18,10,15,830.0,133.0,4.7,33.5,841.5,309.45,199.84
2017,6,18,10,30,838.0,135.0,4.6,34.0,875.0,361.66,243.07
2017,6,18,10,45,844.5,136.5,4.5,34.5,902.0,413.3,285.6
2017,6,18,11,0,851.0,138.0,4.4,35.0,929.0,464.88,327.14
2017,6,18,11,15,855.0,139.5,4.3,35.0,949.0,515.0,367.22
2017,6,18,11,30,859.0,141.0,4.2,35.0,969.0,564.42,405.7
2017,6,18,11,45,865.0,139.0,4.15,35.5,982.0,611.82,440.95
2017,6,18,12,0,871.0,137.0,4.1,36.0,995.0,658.32,474.53
2017,6,18,12,15,650.5,291.0,4.1,36.0,933.5,676.84,485.33
2017,6,18,12,30,430.0,445.0,4.1,36.0,872.0,679.26,483.73
2017,6,18,12,45,438.0,443.0,4.15,36.5,877.0,715.21,507.83
2017,6,18,13,0,446.0,441.0,4.2,37.0,882.0,750.59,531.07
2017,6,18,13,15,654.5,289.0,4.25,37.0,927.5,824.32,585.91
2017,6,18,13,30,863.0,137.0,4.3,37.0,973.0,883.78,628.01
2017,6,18,13,45,645.0,266.5,4.35,37.0,885.0,856.84,608.86
2017,6,18,14,0,427.0,396.0,4.4,37.0,797.0,797.58,565.14
2017,6,18,14,15,433.0,380.0,4.4,37.0,776.0,808.25,573.67
2017,6,18,14,30,439.0,364.0,4.4,37.0,755.0,816.47,580.27
2017,6,18,14,45,395.0,369.0,4.45,37.0,711.0,776.93,554.57
2017,6,18,15,0,351.0,374.0,4.5,37.0,667.0,750.55,537.3
2017,6,18,15,15,444.5,317.5,4.5,36.5,670.5,814.99,585.34
2017,6,18,15,30,538.0,261.0,4.5,36.0,674.0,859.66,620.16
2017,6,18,15,45,556.0,234.5,4.5,36.0,639.5,855.29,619.46
2017,6,18,16,0,574.0,208.0,4.5,36.0,605.0,847.43,616.87
2017,6,18,16,15,589.5,184.0,4.5,35.5,565.5,845.96,619.14
2017,6,18,16,30,605.0,160.0,4.5,35.0,526.0,832.61,613.3
2017,6,18,16,45,577.5,150.5,4.55,35.0,474.5,789.22,585.91
2017,6,18,17,0,550.0,141.0,4.6,35.0,423.0,743.98,556.98
2017,6,18,17,15,456.0,142.5,4.55,34.5,358.5,638.61,485.26
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,545.7,418.97
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,470.62,365.87
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,417.88,327.26
2017,6,18,18,15,263.0,93.0,4.15,32.0,163.5,356.22,280.51
2017,6,18,18,30,224.0,75.0,3.9,31.0,122.0,296.25,233.16
2017,6,18,18,45,163.5,56.5,3.7,30.5,85.5,220.96,171.28
2017,6,18,19,0,103.0,38.0,3.5,30.0,49.0,149.36,109.79
2017,6,18,19,15,51.5,19.0,3.45,29.5,24.5,73.53,15.36
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,16.5,2.6,24.5,21.5,14.08,0.0
2017,6,19,6,0,107.0,33.0,2.8,25.0,43.0,25.64,13.95
2017,6,19,6,15,195.5,51.0,2.95,25.0,83.0,39.22,27.17
2017,6,19,6,30,284.0,69.0,3.1,25.0,123.0,51.66,38.36
2017,6,19,6,45,199.0,90.5,3.3,25.5,134.5,66.94,51.63
2017,6,19,7,0,114.0,112.0,3.5,26.0,146.0,82.81,65.11
2017,6,19,7,15,229.5,125.0,3.45,26.5,210.5,89.75,70.76
2017,6,19,7,30,345.0,138.0,3.4,27.0,275.0,99.04,78.21
2017,6,19,7,45,232.5,174.0,3.4,27.5,272.0,119.12,94.46
2017,6,19,8,0,120.0,210.0,3.4,28.0,269.0,144.0,114.35
2017,6,19,8,15,60.5,186.0,3.15,28.5,216.0,137.3,108.16
2017,6,19,8,30,1.0,162.0,2.9,29.0,163.0,128.4,100.3
2017,6,19,8,45,8.0,195.5,2.65,29.5,201.5,152.5,119.16
2017,6,19,9,0,15.0,229.0,2.4,30.0,240.0,175.99,137.17
2017,6,19,9,15,9.5,199.5,2.2,30.5,206.5,157.15,116.07
2017,6,19,9,30,4.0,170.0,2.0,31.0,173.0,137.11,100.29
2017,6,19,9,45,5.0,174.5,1.8,31.5,178.5,141.55,103.14
2017,6,19,10,0,6.0,179.0,1.6,32.0,184.0,146.08,106.03
2017,6,19,10,15,13.0,244.5,1.4,32.5,256.0,198.1,143.94
2017,6,19,10,30,20.0,310.0,1.2,33.0,328.0,250.5,181.1
2017,6,19,10,45,24.0,336.5,1.05,33.5,358.5,263.31,189.31
2017,6,19,11,0,28.0,363.0,0.9,34.0,389.0,288.66,206.47
2017,6,19,11,15,24.0,349.0,0.85,34.0,371.5,282.48,201.9
2017,6,19,11,30,20.0,335.0,0.8,34.0,354.0,281.54,201.17
2017,6,19,11,45,18.0,320.5,0.75,34.0,338.5,271.92,194.27
2017,6,19,12,0,16.0,306.0,0.7,34.0,323.0,261.66,186.96
2017,6,19,12,15,14.5,273.5,0.95,34.0,288.5,236.5,169.6
2017,6,19,12,30,13.0,241.0,1.2,34.0,254.0,210.43,151.28
2017,6,19,12,45,30.0,341.5,1.45,34.5,371.5,312.17,224.29
2017,6,19,13,0,47.0,442.0,1.7,35.0,489.0,417.34,297.23
2017,6,19,13,15,57.0,449.5,1.75,35.0,506.0,440.1,312.86
2017,6,19,13,30,67.0,457.0,1.8,35.0,523.0,463.63,329.45
2017,6,19,13,45,102.5,464.0,1.9,35.0,561.5,510.5,362.77
2017,6,19,14,0,138.0,471.0,2.0,35.0,600.0,574.03,406.83
2017,6,19,14,15,195.5,452.0,2.05,34.5,629.5,622.08,441.86
2017,6,19,14,30,253.0,433.0,2.1,34.0,659.0,688.4,488.77
2017,6,19,14,45,387.5,369.5,2.15,34.0,701.0,769.81,546.8
2017,6,19,15,0,522.0,306.0,2.2,34.0,743.0,870.44,615.78
2017,6,19,15,15,530.0,283.5,2.25,34.0,708.5,866.54,614.68
2017,6,19,15,30,538.0,261.0,2.3,34.0,674.0,859.54,612.64
2017,6,19,15,45,634.5,196.5,2.35,34.0,655.5,902.71,644.57
2017,6,19,16,0,731.0,132.0,2.4,34.0,637.0,923.52,659.61
2017,6,19,16,15,609.5,165.5,2.4,33.5,566.0,846.09,612.39
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,750.5,551.14
2017,6,19,16,45,569.0,155.0,2.45,33.0,470.0,785.86,579.18
2017,6,19,17,0,650.0,111.0,2.5,33.0,445.0,805.88,594.74
2017,6,19,17,15,617.0,105.0,2.45,32.5,393.5,756.29,563.85
2017,6,19,17,30,584.0,99.0,2.4,32.0,342.0,705.63,531.95
2017,6,19,17,45,543.0,90.5,2.35,31.5,291.0,643.93,491.14
2017,6,19,18,0,502.0,82.0,2.3,31.0,240.0,582.4,448.88
2017,6,19,18,15,439.0,72.5,2.15,30.5,191.5,501.75,390.14
2017,6,19,18,30,376.0,63.0,2.0,30.0,143.0,418.77,326.98
2017,6,19,18,45,288.5,50.0,1.85,29.5,100.5,323.46,250.8
2017,6,19,19,0,201.0,37.0,1.7,29.0,58.0,235.53,175.48
2017,6,19,19,15,100.5,18.5,1.8,28.5,29.0,119.2,32.01
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,23.0,12.8,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,46.0,23.2,12.1
2017,6,20,6,15,282.0,42.5,2.4,24.5,87.0,32.67,21.76
2017,6,20,6,30,381.0,55.0,2.5,25.0,128.0,43.69,31.6
2017,6,20,6,45,453.0,63.5,2.65,26.0,177.0,49.39,36.62
2017,6,20,7,0,525.0,72.0,2.8,27.0,226.0,54.99,41.31
2017,6,20,7,15,572.0,79.0,2.85,27.5,278.5,59.08,44.64
2017,6,20,7,30,619.0,86.0,2.9,28.0,331.0,63.03,47.75
2017,6,20,7,45,654.0,91.0,3.0,29.0,384.0,65.29,49.25
2017,6,20,8,0,689.0,96.0,3.1,30.0,437.0,67.45,50.63
2017,6,20,8,15,714.5,100.0,3.2,30.5,488.0,75.3,56.79
2017,6,20,8,30,740.0,104.0,3.3,31.0,539.0,76.62,57.53
2017,6,20,8,45,465.0,206.5,3.4,31.5,488.0,127.03,97.97
2017,6,20,9,0,190.0,309.0,3.5,32.0,437.0,197.77,153.54
2017,6,20,9,15,203.0,331.0,3.55,32.5,476.5,212.67,155.09
2017,6,20,9,30,216.0,353.0,3.6,33.0,516.0,243.77,172.16
2017,6,20,9,45,237.0,370.5,3.7,33.5,558.5,275.72,192.5
2017,6,20,10,0,258.0,388.0,3.8,34.0,601.0,296.45,206.36
2017,6,20,10,15,557.5,254.0,3.85,34.0,738.5,301.16,201.41
2017,6,20,10,30,857.0,120.0,3.9,34.0,876.0,357.03,238.68
2017,6,20,10,45,555.0,288.0,4.0,34.5,783.5,400.51,280.36
2017,6,20,11,0,253.0,456.0,4.1,35.0,691.0,425.69,303.69
2017,6,20,11,15,229.5,471.5,4.1,35.0,688.5,457.54,327.35
2017,6,20,11,30,206.0,487.0,4.1,35.0,686.0,476.06,341.13
2017,6,20,11,45,541.5,309.0,4.15,35.5,840.5,552.71,397.7
2017,6,20,12,0,877.0,131.0,4.2,36.0,995.0,656.71,474.0
2017,6,20,12,15,878.0,131.0,4.2,36.0,1000.0,700.48,505.7
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,742.91,536.09
2017,6,20,12,45,463.5,287.5,4.2,36.5,748.5,609.82,439.47
2017,6,20,13,0,48.0,444.0,4.2,37.0,492.0,419.74,299.22
2017,6,20,13,15,461.5,286.0,4.2,37.0,734.0,660.18,475.84
2017,6,20,13,30,875.0,128.0,4.2,37.0,976.0,885.64,629.81
2017,6,20,13,45,870.0,127.5,4.25,37.0,957.0,911.38,645.7
2017,6,20,14,0,865.0,127.0,4.3,37.0,938.0,933.91,660.84
2017,6,20,14,15,859.0,125.5,4.35,37.0,912.0,951.28,672.78
2017,6,20,14,30,853.0,124.0,4.4,37.0,886.0,965.25,682.69
2017,6,20,14,45,843.5,123.0,4.45,37.0,853.0,972.86,688.69
2017,6,20,15,0,834.0,122.0,4.5,37.0,820.0,977.02,692.68
2017,6,20,15,15,530.0,241.5,4.5,36.5,678.0,821.92,592.09
2017,6,20,15,30,226.0,361.0,4.5,36.0,536.0,607.54,441.54
2017,6,20,15,45,258.5,332.0,4.5,36.0,520.5,637.64,465.31
2017,6,20,16,0,291.0,303.0,4.5,36.0,505.0,644.04,472.16
2017,6,20,16,15,520.5,204.0,4.45,35.5,532.5,789.68,581.1
2017,6,20,16,30,750.0,105.0,4.4,35.0,560.0,906.33,662.75
2017,6,20,16,45,727.5,101.0,4.35,35.0,509.5,872.08,641.0
2017,6,20,17,0,705.0,97.0,4.3,35.0,459.0,841.36,622.42
2017,6,20,17,15,674.0,92.0,4.15,34.5,407.0,793.89,592.91
2017,6,20,17,30,643.0,87.0,4.0,34.0,355.0,745.21,561.95
2017,6,20,17,45,600.0,80.5,3.9,33.5,302.5,682.81,520.45
2017,6,20,18,0,557.0,74.0,3.8,33.0,250.0,620.65,477.59
2017,6,20,18,15,496.0,66.0,3.4,32.0,200.0,542.04,420.76
2017,6,20,18,30,435.0,58.0,3.0,31.0,150.0,465.77,362.96
2017,6,20,18,45,342.0,46.5,2.7,30.5,106.0,363.89,282.1
2017,6,20,19,0,249.0,35.0,2.4,30.0,62.0,266.54,199.13
2017,6,20,19,15,124.5,17.5,2.4,29.5,31.0,133.59,39.85
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.0,2.05,22.5,23.5,11.95,0.0
2017,6,21,6,0,217.0,28.0,2.4,23.0,47.0,21.78,11.01
2017,6,21,6,15,320.0,40.0,2.45,24.0,89.5,32.27,21.46
2017,6,21,6,30,423.0,52.0,2.5,25.0,132.0,41.41,29.66
2017,6,21,6,45,494.0,60.0,2.55,26.0,183.0,46.86,34.46
2017,6,21,7,0,565.0,68.0,2.6,27.0,234.0,52.23,38.97
2017,6,21,7,15,611.5,74.0,2.75,27.5,287.0,55.76,41.83
2017,6,21,7,30,658.0,80.0,2.9,28.0,340.0,59.19,44.52
2017,6,21,7,45,335.0,124.0,3.05,28.5,257.0,84.01,64.98
2017,6,21,8,0,12.0,168.0,3.2,29.0,174.0,130.45,102.84
2017,6,21,8,15,166.5,203.0,3.25,29.5,300.0,141.63,111.28
2017,6,21,8,30,321.0,238.0,3.3,30.0,426.0,154.04,120.66
2017,6,21,8,45,569.5,169.5,3.4,31.0,539.5,105.35,80.59
2017,6,21,9,0,818.0,101.0,3.5,32.0,653.0,72.57,53.6
2017,6,21,9,15,832.0,103.5,3.6,32.0,698.0,94.33,59.94
2017,6,21,9,30,846.0,106.0,3.7,32.0,743.0,145.94,78.28
2017,6,21,9,45,857.5,108.0,3.8,32.5,784.0,198.63,111.0
2017,6,21,10,0,869.0,110.0,3.9,33.0,825.0,252.6,151.67
2017,6,21,10,15,877.0,111.5,4.0,33.5,859.0,306.42,195.53
2017,6,21,10,30,885.0,113.0,4.1,34.0,893.0,360.72,240.68
2017,6,21,10,45,892.0,114.0,4.25,34.5,921.5,414.6,285.29
2017,6,21,11,0,899.0,115.0,4.4,35.0,950.0,468.42,328.98
2017,6,21,11,15,903.0,116.0,4.45,35.0,970.5,520.55,370.98
2017,6,21,11,30,907.0,117.0,4.5,35.0,991.0,571.89,411.35
2017,6,21,11,45,909.0,118.0,4.6,35.5,1004.0,621.12,448.39
2017,6,21,12,0,911.0,119.0,4.7,36.0,1017.0,669.06,483.46
2017,6,21,12,15,912.0,119.5,4.75,36.0,1022.0,714.59,516.98
2017,6,21,12,30,913.0,120.0,4.8,36.0,1027.0,758.67,548.84
2017,6,21,12,45,913.5,119.0,4.85,36.5,1024.0,799.74,575.82
2017,6,21,13,0,914.0,118.0,4.9,37.0,1021.0,838.87,600.69
2017,6,21,13,15,718.5,258.0,4.9,37.0,962.5,850.45,606.41
2017,6,21,13,30,523.0,398.0,4.9,37.0,904.0,836.59,592.7
2017,6,21,13,45,486.5,397.0,4.9,37.0,861.0,829.47,588.32
2017,6,21,14,0,450.0,396.0,4.9,37.0,818.0,818.04,581.01
2017,6,21,14,15,671.5,254.0,4.85,37.0,864.0,918.54,653.83
2017,6,21,14,30,893.0,112.0,4.8,37.0,910.0,992.0,701.96
2017,6,21,14,45,883.5,111.5,4.8,37.0,876.5,1000.51,707.92
2017,6,21,15,0,874.0,111.0,4.8,37.0,843.0,1005.46,712.19
2017,6,21,15,15,864.0,109.0,4.75,36.5,804.0,1004.79,714.27
2017,6,21,15,30,854.0,107.0,4.7,36.0,765.0,1000.62,714.3
2017,6,21,15,45,734.5,150.5,4.7,36.0,692.5,953.25,685.21
2017,6,21,16,0,615.0,194.0,4.7,36.0,620.0,882.7,640.72
2017,6,21,16,15,477.5,219.5,4.7,35.5,535.5,763.79,561.76
2017,6,21,16,30,340.0,245.0,4.7,35.0,451.0,633.06,471.42
2017,6,21,16,45,280.0,230.5,4.7,34.5,390.5,557.55,419.62
2017,6,21,17,0,220.0,216.0,4.7,34.0,330.0,461.25,351.22
2017,6,21,17,15,212.0,192.5,4.6,33.5,292.5,426.27,327.55
2017,6,21,17,30,204.0,169.0,4.5,33.0,255.0,390.39,302.52
2017,6,21,17,45,195.0,145.0,4.4,32.5,217.5,352.05,274.98
2017,6,21,18,0,186.0,121.0,4.3,32.0,180.0,331.03,259.64
2017,6,21,18,15,166.0,99.0,4.0,31.0,144.0,283.79,223.49
2017,6,21,18,30,146.0,77.0,3.7,30.0,108.0,236.59,186.02
2017,6,21,18,45,113.5,57.0,3.45,29.5,76.5,183.19,141.67
2017,6,21,19,0,81.0,37.0,3.2,29.0,45.0,130.56,96.02
2017,6,21,19,15,40.5,18.5,3.15,28.5,22.5,55.1,14.52
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,12.0,13.5,2.95,22.5,14.5,11.52,0.0
2017,6,22,6,0,24.0,27.0,3.1,23.0,29.0,21.97,11.07
2017,6,22,6,15,52.5,47.0,3.05,23.5,55.5,36.66,25.17
2017,6,22,6,30,81.0,67.0,3.0,24.0,82.0,51.35,38.24
2017,6,22,6,45,98.0,89.0,3.0,25.0,113.5,66.94,51.73
2017,6,22,7,0,115.0,111.0,3.0,26.0,145.0,82.14,64.54
2017,6,22,7,15,163.0,133.0,2.95,26.5,191.5,97.27,77.09
2017,6,22,7,30,211.0,155.0,2.9,27.0,238.0,107.91,85.6
2017,6,22,7,45,218.5,179.0,2.9,28.0,276.5,121.9,96.53
2017,6,22,8,0,226.0,203.0,2.9,29.0,315.0,135.21,106.65
2017,6,22,8,15,163.0,229.5,2.85,29.5,315.0,155.92,122.8
2017,6,22,8,30,100.0,256.0,2.8,30.0,315.0,178.49,140.16
2017,6,22,8,45,105.5,281.5,2.75,30.5,348.5,193.53,151.29
2017,6,22,9,0,111.0,307.0,2.7,31.0,382.0,208.07,161.91
2017,6,22,9,15,228.5,315.5,2.7,31.5,483.5,205.53,150.11
2017,6,22,9,30,346.0,324.0,2.7,32.0,585.0,225.35,154.61
2017,6,22,9,45,600.5,214.5,2.7,32.5,696.5,209.09,128.88
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,245.89,146.76
2017,6,22,10,15,863.0,107.0,2.75,33.5,842.0,299.18,189.95
2017,6,22,10,30,871.0,109.0,2.8,34.0,876.0,352.96,234.34
2017,6,22,10,45,879.5,108.5,2.85,34.5,904.0,405.59,277.56
2017,6,22,11,0,888.0,108.0,2.9,35.0,932.0,458.31,319.94
2017,6,22,11,15,892.0,108.5,2.95,35.0,952.5,509.44,360.79
2017,6,22,11,30,896.0,109.0,3.0,35.0,973.0,559.8,400.01
2017,6,22,11,45,881.0,122.5,3.05,35.5,980.5,607.27,435.13
2017,6,22,12,0,866.0,136.0,3.1,36.0,988.0,651.95,467.18
2017,6,22,12,15,867.0,136.0,3.05,36.0,993.5,695.34,498.29
2017,6,22,12,30,868.0,136.0,3.0,36.0,999.0,737.43,527.78
2017,6,22,12,45,870.5,134.0,3.0,36.5,996.5,777.86,554.12
