Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,13,0,873.0,132.0,3.0,37.0,994.0,816.63,578.01
2017,6,22,13,15,871.0,131.5,2.9,37.0,983.5,850.69,599.3
2017,6,22,13,30,869.0,131.0,2.8,37.0,973.0,882.04,618.7
2017,6,22,13,45,867.0,129.0,2.7,37.5,955.5,909.16,633.98
2017,6,22,14,0,865.0,127.0,2.6,38.0,938.0,933.16,647.19
2017,6,22,14,15,859.5,125.5,2.5,38.0,912.5,951.1,657.95
2017,6,22,14,30,854.0,124.0,2.4,38.0,887.0,965.66,666.69
2017,6,22,14,45,848.0,121.0,2.3,38.0,855.0,974.83,672.19
2017,6,22,15,0,842.0,118.0,2.2,38.0,823.0,980.52,675.69
2017,6,22,15,15,832.0,116.0,2.05,38.0,785.0,979.79,674.86
2017,6,22,15,30,822.0,114.0,1.9,38.0,747.0,975.68,672.09
2017,6,22,15,45,808.5,111.5,1.75,38.0,703.5,976.88,672.64
2017,6,22,16,0,795.0,109.0,1.6,38.0,660.0,962.11,663.47
2017,6,22,16,15,777.5,105.5,1.45,37.5,612.0,938.95,650.76
2017,6,22,16,30,760.0,102.0,1.3,37.0,564.0,912.9,636.3
2017,6,22,16,45,734.5,99.0,1.2,37.0,512.5,876.84,614.93
2017,6,22,17,0,709.0,96.0,1.1,37.0,461.0,844.21,595.65
2017,6,22,17,15,528.0,122.0,1.0,36.5,377.0,692.37,500.06
2017,6,22,17,30,347.0,148.0,0.9,36.0,293.0,515.41,381.55
2017,6,22,17,45,326.0,129.0,0.8,35.5,249.5,467.44,350.52
2017,6,22,18,0,305.0,110.0,0.7,35.0,206.0,419.19,317.09
2017,6,22,18,15,272.0,91.5,0.7,34.0,165.0,361.53,276.24
2017,6,22,18,30,239.0,73.0,0.7,33.0,124.0,304.92,234.05
2017,6,22,18,45,186.0,55.0,0.75,32.5,87.5,235.09,179.01
2017,6,22,19,0,133.0,37.0,0.8,32.0,51.0,168.18,123.1
2017,6,22,19,15,66.5,18.5,0.85,31.5,25.5,82.84,25.71
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,1.0,13.5,3.55,24.5,13.5,11.52,0.0
2017,6,23,6,0,2.0,27.0,3.8,25.0,27.0,21.91,10.8
2017,6,23,6,15,32.0,49.0,3.95,25.5,55.0,38.42,26.38
2017,6,23,6,30,62.0,71.0,4.1,26.0,83.0,53.76,39.93
2017,6,23,6,45,106.5,90.5,4.3,27.0,118.5,67.9,52.1
2017,6,23,7,0,151.0,110.0,4.5,28.0,154.0,81.82,63.76
2017,6,23,7,15,324.5,113.0,4.55,28.5,233.0,79.75,61.83
2017,6,23,7,30,498.0,116.0,4.6,29.0,312.0,82.28,63.66
2017,6,23,7,45,551.0,119.0,4.65,29.5,366.0,84.12,64.83
2017,6,23,8,0,604.0,122.0,4.7,30.0,420.0,84.13,64.46
2017,6,23,8,15,632.0,128.0,4.65,30.5,470.5,85.88,65.51
2017,6,23,8,30,660.0,134.0,4.6,31.0,521.0,87.47,66.42
2017,6,23,8,45,687.0,136.5,4.6,32.0,570.0,86.69,65.28
2017,6,23,9,0,714.0,139.0,4.6,33.0,619.0,85.9,64.16
2017,6,23,9,15,730.0,142.5,4.45,33.5,663.0,93.7,60.84
2017,6,23,9,30,746.0,146.0,4.3,34.0,707.0,150.23,84.58
2017,6,23,9,45,760.0,148.5,4.2,35.0,747.0,198.9,114.06
2017,6,23,10,0,774.0,151.0,4.1,36.0,787.0,249.35,150.98
2017,6,23,10,15,783.5,153.5,3.9,36.5,820.5,300.23,191.41
2017,6,23,10,30,793.0,156.0,3.7,37.0,854.0,352.01,233.25
2017,6,23,10,45,800.5,157.0,3.55,37.5,881.0,402.73,274.06
2017,6,23,11,0,808.0,158.0,3.4,38.0,908.0,453.7,314.1
2017,6,23,11,15,812.5,159.0,3.2,38.0,927.5,503.29,352.64
2017,6,23,11,30,817.0,160.0,3.0,38.0,947.0,552.43,389.66
2017,6,23,11,45,800.0,174.5,2.9,38.5,953.5,598.24,422.46
2017,6,23,12,0,783.0,189.0,2.8,39.0,960.0,641.57,452.32
2017,6,23,12,15,784.0,189.5,2.75,39.0,964.5,684.26,482.22
2017,6,23,12,30,785.0,190.0,2.7,39.0,969.0,725.94,510.73
2017,6,23,12,45,782.5,191.0,2.65,39.5,965.5,764.26,535.29
2017,6,23,13,0,780.0,192.0,2.6,40.0,962.0,800.81,558.12
2017,6,23,13,15,777.0,191.0,2.6,40.0,951.0,833.0,578.88
2017,6,23,13,30,774.0,190.0,2.6,40.0,940.0,862.47,597.48
2017,6,23,13,45,765.5,191.0,2.65,40.0,921.0,885.89,612.66
2017,6,23,14,0,757.0,192.0,2.7,40.0,902.0,906.1,625.95
2017,6,23,14,15,749.5,189.5,2.75,40.0,876.0,920.76,635.9
2017,6,23,14,30,742.0,187.0,2.8,40.0,850.0,932.07,643.95
2017,6,23,14,45,714.0,195.5,2.9,40.0,814.0,940.33,650.63
2017,6,23,15,0,686.0,204.0,3.0,40.0,778.0,936.33,649.84
2017,6,23,15,15,672.0,200.0,3.05,40.0,740.5,929.87,647.36
2017,6,23,15,30,658.0,196.0,3.1,40.0,703.0,920.18,642.99
2017,6,23,15,45,633.0,194.5,3.2,40.0,659.0,898.83,631.65
2017,6,23,16,0,608.0,193.0,3.3,40.0,615.0,874.5,618.45
2017,6,23,16,15,585.5,186.5,3.35,39.5,568.5,844.67,602.6
2017,6,23,16,30,563.0,180.0,3.4,39.0,522.0,803.62,579.17
2017,6,23,16,45,528.0,174.0,3.45,38.5,472.5,758.4,552.54
2017,6,23,17,0,493.0,168.0,3.5,38.0,423.0,712.05,524.14
2017,6,23,17,15,457.0,157.5,3.5,37.5,373.0,658.57,489.98
2017,6,23,17,30,421.0,147.0,3.5,37.0,323.0,604.82,454.66
2017,6,23,17,45,374.0,133.5,3.55,36.5,273.5,537.56,408.47
2017,6,23,18,0,327.0,120.0,3.6,36.0,224.0,453.01,348.26
2017,6,23,18,15,270.5,102.5,3.45,35.5,177.5,377.19,291.45
2017,6,23,18,30,214.0,85.0,3.3,35.0,131.0,304.66,234.97
2017,6,23,18,45,150.0,63.0,3.2,34.5,91.0,222.12,168.98
2017,6,23,19,0,86.0,41.0,3.1,34.0,51.0,128.3,92.63
2017,6,23,19,15,43.0,20.5,3.1,33.5,25.5,61.07,18.29
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,25.0,6.5,5.55,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,10.69,2.34
2017,6,24,6,15,0.0,27.5,1.85,25.5,27.5,22.7,13.31
2017,6,24,6,30,0.0,42.0,1.9,26.0,42.0,34.75,23.88
2017,6,24,6,45,0.0,60.0,1.95,26.5,60.0,48.98,36.18
2017,6,24,7,0,0.0,78.0,2.0,27.0,78.0,63.04,48.13
2017,6,24,7,15,0.0,76.5,2.25,27.5,76.5,62.76,47.75
2017,6,24,7,30,0.0,75.0,2.5,28.0,75.0,62.17,47.02
2017,6,24,7,45,0.0,55.0,2.8,28.5,55.0,45.54,32.81
2017,6,24,8,0,0.0,35.0,3.1,29.0,35.0,28.94,18.7
2017,6,24,8,15,3.5,109.0,3.15,29.5,111.5,89.3,68.62
2017,6,24,8,30,7.0,183.0,3.2,30.0,188.0,142.91,111.77
2017,6,24,8,45,21.0,224.0,3.25,30.5,238.5,171.52,134.0
2017,6,24,9,0,35.0,265.0,3.3,31.0,289.0,184.84,143.84
2017,6,24,9,15,88.0,310.0,2.95,31.0,375.0,212.05,156.84
2017,6,24,9,30,141.0,355.0,2.6,31.0,461.0,237.01,170.81
2017,6,24,9,45,74.0,273.5,2.3,31.5,329.5,209.11,150.88
2017,6,24,10,0,7.0,192.0,2.0,32.0,198.0,156.0,113.43
2017,6,24,10,15,22.0,279.0,1.75,32.0,299.0,214.21,155.98
2017,6,24,10,30,37.0,366.0,1.5,32.0,400.0,280.75,203.53
2017,6,24,10,45,58.5,404.5,1.25,32.5,459.0,320.84,230.66
2017,6,24,11,0,80.0,443.0,1.0,33.0,518.0,364.37,259.78
2017,6,24,11,15,89.0,459.0,1.2,33.0,544.0,390.18,278.27
2017,6,24,11,30,98.0,475.0,1.4,33.0,570.0,417.42,297.85
2017,6,24,11,45,101.5,483.5,1.65,33.5,583.0,437.46,311.93
2017,6,24,12,0,105.0,492.0,1.9,34.0,596.0,458.1,326.35
2017,6,24,12,15,118.0,498.5,2.15,33.5,615.5,481.93,344.42
2017,6,24,12,30,131.0,505.0,2.4,33.0,635.0,511.7,366.6
2017,6,24,12,45,113.0,497.5,2.7,32.5,609.5,505.16,363.48
2017,6,24,13,0,95.0,490.0,3.0,32.0,584.0,496.33,358.73
2017,6,24,13,15,178.5,485.0,3.25,31.5,659.0,580.49,420.69
2017,6,24,13,30,262.0,480.0,3.5,31.0,734.0,673.17,487.61
2017,6,24,13,45,229.5,475.5,3.8,30.5,695.0,647.46,471.38
2017,6,24,14,0,197.0,471.0,4.1,30.0,656.0,627.94,459.54
2017,6,24,14,15,207.5,455.5,4.15,29.5,645.5,636.04,467.39
2017,6,24,14,30,218.0,440.0,4.2,29.0,635.0,643.12,474.51
2017,6,24,14,45,201.0,424.0,4.3,29.0,598.5,621.42,460.03
2017,6,24,15,0,184.0,408.0,4.4,29.0,562.0,597.87,444.27
2017,6,24,15,15,216.5,383.0,4.3,28.5,556.0,613.16,458.06
2017,6,24,15,30,249.0,358.0,4.2,28.0,550.0,648.78,485.87
2017,6,24,15,45,255.5,334.0,4.15,28.0,521.0,636.47,478.57
2017,6,24,16,0,262.0,310.0,4.1,28.0,492.0,622.26,470.21
2017,6,24,16,15,313.0,274.5,4.05,27.5,476.5,637.76,485.55
2017,6,24,16,30,364.0,239.0,4.0,27.0,461.0,649.93,498.53
2017,6,24,16,45,231.5,229.0,3.95,27.0,366.0,507.56,392.76
2017,6,24,17,0,99.0,219.0,3.9,27.0,271.0,326.33,254.32
2017,6,24,17,15,49.5,152.5,3.9,27.0,178.5,200.76,156.76
2017,6,24,17,30,0.0,86.0,3.9,27.0,86.0,72.44,53.16
2017,6,24,17,45,0.0,73.0,3.9,27.0,73.0,60.79,43.97
2017,6,24,18,0,0.0,60.0,3.9,27.0,60.0,49.69,35.03
2017,6,24,18,15,161.0,65.5,3.85,26.5,100.0,228.97,185.27
2017,6,24,18,30,322.0,71.0,3.8,26.0,140.0,387.77,311.67
2017,6,24,18,45,238.0,55.5,3.75,26.0,98.5,293.79,232.78
2017,6,24,19,0,154.0,40.0,3.7,26.0,57.0,189.7,144.25
2017,6,24,19,15,77.0,20.0,3.65,25.5,28.5,93.53,33.79
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,15.0,3.45,22.0,20.0,12.8,0.0
2017,6,25,6,0,124.0,30.0,3.5,22.0,40.0,23.49,11.96
2017,6,25,6,15,216.0,45.0,3.5,22.0,79.0,34.3,23.3
2017,6,25,6,30,308.0,60.0,3.5,22.0,118.0,45.3,33.36
2017,6,25,6,45,227.5,84.5,3.5,22.5,135.0,63.16,49.01
2017,6,25,7,0,147.0,109.0,3.5,23.0,152.0,81.12,64.48
2017,6,25,7,15,78.5,121.0,3.4,23.5,144.5,91.98,73.56
2017,6,25,7,30,10.0,133.0,3.3,24.0,137.0,103.89,83.31
2017,6,25,7,45,23.0,160.0,3.25,24.5,171.5,123.59,99.38
2017,6,25,8,0,36.0,187.0,3.2,25.0,206.0,136.04,109.14
2017,6,25,8,15,18.5,175.0,3.2,25.5,185.0,136.51,108.89
2017,6,25,8,30,1.0,163.0,3.2,26.0,164.0,129.02,102.12
2017,6,25,8,45,14.0,208.0,3.2,26.5,217.5,160.89,127.58
2017,6,25,9,0,27.0,253.0,3.2,27.0,271.0,178.1,140.77
2017,6,25,9,15,98.0,303.5,3.2,27.0,376.5,208.82,164.93
2017,6,25,9,30,169.0,354.0,3.2,27.0,482.0,238.63,174.22
2017,6,25,9,45,110.0,355.0,3.25,27.5,440.0,247.87,181.45
2017,6,25,10,0,51.0,356.0,3.3,28.0,398.0,262.65,194.32
2017,6,25,10,15,78.0,391.0,3.25,28.5,458.5,299.02,219.87
2017,6,25,10,30,105.0,426.0,3.2,29.0,519.0,339.36,248.4
2017,6,25,10,45,154.0,444.5,3.2,29.5,585.0,369.69,269.42
2017,6,25,11,0,203.0,463.0,3.2,30.0,651.0,418.52,304.17
2017,6,25,11,15,236.0,467.5,3.15,30.0,691.5,456.46,331.88
2017,6,25,11,30,269.0,472.0,3.1,30.0,732.0,488.8,355.72
2017,6,25,11,45,330.0,452.5,3.05,30.5,775.0,534.28,388.19
2017,6,25,12,0,391.0,433.0,3.0,31.0,818.0,584.5,423.69
2017,6,25,12,15,268.5,470.0,2.95,31.0,735.0,558.12,404.5
2017,6,25,12,30,146.0,507.0,2.9,31.0,652.0,523.81,379.11
2017,6,25,12,45,213.0,496.5,2.85,31.0,707.5,582.93,421.67
2017,6,25,13,0,280.0,486.0,2.8,31.0,763.0,650.18,468.82
2017,6,25,13,15,539.0,329.5,2.75,31.0,855.5,761.24,549.97
2017,6,25,13,30,798.0,173.0,2.7,31.0,948.0,867.45,624.64
2017,6,25,13,45,404.0,194.5,2.7,31.5,587.0,570.26,420.03
2017,6,25,14,0,10.0,216.0,2.7,32.0,226.0,193.11,140.47
2017,6,25,14,15,396.5,189.5,2.7,32.0,544.5,592.44,439.71
2017,6,25,14,30,783.0,163.0,2.7,32.0,863.0,948.03,677.96
2017,6,25,14,45,740.5,181.0,2.7,32.0,823.5,942.15,672.03
2017,6,25,15,0,698.0,199.0,2.7,32.0,784.0,942.78,673.56
2017,6,25,15,15,520.5,267.0,2.7,31.5,691.5,838.84,605.85
2017,6,25,15,30,343.0,335.0,2.7,31.0,599.0,719.18,524.58
2017,6,25,15,45,496.0,255.0,2.7,31.0,612.5,816.03,596.25
2017,6,25,16,0,649.0,175.0,2.7,31.0,626.0,896.81,653.32
2017,6,25,16,15,627.5,169.0,2.65,30.5,579.5,868.4,636.63
2017,6,25,16,30,606.0,163.0,2.6,30.0,533.0,837.41,619.0
2017,6,25,16,45,581.0,155.0,2.6,30.0,483.5,798.38,594.87
2017,6,25,17,0,556.0,147.0,2.6,30.0,434.0,747.96,562.58
2017,6,25,17,15,521.0,138.0,2.45,29.5,383.5,695.78,528.76
2017,6,25,17,30,486.0,129.0,2.3,29.0,333.0,643.13,493.8
2017,6,25,17,45,436.5,119.0,2.15,29.0,282.5,576.05,446.34
2017,6,25,18,0,387.0,109.0,2.0,29.0,232.0,510.29,398.01
2017,6,25,18,15,328.5,94.0,1.8,28.0,184.5,432.24,340.0
2017,6,25,18,30,270.0,79.0,1.6,27.0,137.0,357.25,281.77
2017,6,25,18,45,196.0,60.0,1.4,26.5,96.0,251.84,197.3
2017,6,25,19,0,122.0,41.0,1.2,26.0,55.0,168.48,126.66
2017,6,25,19,15,61.0,20.5,1.2,25.5,27.5,83.76,30.51
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,26,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,6,15,0.0,1.0,1.95,23.5,1.0,0.82,0.0
2017,6,26,6,30,0.0,2.0,2.0,24.0,2.0,1.64,0.0
2017,6,26,6,45,0.0,2.5,2.1,24.5,2.5,2.05,0.0
2017,6,26,7,0,0.0,3.0,2.2,25.0,3.0,2.46,0.0
2017,6,26,7,15,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2017,6,26,7,45,0.0,6.0,2.1,26.5,6.0,4.94,0.0
2017,6,26,8,0,0.0,7.0,2.1,27.0,7.0,5.77,0.0
2017,6,26,8,15,67.5,132.0,2.05,27.5,171.5,97.29,75.82
2017,6,26,8,30,135.0,257.0,2.0,28.0,336.0,170.36,134.7
2017,6,26,8,45,139.5,278.5,2.0,28.5,366.5,181.73,142.89
2017,6,26,9,0,144.0,300.0,2.0,29.0,397.0,192.55,150.72
2017,6,26,9,15,106.5,316.5,2.0,29.5,391.0,215.42,167.94
2017,6,26,9,30,69.0,333.0,2.0,30.0,385.0,233.41,170.96
2017,6,26,9,45,55.0,338.0,2.05,30.5,381.0,244.15,178.16
2017,6,26,10,0,41.0,343.0,2.1,31.0,377.0,252.85,184.46
2017,6,26,10,15,243.5,347.5,2.15,31.0,560.5,289.4,204.31
2017,6,26,10,30,446.0,352.0,2.2,31.0,744.0,364.96,255.15
2017,6,26,10,45,384.0,393.5,2.3,31.5,738.5,410.39,290.98
2017,6,26,11,0,322.0,435.0,2.4,32.0,733.0,439.46,313.9
2017,6,26,11,15,249.0,461.5,2.45,32.0,695.0,448.13,322.01
2017,6,26,11,30,176.0,488.0,2.5,32.0,657.0,459.1,330.66
2017,6,26,11,45,233.5,484.5,2.6,32.0,712.5,507.91,365.83
2017,6,26,12,0,291.0,481.0,2.7,32.0,768.0,556.26,400.59
2017,6,26,12,15,239.0,494.0,2.75,32.0,731.0,559.64,402.85
2017,6,26,12,30,187.0,507.0,2.8,32.0,694.0,553.02,398.12
2017,6,26,12,45,224.5,499.5,2.85,32.5,722.5,593.83,426.55
2017,6,26,13,0,262.0,492.0,2.9,33.0,751.0,640.45,458.38
2017,6,26,13,15,345.5,455.5,2.95,32.5,793.0,700.79,502.32
2017,6,26,13,30,429.0,419.0,3.0,32.0,835.0,770.66,552.26
2017,6,26,13,45,615.5,289.0,3.05,32.0,873.5,846.93,608.42
2017,6,26,14,0,802.0,159.0,3.1,32.0,912.0,915.85,656.44
2017,6,26,14,15,795.5,157.5,3.1,32.0,886.5,932.88,667.57
2017,6,26,14,30,789.0,156.0,3.1,32.0,861.0,946.59,677.06
2017,6,26,14,45,673.5,224.5,3.15,32.0,811.0,929.34,667.11
2017,6,26,15,0,558.0,293.0,3.2,32.0,761.0,892.14,641.48
2017,6,26,15,15,284.0,257.0,3.25,31.5,495.0,566.75,419.97
2017,6,26,15,30,10.0,221.0,3.3,31.0,229.0,202.9,150.05
2017,6,26,15,45,29.5,256.0,3.35,31.0,277.0,276.58,207.11
2017,6,26,16,0,49.0,291.0,3.4,31.0,325.0,339.22,254.55
2017,6,26,16,15,134.0,279.5,3.35,30.5,363.5,439.74,332.51
2017,6,26,16,30,219.0,268.0,3.3,30.0,402.0,516.89,392.6
2017,6,26,16,45,183.5,245.0,3.3,30.0,350.5,457.77,349.69
2017,6,26,17,0,148.0,222.0,3.3,30.0,299.0,398.54,306.46
2017,6,26,17,15,74.0,165.0,3.1,29.5,203.5,239.38,185.5
2017,6,26,17,30,0.0,108.0,2.9,29.0,108.0,94.39,70.12
2017,6,26,17,45,0.0,91.5,2.75,28.5,91.5,79.4,58.63
2017,6,26,18,0,0.0,75.0,2.6,28.0,75.0,64.27,46.66
2017,6,26,18,15,0.0,60.0,2.45,27.5,60.0,50.54,35.62
2017,6,26,18,30,0.0,45.0,2.3,27.0,45.0,37.23,24.7
2017,6,26,18,45,0.0,31.5,2.2,26.5,31.5,26.01,15.35
2017,6,26,19,0,0.0,18.0,2.1,26.0,18.0,14.82,5.94
2017,6,26,19,15,0.0,9.0,2.1,25.5,9.0,7.4,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,5.0,1.2,22.5,5.0,4.27,0.0
2017,6,27,6,0,0.0,10.0,1.4,23.0,10.0,8.22,0.39
2017,6,27,6,15,0.0,20.0,1.4,23.0,20.0,16.47,8.23
2017,6,27,6,30,0.0,30.0,1.4,23.0,30.0,24.75,15.65
2017,6,27,6,45,0.0,42.0,1.45,23.5,42.0,34.71,24.4
2017,6,27,7,0,0.0,54.0,1.5,24.0,54.0,44.7,33.03
2017,6,27,7,15,118.0,101.5,1.55,24.5,147.5,77.21,60.7
2017,6,27,7,30,236.0,149.0,1.6,25.0,241.0,104.58,83.45
2017,6,27,7,45,209.0,177.0,1.65,25.5,267.5,125.8,100.64
2017,6,27,8,0,182.0,205.0,1.7,26.0,294.0,142.06,113.43
2017,6,27,8,15,119.0,222.5,1.8,26.5,283.5,151.46,120.45
2017,6,27,8,30,56.0,240.0,1.9,27.0,273.0,169.11,134.08
2017,6,27,8,45,69.5,268.5,2.0,27.5,312.5,186.05,146.94
2017,6,27,9,0,83.0,297.0,2.1,28.0,352.0,202.41,159.21
2017,6,27,9,15,132.5,325.0,2.2,28.0,421.0,205.72,161.38
2017,6,27,9,30,182.0,353.0,2.3,28.0,490.0,238.59,172.76
2017,6,27,9,45,197.5,373.0,2.45,28.5,529.0,269.01,192.49
2017,6,27,10,0,213.0,393.0,2.6,29.0,568.0,301.65,215.4
2017,6,27,10,15,242.0,406.0,2.7,29.5,613.0,322.47,230.04
2017,6,27,10,30,271.0,419.0,2.8,30.0,658.0,360.83,258.18
2017,6,27,10,45,245.5,439.5,2.9,30.5,661.0,387.38,278.99
2017,6,27,11,0,220.0,460.0,3.0,31.0,664.0,423.16,305.7
2017,6,27,11,15,142.0,455.0,3.05,31.0,588.0,402.96,292.82
2017,6,27,11,30,64.0,450.0,3.1,31.0,512.0,381.27,277.9
2017,6,27,11,45,450.5,298.5,3.2,31.0,741.5,488.88,358.39
2017,6,27,12,0,837.0,147.0,3.3,31.0,971.0,637.95,468.04
2017,6,27,12,15,838.5,147.5,3.35,31.0,976.5,681.01,499.5
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,722.93,530.1
2017,6,27,12,45,839.5,147.5,3.5,31.5,979.0,761.49,556.95
2017,6,27,13,0,839.0,147.0,3.6,32.0,976.0,798.39,580.92
2017,6,27,13,15,836.5,146.5,3.65,32.0,966.0,831.48,603.19
2017,6,27,13,30,834.0,146.0,3.7,32.0,956.0,861.93,623.71
2017,6,27,13,45,832.0,144.0,3.75,32.0,938.0,888.71,641.84
2017,6,27,14,0,830.0,142.0,3.8,32.0,920.0,912.47,658.06
2017,6,27,14,15,509.0,293.0,3.85,32.0,766.5,795.84,577.61
2017,6,27,14,30,188.0,444.0,3.9,32.0,613.0,617.52,448.8
2017,6,27,14,45,494.0,289.5,3.95,32.0,709.5,811.05,591.67
2017,6,27,15,0,800.0,135.0,4.0,32.0,806.0,968.73,700.03
2017,6,27,15,15,653.0,203.5,4.0,31.5,734.0,913.86,665.48
2017,6,27,15,30,506.0,272.0,4.0,31.0,662.0,837.95,614.58
2017,6,27,15,45,382.5,291.5,4.0,31.0,576.5,718.22,532.3
2017,6,27,16,0,259.0,311.0,4.0,31.0,491.0,620.22,462.4
2017,6,27,16,15,378.5,254.0,4.0,30.5,496.0,680.08,511.5
2017,6,27,16,30,498.0,197.0,4.0,30.0,501.0,758.53,572.14
2017,6,27,16,45,536.5,166.0,4.0,30.0,467.0,757.53,573.9
2017,6,27,17,0,575.0,135.0,4.0,30.0,433.0,762.8,579.62
2017,6,27,17,15,548.0,125.0,3.9,29.5,383.5,715.76,548.99
2017,6,27,17,30,521.0,115.0,3.8,29.0,334.0,657.88,510.07
2017,6,27,17,45,525.5,96.5,3.7,28.5,290.5,637.02,497.32
2017,6,27,18,0,530.0,78.0,3.6,28.0,247.0,603.77,474.42
2017,6,27,18,15,470.0,69.0,3.3,27.5,198.0,525.49,415.86
2017,6,27,18,30,410.0,60.0,3.0,27.0,149.0,449.54,356.72
2017,6,27,18,45,326.5,48.0,2.75,26.5,106.0,350.03,276.5
2017,6,27,19,0,243.0,36.0,2.5,26.0,63.0,264.22,201.84
2017,6,27,19,15,121.5,18.0,2.45,25.5,31.5,133.94,54.54
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,11.95,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.67,10.18
2017,6,28,6,15,267.0,41.0,1.6,22.5,81.0,31.54,20.9
2017,6,28,6,30,369.0,54.0,1.7,23.0,121.0,43.05,31.28
2017,6,28,6,45,184.5,63.5,1.8,23.5,97.0,48.62,36.34
2017,6,28,7,0,0.0,73.0,1.9,24.0,73.0,59.33,45.58
2017,6,28,7,15,0.0,90.5,1.9,24.5,90.5,72.96,57.07
2017,6,28,7,30,0.0,108.0,1.9,25.0,108.0,86.47,68.23
2017,6,28,7,45,16.5,146.0,1.95,25.5,154.5,114.15,91.02
2017,6,28,8,0,33.0,184.0,2.0,26.0,201.0,134.17,107.03
2017,6,28,8,15,86.5,220.5,2.05,26.5,270.0,157.24,125.26
2017,6,28,8,30,140.0,257.0,2.1,27.0,339.0,170.42,135.2
2017,6,28,8,45,109.0,275.5,2.2,27.5,343.0,190.35,150.48
2017,6,28,9,0,78.0,294.0,2.3,28.0,347.0,200.77,157.99
2017,6,28,9,15,169.0,318.0,2.35,28.5,442.0,203.04,159.02
2017,6,28,9,30,260.0,342.0,2.4,29.0,537.0,224.75,159.28
2017,6,28,9,45,543.0,231.5,2.5,29.5,667.5,211.53,134.8
2017,6,28,10,0,826.0,121.0,2.6,30.0,798.0,244.81,148.53
2017,6,28,10,15,522.0,275.5,2.7,30.5,710.0,304.96,207.2
2017,6,28,10,30,218.0,430.0,2.8,31.0,622.0,363.42,260.39
2017,6,28,10,45,116.5,358.5,2.9,31.5,462.0,301.6,218.56
2017,6,28,11,0,15.0,287.0,3.0,32.0,302.0,236.77,172.82
2017,6,28,11,15,442.5,207.0,3.05,32.0,633.0,355.2,258.18
2017,6,28,11,30,870.0,127.0,3.1,32.0,964.0,553.9,401.32
2017,6,28,11,45,486.0,308.5,3.15,32.5,777.5,516.05,374.33
2017,6,28,12,0,102.0,490.0,3.2,33.0,591.0,453.98,327.18
2017,6,28,12,15,497.0,304.5,3.2,33.0,797.5,583.97,424.67
2017,6,28,12,30,892.0,119.0,3.2,33.0,1004.0,738.44,536.88
2017,6,28,12,45,465.0,271.0,3.25,33.5,732.5,593.98,431.82
2017,6,28,13,0,38.0,423.0,3.3,34.0,461.0,392.88,282.82
2017,6,28,13,15,198.5,432.0,3.3,34.0,625.5,550.3,397.42
2017,6,28,13,30,359.0,441.0,3.3,34.0,790.0,721.62,516.11
2017,6,28,13,45,249.0,456.5,3.35,34.0,696.0,658.18,470.94
2017,6,28,14,0,139.0,472.0,3.4,34.0,602.0,574.43,412.31
2017,6,28,14,15,504.5,292.0,3.35,34.0,746.0,790.35,569.25
2017,6,28,14,30,870.0,112.0,3.3,34.0,890.0,967.75,687.55
2017,6,28,14,45,809.0,142.5,3.3,34.0,845.0,970.27,688.71
2017,6,28,15,0,748.0,173.0,3.3,34.0,800.0,956.06,680.7
2017,6,28,15,15,736.0,169.5,3.25,34.0,762.5,960.91,684.82
2017,6,28,15,30,724.0,166.0,3.2,34.0,725.0,954.02,681.43
2017,6,28,15,45,501.0,237.0,3.2,34.0,613.0,801.39,580.99
2017,6,28,16,0,278.0,308.0,3.2,34.0,501.0,636.11,465.6
2017,6,28,16,15,464.0,227.5,3.15,33.5,523.0,759.22,558.34
2017,6,28,16,30,650.0,147.0,3.1,33.0,545.0,863.75,633.05
2017,6,28,16,45,624.5,140.5,3.1,33.0,495.0,825.52,608.7
2017,6,28,17,0,599.0,134.0,3.1,33.0,445.0,785.24,583.73
2017,6,28,17,15,564.5,126.5,2.95,32.5,393.5,733.42,550.76
2017,6,28,17,30,530.0,119.0,2.8,32.0,342.0,671.71,510.1
2017,6,28,17,45,482.5,110.0,2.7,31.5,291.0,606.43,465.88
2017,6,28,18,0,435.0,101.0,2.6,31.0,240.0,542.25,420.86
2017,6,28,18,15,374.5,88.0,2.35,30.0,191.5,463.34,362.83
2017,6,28,18,30,314.0,75.0,2.1,29.0,143.0,387.58,304.35
2017,6,28,18,45,236.5,58.0,1.85,28.5,101.0,296.83,231.13
2017,6,28,19,0,159.0,41.0,1.6,28.0,59.0,195.36,146.92
2017,6,28,19,15,79.5,20.5,1.75,27.5,29.5,96.61,37.98
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,2.2,23.5,19.0,12.38,0.0
2017,6,29,6,0,112.0,29.0,2.5,24.0,38.0,22.69,10.59
2017,6,29,6,15,205.5,45.5,2.6,24.5,77.5,34.66,23.26
2017,6,29,6,30,299.0,62.0,2.7,25.0,117.0,46.76,34.11
2017,6,29,6,45,383.0,72.0,2.85,25.5,166.0,53.89,40.49
2017,6,29,7,0,467.0,82.0,3.0,26.0,215.0,60.92,46.53
2017,6,29,7,15,517.0,90.0,3.05,26.5,266.5,67.3,51.82
2017,6,29,7,30,567.0,98.0,3.1,27.0,318.0,71.62,55.22
2017,6,29,7,45,615.0,101.0,3.15,28.0,372.5,72.14,55.23
2017,6,29,8,0,663.0,104.0,3.2,29.0,427.0,72.77,55.3
2017,6,29,8,15,690.0,109.0,3.2,29.5,478.5,74.44,56.35
2017,6,29,8,30,717.0,114.0,3.2,30.0,530.0,75.97,57.27
2017,6,29,8,45,535.5,194.0,3.25,30.5,520.5,121.57,94.0
2017,6,29,9,0,354.0,274.0,3.3,31.0,511.0,170.73,132.77
2017,6,29,9,15,578.0,198.0,3.3,31.5,616.0,117.99,90.08
2017,6,29,9,30,802.0,122.0,3.3,32.0,721.0,134.66,72.84
2017,6,29,9,45,818.0,121.5,3.35,32.5,762.5,184.79,102.42
2017,6,29,10,0,834.0,121.0,3.4,33.0,804.0,245.45,147.17
2017,6,29,10,15,843.0,123.0,3.45,33.0,838.0,298.05,189.89
2017,6,29,10,30,852.0,125.0,3.5,33.0,872.0,351.29,234.37
2017,6,29,10,45,861.0,124.5,3.55,33.5,900.5,403.37,277.47
2017,6,29,11,0,870.0,124.0,3.6,34.0,929.0,455.64,319.88
2017,6,29,11,15,620.5,277.0,3.65,34.0,857.5,486.45,347.38
2017,6,29,11,30,371.0,430.0,3.7,34.0,786.0,512.45,367.61
2017,6,29,11,45,631.0,276.0,3.75,34.5,892.0,569.85,410.62
2017,6,29,12,0,891.0,122.0,3.8,35.0,998.0,653.1,472.16
2017,6,29,12,15,892.0,122.0,3.8,35.0,1003.0,697.65,504.61
2017,6,29,12,30,893.0,122.0,3.8,35.0,1008.0,740.78,535.55
2017,6,29,12,45,892.5,121.5,3.85,35.5,1005.5,780.95,562.15
2017,6,29,13,0,892.0,121.0,3.9,36.0,1003.0,819.23,586.35
2017,6,29,13,15,889.5,120.5,3.9,36.0,992.0,853.51,608.79
2017,6,29,13,30,887.0,120.0,3.9,36.0,981.0,885.01,629.38
2017,6,29,13,45,883.0,119.5,3.95,36.5,962.5,912.19,646.08
2017,6,29,14,0,879.0,119.0,4.0,37.0,944.0,936.21,660.75
2017,6,29,14,15,873.0,118.0,4.0,37.0,918.5,954.59,673.0
2017,6,29,14,30,867.0,117.0,4.0,37.0,893.0,969.57,683.23
2017,6,29,14,45,860.0,115.0,4.05,37.0,860.5,979.13,690.44
2017,6,29,15,0,853.0,113.0,4.1,37.0,828.0,985.2,695.62
2017,6,29,15,15,842.5,110.5,4.1,36.5,789.5,983.73,697.36
2017,6,29,15,30,832.0,108.0,4.1,36.0,751.0,978.8,697.09
2017,6,29,15,45,817.5,106.5,4.1,36.0,707.5,967.57,691.48
2017,6,29,16,0,803.0,105.0,4.1,36.0,664.0,965.61,692.05
2017,6,29,16,15,785.5,102.0,4.1,35.5,616.0,943.27,680.86
2017,6,29,16,30,768.0,99.0,4.1,35.0,568.0,918.0,667.85
2017,6,29,16,45,744.0,95.5,4.1,35.0,517.0,882.96,646.88
2017,6,29,17,0,720.0,92.0,4.1,35.0,466.0,845.62,624.18
2017,6,29,17,15,689.5,87.5,4.0,34.5,413.0,804.27,599.23
2017,6,29,17,30,659.0,83.0,3.9,34.0,360.0,756.57,569.29
2017,6,29,17,45,614.0,78.0,3.8,33.5,307.5,694.12,527.99
2017,6,29,18,0,569.0,73.0,3.7,33.0,255.0,631.94,485.4
2017,6,29,18,15,508.0,65.0,3.4,32.0,204.5,552.95,428.85
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,476.33,371.28
2017,6,29,18,45,348.5,46.5,2.85,30.5,109.5,370.7,288.01
2017,6,29,19,0,250.0,36.0,2.6,30.0,65.0,269.52,202.82
2017,6,29,19,15,125.0,18.0,2.8,29.5,32.5,136.57,55.95
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.5,14.5,4.35,25.5,19.0,12.38,0.0
2017,6,30,6,0,123.0,29.0,4.6,26.0,38.0,22.34,10.0
2017,6,30,6,15,225.5,44.0,4.75,26.0,78.0,33.63,22.2
2017,6,30,6,30,328.0,59.0,4.9,26.0,118.0,44.74,32.23
2017,6,30,6,45,201.5,83.0,5.1,26.5,123.0,61.94,47.13
2017,6,30,7,0,75.0,107.0,5.3,27.0,128.0,81.14,63.46
2017,6,30,7,15,42.5,119.0,5.35,27.5,131.5,90.2,70.94
2017,6,30,7,30,10.0,131.0,5.4,28.0,135.0,102.39,80.82
2017,6,30,7,45,36.0,163.5,5.45,28.5,181.0,120.5,95.42
2017,6,30,8,0,62.0,196.0,5.5,29.0,227.0,141.34,112.02
2017,6,30,8,15,172.5,218.5,5.5,29.5,316.0,150.11,118.51
2017,6,30,8,30,283.0,241.0,5.5,30.0,405.0,155.24,122.0
2017,6,30,8,45,154.5,245.5,5.55,30.5,336.5,165.11,129.28
2017,6,30,9,0,26.0,250.0,5.6,31.0,268.0,189.49,148.09
2017,6,30,9,15,127.0,298.5,5.6,31.5,393.0,191.97,149.31
2017,6,30,9,30,228.0,347.0,5.6,32.0,518.0,238.26,169.76
2017,6,30,9,45,529.5,234.0,5.6,32.5,659.5,209.71,133.21
2017,6,30,10,0,831.0,121.0,5.6,33.0,801.0,243.93,146.72
2017,6,30,10,15,839.0,123.0,5.55,33.5,834.5,296.12,189.14
2017,6,30,10,30,847.0,125.0,5.5,34.0,868.0,348.84,233.09
2017,6,30,10,45,525.0,293.5,5.45,34.5,759.0,387.03,272.03
2017,6,30,11,0,203.0,462.0,5.4,35.0,650.0,416.27,298.8
2017,6,30,11,15,533.0,297.5,5.35,35.0,806.0,464.24,333.22
2017,6,30,11,30,863.0,133.0,5.3,35.0,962.0,552.7,399.26
2017,6,30,11,45,519.5,317.5,5.3,35.5,819.0,540.72,390.86
2017,6,30,12,0,176.0,502.0,5.3,36.0,676.0,504.02,361.81
2017,6,30,12,15,511.0,326.5,5.25,36.0,833.5,609.15,440.93
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,727.59,528.82
2017,6,30,12,45,520.0,327.5,5.2,36.5,844.0,681.25,490.75
2017,6,30,13,0,194.0,504.0,5.2,37.0,697.0,591.3,421.88
2017,6,30,13,15,513.0,329.0,5.15,37.0,829.0,737.09,529.49
2017,6,30,13,30,832.0,154.0,5.1,37.0,961.0,865.48,620.19
2017,6,30,13,45,822.0,156.0,5.1,37.0,941.0,901.84,643.78
2017,6,30,14,0,812.0,158.0,5.1,37.0,921.0,922.78,657.78
2017,6,30,14,15,506.0,300.5,5.1,36.5,772.0,799.57,574.26
2017,6,30,14,30,200.0,443.0,5.1,36.0,623.0,627.81,451.93
2017,6,30,14,45,253.0,414.5,5.1,36.0,633.5,681.01,491.27
2017,6,30,15,0,306.0,386.0,5.1,36.0,644.0,716.31,517.69
2017,6,30,15,15,254.5,376.0,5.1,35.5,583.5,664.38,482.95
2017,6,30,15,30,203.0,366.0,5.1,35.0,523.0,588.82,431.74
2017,6,30,15,45,416.0,276.0,5.2,35.0,573.5,756.77,556.13
2017,6,30,16,0,629.0,186.0,5.3,35.0,624.0,888.56,651.74
2017,6,30,16,15,508.0,210.0,5.3,34.5,547.5,784.13,581.53
2017,6,30,16,30,387.0,234.0,5.3,34.0,471.0,667.2,500.66
2017,6,30,16,45,455.0,197.0,5.35,34.0,451.0,713.67,537.57
2017,6,30,17,0,523.0,160.0,5.4,34.0,431.0,732.42,554.55
2017,6,30,17,15,485.0,150.5,5.35,33.5,380.5,677.66,518.06
2017,6,30,17,30,447.0,141.0,5.3,33.0,330.0,622.63,480.43
2017,6,30,17,45,402.5,128.5,5.3,32.5,280.0,558.11,434.78
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,494.62,388.3
2017,6,30,18,15,294.0,101.0,5.1,31.5,183.0,395.22,312.34
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,319.51,251.85
2017,6,30,18,45,162.0,65.5,4.75,30.5,95.5,235.95,183.42
2017,6,30,19,0,94.0,45.0,4.6,30.0,55.0,142.74,105.78
2017,6,30,19,15,47.0,22.5,4.45,29.5,27.5,68.31,25.35
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,11.52,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,21.69,9.39
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,39.68,27.23
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,57.51,42.97
2017,7,1,6,45,213.0,94.5,2.95,26.5,148.0,69.49,53.49
2017,7,1,7,0,289.0,112.0,3.0,27.0,194.0,81.82,63.98
2017,7,1,7,15,343.0,126.0,3.0,27.0,243.5,91.49,72.09
2017,7,1,7,30,397.0,140.0,3.0,27.0,293.0,97.29,76.78
2017,7,1,7,45,296.0,171.0,3.0,27.5,294.5,118.26,93.79
2017,7,1,8,0,195.0,202.0,3.0,28.0,296.0,140.53,111.54
2017,7,1,8,15,381.5,185.5,3.05,28.5,396.5,119.4,93.59
2017,7,1,8,30,568.0,169.0,3.1,29.0,497.0,110.02,85.43
2017,7,1,8,45,438.5,226.0,3.2,29.5,493.5,138.43,108.01
2017,7,1,9,0,309.0,283.0,3.3,30.0,490.0,174.57,136.37
2017,7,1,9,15,349.5,294.5,3.4,30.5,543.5,179.7,139.73
2017,7,1,9,30,390.0,306.0,3.5,31.0,597.0,215.02,147.44
2017,7,1,9,45,455.0,299.5,3.65,31.5,657.5,236.34,156.27
2017,7,1,10,0,520.0,293.0,3.8,32.0,718.0,277.21,183.56
2017,7,1,10,15,548.0,285.0,3.9,32.0,750.5,315.19,213.0
2017,7,1,10,30,576.0,277.0,4.0,32.0,783.0,351.45,242.5
2017,7,1,10,45,507.5,330.0,4.1,32.5,786.0,403.07,284.61
2017,7,1,11,0,439.0,383.0,4.2,33.0,789.0,443.61,316.95
2017,7,1,11,15,292.0,434.0,4.25,33.5,707.0,448.6,322.92
2017,7,1,11,30,145.0,485.0,4.3,34.0,625.0,439.41,316.82
2017,7,1,11,45,250.0,467.5,4.4,34.5,712.0,496.37,357.61
2017,7,1,12,0,355.0,450.0,4.5,35.0,799.0,571.87,411.07
2017,7,1,12,15,398.0,445.5,4.55,35.0,839.0,624.46,448.51
2017,7,1,12,30,441.0,441.0,4.6,35.0,879.0,678.24,486.56
2017,7,1,12,45,438.0,438.5,4.65,35.0,872.0,705.96,506.07
2017,7,1,13,0,435.0,436.0,4.7,35.0,865.0,732.31,524.55
2017,7,1,13,15,582.5,332.5,4.7,35.0,901.5,797.67,572.8
2017,7,1,13,30,730.0,229.0,4.7,35.0,938.0,863.44,620.97
2017,7,1,13,45,725.0,227.5,4.7,35.5,920.0,888.3,636.54
2017,7,1,14,0,720.0,226.0,4.7,36.0,902.0,910.08,649.99
2017,7,1,14,15,712.5,223.5,4.7,36.0,877.0,925.38,660.49
2017,7,1,14,30,705.0,221.0,4.7,36.0,852.0,937.38,669.0
2017,7,1,14,45,697.0,216.0,4.7,36.0,821.0,943.07,673.55
2017,7,1,15,0,689.0,211.0,4.7,36.0,790.0,945.41,676.12
2017,7,1,15,15,675.0,207.0,4.65,35.5,752.0,939.43,674.6
2017,7,1,15,30,661.0,203.0,4.6,35.0,714.0,930.17,671.11
2017,7,1,15,45,645.5,196.5,4.6,35.0,671.5,913.56,661.76
2017,7,1,16,0,630.0,190.0,4.6,35.0,629.0,893.9,650.49
2017,7,1,16,15,607.0,184.0,4.5,34.5,582.0,864.28,633.49
2017,7,1,16,30,584.0,178.0,4.4,34.0,535.0,832.03,614.65
2017,7,1,16,45,561.0,168.0,4.3,34.0,486.5,784.71,584.05
2017,7,1,17,0,538.0,158.0,4.2,34.0,438.0,744.76,558.28
2017,7,1,17,15,500.0,149.0,3.9,33.5,386.5,690.32,522.33
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,635.55,485.19
2017,7,1,17,45,421.5,126.5,3.3,32.5,285.0,573.0,441.33
2017,7,1,18,0,381.0,113.0,3.0,32.0,235.0,511.14,396.62
2017,7,1,18,15,315.0,99.0,2.75,31.0,186.5,428.29,334.9
2017,7,1,18,30,249.0,85.0,2.5,30.0,138.0,333.34,261.72
2017,7,1,18,45,175.5,65.0,2.25,29.5,97.5,245.52,190.61
2017,7,1,19,0,102.0,45.0,2.0,29.0,57.0,162.57,120.81
2017,7,1,19,15,51.0,22.5,2.2,28.5,28.5,71.1,26.75
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,11.95,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,22.15,9.5
2017,7,2,6,15,127.5,48.5,2.8,24.5,69.5,37.03,25.14
2017,7,2,6,30,208.0,69.0,3.0,25.0,107.0,52.03,38.52
2017,7,2,6,45,286.5,83.0,3.2,25.5,153.5,61.14,46.63
2017,7,2,7,0,365.0,97.0,3.4,26.0,200.0,70.6,54.75
2017,7,2,7,15,182.5,63.0,3.55,26.5,114.5,44.57,32.5
2017,7,2,7,30,0.0,29.0,3.7,27.0,29.0,23.93,14.8
2017,7,2,7,45,78.0,116.0,3.85,27.5,154.0,87.07,67.92
2017,7,2,8,0,156.0,203.0,4.0,28.0,279.0,140.5,111.67
2017,7,2,8,15,397.0,171.5,4.0,28.5,393.5,111.1,86.86
2017,7,2,8,30,638.0,140.0,4.0,29.0,508.0,91.53,70.33
2017,7,2,8,45,319.0,148.0,4.05,29.5,332.5,91.17,69.67
2017,7,2,9,0,0.0,156.0,4.1,30.0,157.0,125.14,96.85
2017,7,2,9,15,268.5,201.0,4.1,30.0,402.0,128.07,98.9
2017,7,2,9,30,537.0,246.0,4.1,30.0,647.0,180.27,117.5
2017,7,2,9,45,404.5,313.0,4.1,30.5,624.5,236.55,159.34
2017,7,2,10,0,272.0,380.0,4.1,31.0,602.0,290.04,203.73
2017,7,2,10,15,286.0,394.5,4.1,31.5,637.5,324.89,229.37
2017,7,2,10,30,300.0,409.0,4.1,32.0,673.0,361.7,256.96
2017,7,2,10,45,182.5,418.5,4.15,32.5,580.5,362.19,260.98
