Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,11,0,65.0,428.0,4.2,33.0,488.0,346.77,251.75
2017,7,2,11,15,60.0,432.5,4.15,33.0,489.0,356.95,259.3
2017,7,2,11,30,55.0,437.0,4.1,33.0,490.0,366.57,266.29
2017,7,2,11,45,456.5,286.5,4.1,33.5,734.5,481.33,350.88
2017,7,2,12,0,858.0,136.0,4.1,34.0,979.0,640.22,466.05
2017,7,2,12,15,859.5,136.0,4.05,34.0,984.5,683.94,497.7
2017,7,2,12,30,861.0,136.0,4.0,34.0,990.0,726.4,528.29
2017,7,2,12,45,859.5,136.5,4.0,34.0,987.5,765.69,556.04
2017,7,2,13,0,858.0,137.0,4.0,34.0,985.0,803.23,581.06
2017,7,2,13,15,855.5,136.5,3.95,34.0,974.5,836.9,603.19
2017,7,2,13,30,853.0,136.0,3.9,34.0,964.0,867.91,623.49
2017,7,2,13,45,848.5,135.5,3.85,34.5,946.0,894.26,639.39
2017,7,2,14,0,844.0,135.0,3.8,35.0,928.0,917.5,653.23
2017,7,2,14,15,838.0,133.5,3.7,35.0,902.5,935.21,664.59
2017,7,2,14,30,832.0,132.0,3.6,35.0,877.0,949.58,673.9
2017,7,2,14,45,810.5,138.5,3.55,35.0,842.0,966.81,685.44
2017,7,2,15,0,789.0,145.0,3.5,35.0,807.0,967.77,686.7
2017,7,2,15,15,777.5,142.0,3.4,35.0,769.5,965.13,685.6
2017,7,2,15,30,766.0,139.0,3.3,35.0,732.0,959.07,682.48
2017,7,2,15,45,754.0,134.5,3.25,35.0,689.5,947.54,676.35
2017,7,2,16,0,742.0,130.0,3.2,35.0,647.0,932.77,668.3
2017,7,2,16,15,723.0,126.0,3.05,34.5,600.0,915.1,659.18
2017,7,2,16,30,704.0,122.0,2.9,34.0,553.0,888.25,644.09
2017,7,2,16,45,679.5,117.0,2.75,34.0,503.0,852.18,621.61
2017,7,2,17,0,655.0,112.0,2.6,34.0,453.0,814.0,597.62
2017,7,2,17,15,622.0,106.5,2.3,33.5,401.0,765.25,566.39
2017,7,2,17,30,589.0,101.0,2.0,33.0,349.0,715.34,533.78
2017,7,2,17,45,545.0,93.5,1.75,32.5,297.5,652.15,491.38
2017,7,2,18,0,501.0,86.0,1.5,32.0,246.0,589.12,447.79
2017,7,2,18,15,437.0,76.5,1.55,31.5,196.5,500.55,385.44
2017,7,2,18,30,373.0,67.0,1.6,31.0,147.0,424.32,328.99
2017,7,2,18,45,282.0,53.5,1.65,30.5,104.0,325.42,251.26
2017,7,2,19,0,191.0,40.0,1.7,30.0,61.0,234.03,174.88
2017,7,2,19,15,95.5,20.0,2.0,29.5,30.5,120.94,48.78
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,11.95,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,21.88,8.95
2017,7,3,6,15,200.5,44.0,4.0,25.0,74.0,33.57,22.17
2017,7,3,6,30,301.0,60.0,4.1,25.0,113.0,45.36,32.87
2017,7,3,6,45,395.0,68.0,4.25,25.5,163.0,51.16,38.14
2017,7,3,7,0,489.0,76.0,4.4,26.0,213.0,58.36,44.35
2017,7,3,7,15,540.5,83.5,4.45,26.5,265.5,62.67,47.91
2017,7,3,7,30,592.0,91.0,4.5,27.0,318.0,66.86,51.23
2017,7,3,7,45,643.0,92.5,4.6,27.5,373.5,66.63,50.75
2017,7,3,8,0,694.0,94.0,4.7,28.0,429.0,66.6,50.42
2017,7,3,8,15,464.5,170.5,4.7,28.5,406.0,111.59,87.38
2017,7,3,8,30,235.0,247.0,4.7,29.0,383.0,166.85,131.87
2017,7,3,8,45,518.0,174.5,4.7,30.0,509.0,110.18,84.98
2017,7,3,9,0,801.0,102.0,4.7,31.0,635.0,73.24,54.44
2017,7,3,9,15,815.5,104.5,4.7,31.5,680.5,73.33,54.25
2017,7,3,9,30,830.0,107.0,4.7,32.0,726.0,134.15,72.95
2017,7,3,9,45,591.5,232.0,4.7,32.5,685.5,211.08,131.77
2017,7,3,10,0,353.0,357.0,4.7,33.0,645.0,292.34,200.89
2017,7,3,10,15,614.5,234.0,4.65,33.5,761.0,294.32,194.47
2017,7,3,10,30,876.0,111.0,4.6,34.0,877.0,346.07,229.28
2017,7,3,10,45,883.5,111.0,4.55,34.5,905.5,399.2,273.41
2017,7,3,11,0,891.0,111.0,4.5,35.0,934.0,452.35,316.71
2017,7,3,11,15,894.5,112.0,4.45,35.0,954.5,504.12,358.61
2017,7,3,11,30,898.0,113.0,4.4,35.0,975.0,555.09,398.81
2017,7,3,11,45,882.0,126.0,4.35,35.5,982.5,602.28,434.22
2017,7,3,12,0,866.0,139.0,4.3,36.0,990.0,646.58,466.38
2017,7,3,12,15,866.5,139.0,4.2,36.0,994.5,690.11,498.11
2017,7,3,12,30,867.0,139.0,4.1,36.0,999.0,732.27,528.13
2017,7,3,12,45,865.5,139.0,4.0,36.5,995.5,771.56,554.22
2017,7,3,13,0,864.0,139.0,3.9,37.0,992.0,809.05,577.32
2017,7,3,13,15,860.5,138.5,3.85,37.0,981.0,842.23,598.78
2017,7,3,13,30,857.0,138.0,3.8,37.0,970.0,872.65,618.38
2017,7,3,13,45,576.5,294.5,3.75,37.0,849.5,814.26,577.04
2017,7,3,14,0,296.0,451.0,3.7,37.0,729.0,712.69,503.57
2017,7,3,14,15,563.5,293.5,3.65,37.0,804.5,846.75,600.22
2017,7,3,14,30,831.0,136.0,3.6,37.0,880.0,952.24,670.68
2017,7,3,14,45,821.5,134.5,3.6,37.0,847.5,959.96,675.73
2017,7,3,15,0,812.0,133.0,3.6,37.0,815.0,977.79,688.06
2017,7,3,15,15,578.5,234.0,3.6,36.5,709.0,869.2,619.75
2017,7,3,15,30,345.0,335.0,3.6,36.0,603.0,720.79,518.7
2017,7,3,15,45,549.5,230.0,3.65,36.0,626.5,843.13,608.46
2017,7,3,16,0,754.0,125.0,3.7,36.0,650.0,939.4,673.69
2017,7,3,16,15,735.0,121.5,3.7,35.5,603.0,915.53,660.69
2017,7,3,16,30,716.0,118.0,3.7,35.0,556.0,895.39,650.97
2017,7,3,16,45,687.5,115.0,3.75,35.0,505.0,857.73,628.42
2017,7,3,17,0,659.0,112.0,3.8,35.0,454.0,818.08,604.32
2017,7,3,17,15,626.0,106.0,3.75,34.5,402.0,768.63,573.82
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,718.03,541.77
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,652.19,497.81
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,586.68,452.47
2017,7,3,18,15,434.5,76.5,3.5,32.5,196.5,498.62,388.2
2017,7,3,18,30,371.0,67.0,3.4,32.0,147.0,422.87,330.41
2017,7,3,18,45,279.0,53.5,3.3,31.5,104.0,323.25,250.66
2017,7,3,19,0,187.0,40.0,3.2,31.0,61.0,231.24,172.95
2017,7,3,19,15,93.5,20.0,3.4,30.5,30.5,119.59,47.62
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,39.0,13.0,3.5,24.5,15.5,11.1,0.0
2017,7,4,6,0,78.0,26.0,3.6,25.0,31.0,20.38,7.64
2017,7,4,6,15,157.0,43.0,3.75,25.5,66.5,33.3,21.87
2017,7,4,6,30,236.0,60.0,3.9,26.0,102.0,45.04,32.44
2017,7,4,6,45,301.0,74.0,4.1,26.5,146.0,54.84,41.09
2017,7,4,7,0,366.0,88.0,4.3,27.0,190.0,64.37,49.25
2017,7,4,7,15,405.0,101.0,4.35,27.5,237.0,72.67,56.15
2017,7,4,7,30,444.0,114.0,4.4,28.0,284.0,80.63,62.59
2017,7,4,7,45,411.5,142.5,4.5,28.5,319.0,97.39,76.22
2017,7,4,8,0,379.0,171.0,4.6,29.0,354.0,113.06,88.72
2017,7,4,8,15,436.5,177.5,4.6,29.5,411.0,115.51,90.19
2017,7,4,8,30,494.0,184.0,4.6,30.0,468.0,117.86,91.59
2017,7,4,8,45,623.0,150.0,4.65,30.5,542.0,94.65,72.22
2017,7,4,9,0,752.0,116.0,4.7,31.0,616.0,81.26,60.98
2017,7,4,9,15,768.0,119.5,4.65,31.5,661.0,81.56,60.92
2017,7,4,9,30,784.0,123.0,4.6,32.0,706.0,128.87,70.56
2017,7,4,9,45,610.5,220.5,4.55,32.5,690.0,205.54,126.87
2017,7,4,10,0,437.0,318.0,4.5,33.0,674.0,273.85,183.84
2017,7,4,10,15,632.5,225.0,4.45,33.0,765.0,292.26,192.6
2017,7,4,10,30,828.0,132.0,4.4,33.0,856.0,343.67,229.48
2017,7,4,10,45,834.5,133.5,4.4,33.5,884.0,395.01,272.16
2017,7,4,11,0,841.0,135.0,4.4,34.0,912.0,446.33,314.04
2017,7,4,11,15,846.0,136.5,4.35,34.5,933.0,496.75,354.13
2017,7,4,11,30,851.0,138.0,4.3,35.0,954.0,546.64,392.61
2017,7,4,11,45,854.5,138.0,4.3,35.5,967.5,593.95,428.22
2017,7,4,12,0,858.0,138.0,4.3,36.0,981.0,640.24,462.06
2017,7,4,12,15,859.5,138.0,4.3,36.0,986.5,684.1,494.3
2017,7,4,12,30,861.0,138.0,4.3,36.0,992.0,726.69,524.99
2017,7,4,12,45,860.5,138.0,4.3,36.0,989.5,766.5,553.06
2017,7,4,13,0,860.0,138.0,4.3,36.0,987.0,804.6,578.33
2017,7,4,13,15,858.0,137.0,4.3,36.0,976.5,838.48,600.71
2017,7,4,13,30,856.0,136.0,4.3,36.0,966.0,869.7,621.3
2017,7,4,13,45,852.0,135.0,4.3,36.5,948.5,896.25,637.52
2017,7,4,14,0,848.0,134.0,4.3,37.0,931.0,919.68,651.71
2017,7,4,14,15,842.0,132.5,4.3,36.5,905.5,937.56,665.12
2017,7,4,14,30,836.0,131.0,4.3,36.0,880.0,952.09,676.55
2017,7,4,14,45,828.0,129.0,4.3,36.0,848.0,960.78,682.99
2017,7,4,15,0,820.0,127.0,4.3,36.0,816.0,966.05,687.42
2017,7,4,15,15,809.0,125.0,4.3,36.0,777.5,978.15,696.42
2017,7,4,15,30,798.0,123.0,4.3,36.0,739.0,973.73,694.92
2017,7,4,15,45,783.0,120.0,4.35,36.0,695.5,960.74,688.38
2017,7,4,16,0,768.0,117.0,4.4,36.0,652.0,944.49,679.88
2017,7,4,16,15,749.5,113.5,4.4,35.5,605.0,921.03,667.85
2017,7,4,16,30,731.0,110.0,4.4,35.0,558.0,894.71,653.91
2017,7,4,16,45,706.5,106.0,4.4,34.5,507.0,865.14,637.67
2017,7,4,17,0,682.0,102.0,4.4,34.0,456.0,827.83,615.93
2017,7,4,17,15,649.5,97.0,4.35,33.5,404.0,779.72,586.09
2017,7,4,17,30,617.0,92.0,4.3,33.0,352.0,730.44,554.73
2017,7,4,17,45,573.0,85.5,4.25,33.0,300.0,667.94,511.82
2017,7,4,18,0,529.0,79.0,4.2,33.0,248.0,605.65,467.71
2017,7,4,18,15,467.0,70.0,4.05,32.0,198.5,525.62,410.1
2017,7,4,18,30,405.0,61.0,3.9,31.0,149.0,447.98,351.41
2017,7,4,18,45,314.5,49.0,3.75,30.5,105.5,343.51,268.11
2017,7,4,19,0,224.0,37.0,3.6,30.0,62.0,253.07,190.78
2017,7,4,19,15,112.0,18.5,3.55,29.5,31.0,129.05,51.5
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,13.0,3.0,24.5,16.5,11.1,0.0
2017,7,5,6,0,97.0,26.0,3.1,25.0,33.0,20.4,7.31
2017,7,5,6,15,196.0,42.5,3.2,25.0,71.5,32.45,21.19
2017,7,5,6,30,295.0,59.0,3.3,25.0,110.0,44.63,32.22
2017,7,5,6,45,163.0,79.5,3.45,25.5,109.0,59.3,45.05
2017,7,5,7,0,31.0,100.0,3.6,26.0,108.0,76.23,59.52
2017,7,5,7,15,297.5,97.5,3.6,26.5,209.0,69.27,53.49
2017,7,5,7,30,564.0,95.0,3.6,27.0,310.0,69.64,53.58
2017,7,5,7,45,388.0,146.5,3.65,27.5,305.0,99.74,78.48
2017,7,5,8,0,212.0,198.0,3.7,28.0,300.0,138.49,110.01
2017,7,5,8,15,465.0,154.0,3.7,28.5,411.5,101.56,79.01
2017,7,5,8,30,718.0,110.0,3.7,29.0,523.0,73.74,55.7
2017,7,5,8,45,746.5,110.5,3.7,29.5,574.0,79.72,60.31
2017,7,5,9,0,775.0,111.0,3.7,30.0,625.0,78.53,59.0
2017,7,5,9,15,515.5,225.5,3.6,30.5,577.5,133.19,102.83
2017,7,5,9,30,256.0,340.0,3.5,31.0,530.0,220.18,155.95
2017,7,5,9,45,328.0,337.5,3.45,31.5,595.5,250.07,171.69
2017,7,5,10,0,400.0,335.0,3.4,32.0,661.0,276.06,187.14
2017,7,5,10,15,442.0,338.0,3.2,32.0,712.5,317.81,217.8
2017,7,5,10,30,484.0,341.0,3.0,32.0,764.0,364.46,253.08
2017,7,5,10,45,678.0,231.0,2.8,32.5,845.0,392.94,272.71
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,449.28,314.53
2017,7,5,11,15,876.5,122.0,2.45,33.5,946.5,500.69,354.7
2017,7,5,11,30,881.0,123.0,2.3,34.0,967.0,551.46,392.93
2017,7,5,11,45,865.0,136.0,2.15,34.5,975.5,597.88,426.57
2017,7,5,12,0,849.0,149.0,2.0,35.0,984.0,641.46,456.82
2017,7,5,12,15,850.5,149.5,1.95,35.0,989.5,685.47,487.89
2017,7,5,12,30,852.0,150.0,1.9,35.0,995.0,728.3,517.33
2017,7,5,12,45,853.5,148.5,1.85,35.5,993.0,768.48,543.25
2017,7,5,13,0,855.0,147.0,1.8,36.0,991.0,807.09,566.27
2017,7,5,13,15,852.5,146.0,1.85,36.0,980.5,840.7,587.82
2017,7,5,13,30,850.0,145.0,1.9,36.0,970.0,871.64,607.68
2017,7,5,13,45,847.0,143.0,2.0,36.5,952.0,898.37,624.13
2017,7,5,14,0,844.0,141.0,2.1,37.0,934.0,921.99,638.69
2017,7,5,14,15,838.0,139.5,2.15,37.0,908.5,940.04,650.74
2017,7,5,14,30,832.0,138.0,2.2,37.0,883.0,954.73,660.89
2017,7,5,14,45,821.5,137.5,2.3,37.0,850.5,962.61,667.5
2017,7,5,15,0,811.0,137.0,2.4,37.0,818.0,980.92,680.73
2017,7,5,15,15,799.5,134.5,2.4,36.5,779.5,979.03,682.05
2017,7,5,15,30,788.0,132.0,2.4,36.0,741.0,973.68,681.56
2017,7,5,15,45,773.5,128.5,2.45,36.0,698.0,960.78,675.56
2017,7,5,16,0,759.0,125.0,2.5,36.0,655.0,944.62,667.66
2017,7,5,16,15,740.0,121.5,2.5,35.5,607.0,920.78,655.88
2017,7,5,16,30,721.0,118.0,2.5,35.0,559.0,900.66,646.5
2017,7,5,16,45,694.5,114.0,2.55,35.0,508.0,863.71,625.12
2017,7,5,17,0,668.0,110.0,2.6,35.0,457.0,824.67,602.17
2017,7,5,17,15,635.0,104.5,2.45,34.5,404.5,775.72,572.02
2017,7,5,17,30,602.0,99.0,2.3,34.0,352.0,725.58,540.43
2017,7,5,17,45,553.5,92.5,2.15,34.0,299.5,659.23,495.6
2017,7,5,18,0,505.0,86.0,2.0,34.0,247.0,593.22,449.71
2017,7,5,18,15,442.5,76.0,1.8,33.0,197.5,505.04,387.39
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,429.02,331.1
2017,7,5,18,45,289.5,52.5,1.4,31.5,104.5,330.09,253.31
2017,7,5,19,0,199.0,39.0,1.2,31.0,61.0,238.58,176.98
2017,7,5,19,15,99.5,19.5,1.35,30.5,30.5,122.65,47.23
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,10.67,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,19.33,6.25
2017,7,6,6,15,227.0,39.5,1.95,25.0,72.5,30.33,19.42
2017,7,6,6,30,331.0,54.0,2.0,25.0,111.0,41.16,29.29
2017,7,6,6,45,415.5,62.5,2.05,25.5,160.0,48.94,36.23
2017,7,6,7,0,500.0,71.0,2.1,26.0,209.0,54.58,41.13
2017,7,6,7,15,550.0,78.0,2.0,26.5,261.0,58.67,44.51
2017,7,6,7,30,600.0,85.0,1.9,27.0,313.0,62.65,47.67
2017,7,6,7,45,644.0,88.0,1.85,27.5,367.0,63.6,48.2
2017,7,6,8,0,688.0,91.0,1.8,28.0,421.0,64.62,48.75
2017,7,6,8,15,460.5,168.0,1.65,28.5,400.5,110.15,86.02
2017,7,6,8,30,233.0,245.0,1.5,29.0,380.0,165.74,130.33
2017,7,6,8,45,508.5,174.5,1.4,30.0,501.5,110.16,84.66
2017,7,6,9,0,784.0,104.0,1.3,31.0,623.0,74.29,55.19
2017,7,6,9,15,424.5,215.5,1.1,31.5,499.5,125.93,96.28
2017,7,6,9,30,65.0,327.0,0.9,32.0,376.0,227.82,165.26
2017,7,6,9,45,153.5,356.0,0.7,32.5,479.0,251.08,176.4
2017,7,6,10,0,242.0,385.0,0.5,33.0,582.0,285.24,195.9
2017,7,6,10,15,548.0,251.0,0.5,33.0,722.5,286.54,187.23
2017,7,6,10,30,854.0,117.0,0.5,33.0,863.0,340.3,220.88
2017,7,6,10,45,589.0,274.0,0.55,33.5,796.5,388.4,264.55
2017,7,6,11,0,324.0,431.0,0.6,34.0,730.0,433.27,300.94
2017,7,6,11,15,307.5,447.5,0.75,34.0,736.5,462.61,323.09
2017,7,6,11,30,291.0,464.0,0.9,34.0,743.0,490.71,344.0
2017,7,6,11,45,195.0,475.5,1.1,34.5,664.0,476.46,335.23
2017,7,6,12,0,99.0,487.0,1.3,35.0,585.0,448.44,316.2
2017,7,6,12,15,480.0,312.5,1.4,35.0,788.5,575.06,408.24
2017,7,6,12,30,861.0,138.0,1.5,35.0,992.0,725.55,513.83
2017,7,6,12,45,859.5,138.5,1.65,35.5,989.0,765.07,539.63
2017,7,6,13,0,858.0,139.0,1.8,36.0,986.0,802.82,563.6
2017,7,6,13,15,855.5,138.5,1.85,36.0,975.5,836.74,585.36
2017,7,6,13,30,853.0,138.0,1.9,36.0,965.0,868.0,605.45
2017,7,6,13,45,848.5,137.0,2.0,36.0,947.0,894.18,622.85
2017,7,6,14,0,844.0,136.0,2.1,36.0,929.0,917.21,638.42
2017,7,6,14,15,837.5,135.0,2.15,35.5,903.5,935.15,651.81
2017,7,6,14,30,831.0,134.0,2.2,35.0,878.0,949.75,663.35
2017,7,6,14,45,823.0,132.0,2.3,35.0,846.0,958.54,670.57
2017,7,6,15,0,815.0,130.0,2.4,35.0,814.0,963.92,675.85
2017,7,6,15,15,804.0,127.5,2.45,35.0,776.0,975.78,684.9
2017,7,6,15,30,793.0,125.0,2.5,35.0,738.0,970.89,683.59
2017,7,6,15,45,778.5,122.5,2.55,35.0,695.0,959.08,678.21
2017,7,6,16,0,764.0,120.0,2.6,35.0,652.0,944.03,670.92
2017,7,6,16,15,746.0,116.0,2.65,34.5,604.5,920.6,659.7
2017,7,6,16,30,728.0,112.0,2.7,34.0,557.0,894.29,646.57
2017,7,6,16,45,703.5,108.0,2.75,34.0,507.0,865.06,630.07
2017,7,6,17,0,679.0,104.0,2.8,34.0,457.0,827.85,608.06
2017,7,6,17,15,647.5,98.5,2.75,33.5,405.0,780.13,579.17
2017,7,6,17,30,616.0,93.0,2.7,33.0,353.0,731.19,548.74
2017,7,6,17,45,570.0,86.5,2.65,33.0,300.5,666.89,505.46
2017,7,6,18,0,524.0,80.0,2.6,33.0,248.0,602.88,460.98
2017,7,6,18,15,462.5,71.0,2.3,32.0,198.5,523.38,404.14
2017,7,6,18,30,401.0,62.0,2.0,31.0,149.0,446.17,346.28
2017,7,6,18,45,312.0,49.5,1.75,30.5,105.5,342.76,264.89
2017,7,6,19,0,223.0,37.0,1.5,30.0,62.0,252.71,188.8
2017,7,6,19,15,111.5,18.5,1.5,29.5,31.0,128.7,48.92
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.0,16.0,10.24,0.0
2017,7,7,6,0,124.0,24.0,1.7,24.0,32.0,18.57,5.42
2017,7,7,6,15,227.0,38.5,1.75,24.5,70.5,29.59,18.82
2017,7,7,6,30,330.0,53.0,1.8,25.0,109.0,40.43,28.66
2017,7,7,6,45,409.5,62.0,1.85,25.5,157.5,48.53,35.88
2017,7,7,7,0,489.0,71.0,1.9,26.0,206.0,54.54,41.09
2017,7,7,7,15,539.5,78.5,1.75,26.5,257.5,59.0,44.79
2017,7,7,7,30,590.0,86.0,1.6,27.0,309.0,63.32,48.24
2017,7,7,7,45,630.5,90.0,1.5,27.5,362.0,64.88,49.27
2017,7,7,8,0,671.0,94.0,1.4,28.0,415.0,66.43,50.26
2017,7,7,8,15,697.0,98.5,1.15,28.5,466.5,68.05,51.29
2017,7,7,8,30,723.0,103.0,0.9,29.0,518.0,76.28,57.73
2017,7,7,8,45,745.5,106.0,0.7,29.5,567.0,76.78,57.78
2017,7,7,9,0,768.0,109.0,0.5,30.0,616.0,77.2,57.78
2017,7,7,9,15,783.0,111.5,0.65,30.5,661.0,77.08,57.39
2017,7,7,9,30,798.0,114.0,0.8,31.0,706.0,121.09,65.2
2017,7,7,9,45,810.0,116.5,1.0,31.5,746.5,182.08,101.12
2017,7,7,10,0,822.0,119.0,1.2,32.0,787.0,234.01,138.26
2017,7,7,10,15,831.0,121.0,1.4,32.0,821.5,286.11,179.96
2017,7,7,10,30,840.0,123.0,1.6,32.0,856.0,338.88,223.71
2017,7,7,10,45,847.0,124.0,1.8,32.5,884.0,390.76,266.53
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,442.67,308.66
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,493.26,349.31
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,543.23,388.49
2017,7,7,11,45,860.5,131.5,2.35,33.5,966.0,590.81,424.31
2017,7,7,12,0,858.0,136.0,2.5,34.0,978.0,636.86,458.05
2017,7,7,12,15,859.5,136.0,2.55,34.0,983.5,680.84,490.14
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,723.54,520.69
2017,7,7,12,45,860.5,136.0,2.65,34.0,986.5,763.44,548.65
2017,7,7,13,0,860.0,136.0,2.7,34.0,984.0,801.6,573.82
2017,7,7,13,15,857.5,135.5,2.7,34.0,974.0,835.55,595.83
2017,7,7,13,30,855.0,135.0,2.7,34.0,964.0,866.83,616.08
2017,7,7,13,45,851.5,133.5,2.75,34.5,946.0,893.48,632.39
2017,7,7,14,0,848.0,132.0,2.8,35.0,928.0,917.01,646.73
2017,7,7,14,15,842.0,130.5,2.8,35.0,903.0,934.98,658.58
2017,7,7,14,30,836.0,129.0,2.8,35.0,878.0,949.6,668.45
2017,7,7,14,45,816.5,134.0,2.8,35.0,843.5,953.97,672.02
2017,7,7,15,0,797.0,139.0,2.8,35.0,809.0,968.88,682.45
2017,7,7,15,15,786.0,136.5,2.8,34.5,771.0,967.48,684.09
2017,7,7,15,30,775.0,134.0,2.8,34.0,733.0,962.66,683.85
2017,7,7,15,45,761.5,130.5,2.8,34.0,690.5,950.85,677.92
2017,7,7,16,0,748.0,127.0,2.8,34.0,648.0,935.81,670.1
2017,7,7,16,15,520.0,192.0,2.8,33.5,541.5,775.98,567.74
2017,7,7,16,30,292.0,257.0,2.8,33.0,435.0,599.67,444.93
2017,7,7,16,45,479.0,182.5,2.8,33.0,444.5,721.28,537.05
2017,7,7,17,0,666.0,108.0,2.8,33.0,454.0,820.48,606.71
2017,7,7,17,15,510.5,127.5,2.65,32.5,375.5,674.07,507.69
2017,7,7,17,30,355.0,147.0,2.5,32.0,297.0,545.0,416.54
2017,7,7,17,45,334.5,128.5,2.4,32.0,253.5,476.04,368.31
2017,7,7,18,0,314.0,110.0,2.3,32.0,210.0,428.68,333.83
2017,7,7,18,15,358.5,86.0,2.1,31.0,179.5,448.48,350.15
2017,7,7,18,30,403.0,62.0,1.9,30.0,149.0,447.94,349.13
2017,7,7,18,45,320.0,49.0,1.7,29.5,105.5,348.31,270.1
2017,7,7,19,0,237.0,36.0,1.5,29.0,62.0,261.31,196.03
2017,7,7,19,15,118.5,18.0,1.6,28.5,31.0,132.38,49.18
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.0,11.5,1.95,23.5,16.0,9.82,0.0
2017,7,8,6,0,132.0,23.0,2.2,24.0,32.0,17.83,4.51
2017,7,8,6,15,236.0,37.0,2.3,24.5,70.5,28.5,17.88
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,39.03,27.45
2017,7,8,6,45,415.5,60.5,2.55,26.0,156.5,47.38,34.81
2017,7,8,7,0,491.0,70.0,2.7,27.0,204.0,53.81,40.29
2017,7,8,7,15,541.0,77.0,2.65,27.5,255.5,57.91,43.68
2017,7,8,7,30,591.0,84.0,2.6,28.0,307.0,61.9,46.85
2017,7,8,7,45,630.5,89.0,2.55,28.5,360.0,64.22,48.52
2017,7,8,8,0,670.0,94.0,2.5,29.0,413.0,66.46,50.1
2017,7,8,8,15,696.0,98.5,2.35,29.5,464.0,68.08,51.12
2017,7,8,8,30,722.0,103.0,2.2,30.0,515.0,76.31,57.57
2017,7,8,8,45,743.5,105.5,2.1,30.5,564.5,76.45,57.35
2017,7,8,9,0,765.0,108.0,2.0,31.0,614.0,76.55,57.11
2017,7,8,9,15,780.0,111.0,1.85,31.5,659.0,76.76,56.97
2017,7,8,9,30,795.0,114.0,1.7,32.0,704.0,119.76,64.51
2017,7,8,9,45,806.5,117.0,1.55,32.5,744.0,171.15,92.94
2017,7,8,10,0,818.0,120.0,1.4,33.0,784.0,232.83,137.12
2017,7,8,10,15,827.0,121.5,1.3,33.0,818.5,284.44,177.92
2017,7,8,10,30,836.0,123.0,1.2,33.0,853.0,336.71,220.52
2017,7,8,10,45,841.5,125.0,1.15,33.5,880.5,388.51,262.3
2017,7,8,11,0,847.0,127.0,1.1,34.0,908.0,440.21,302.97
2017,7,8,11,15,851.5,128.5,1.1,34.0,929.0,490.82,342.47
2017,7,8,11,30,856.0,130.0,1.1,34.0,950.0,540.83,380.38
2017,7,8,11,45,861.5,128.5,1.15,34.5,964.0,588.61,415.17
2017,7,8,12,0,867.0,127.0,1.2,35.0,978.0,635.5,448.29
2017,7,8,12,15,543.5,314.5,1.2,35.0,849.0,617.97,434.16
2017,7,8,12,30,220.0,502.0,1.2,35.0,720.0,569.6,397.84
2017,7,8,12,45,542.5,315.5,1.2,35.0,851.5,685.14,480.75
2017,7,8,13,0,865.0,129.0,1.2,35.0,983.0,799.6,558.87
2017,7,8,13,15,863.0,128.5,1.15,35.0,973.0,833.97,578.7
2017,7,8,13,30,861.0,128.0,1.1,35.0,963.0,865.7,597.53
2017,7,8,13,45,459.0,278.0,1.1,35.5,723.0,691.94,483.26
2017,7,8,14,0,57.0,428.0,1.1,36.0,483.0,441.54,309.53
2017,7,8,14,15,134.0,434.5,1.1,35.5,557.0,544.18,383.03
2017,7,8,14,30,211.0,441.0,1.1,35.0,631.0,635.78,445.57
2017,7,8,14,45,290.0,402.5,1.15,35.0,652.5,704.65,492.48
2017,7,8,15,0,369.0,364.0,1.2,35.0,674.0,755.86,528.22
2017,7,8,15,15,588.5,239.0,1.2,35.0,706.5,884.05,615.19
2017,7,8,15,30,808.0,114.0,1.2,35.0,739.0,960.81,663.01
2017,7,8,15,45,795.0,111.5,1.25,35.0,696.0,963.16,665.8
2017,7,8,16,0,782.0,109.0,1.3,35.0,653.0,949.56,659.92
2017,7,8,16,15,764.5,105.5,1.3,34.5,606.0,927.07,649.43
2017,7,8,16,30,747.0,102.0,1.3,34.0,559.0,901.68,637.16
2017,7,8,16,45,725.5,97.5,1.35,34.0,509.0,868.39,619.16
2017,7,8,17,0,704.0,93.0,1.4,34.0,459.0,832.75,599.41
2017,7,8,17,15,673.5,88.5,1.3,33.5,407.0,792.02,575.44
2017,7,8,17,30,643.0,84.0,1.2,33.0,355.0,744.81,546.66
2017,7,8,17,45,603.0,77.5,1.2,33.0,303.0,685.31,508.67
2017,7,8,18,0,563.0,71.0,1.2,33.0,251.0,625.85,469.28
2017,7,8,18,15,503.5,63.5,1.05,32.0,201.0,548.97,416.29
2017,7,8,18,30,444.0,56.0,0.9,31.0,151.0,474.34,362.1
2017,7,8,18,45,356.5,45.0,0.8,30.5,107.5,376.56,287.29
2017,7,8,19,0,269.0,34.0,0.7,30.0,64.0,285.17,211.24
2017,7,8,19,15,134.5,17.0,0.75,29.5,32.0,141.09,50.22
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,24.5,15.0,9.82,0.0
2017,7,9,6,0,118.0,23.0,2.8,25.0,30.0,17.81,3.92
2017,7,9,6,15,219.0,37.5,2.8,25.5,68.0,28.83,18.01
2017,7,9,6,30,320.0,52.0,2.8,26.0,106.0,39.67,27.85
2017,7,9,6,45,391.5,63.0,2.8,26.5,153.0,47.64,34.95
2017,7,9,7,0,463.0,74.0,2.8,27.0,200.0,56.86,42.87
2017,7,9,7,15,514.0,82.0,2.8,27.5,251.0,61.56,46.77
2017,7,9,7,30,565.0,90.0,2.8,28.0,302.0,66.12,50.4
2017,7,9,7,45,604.5,95.0,2.8,28.5,354.0,68.2,51.86
2017,7,9,8,0,644.0,100.0,2.8,29.0,406.0,70.23,53.24
2017,7,9,8,15,671.0,105.0,2.65,29.5,457.5,71.98,54.36
2017,7,9,8,30,698.0,110.0,2.5,30.0,509.0,73.6,55.36
2017,7,9,8,45,722.0,112.5,2.4,30.5,558.0,80.83,60.94
2017,7,9,9,0,746.0,115.0,2.3,31.0,607.0,80.74,60.52
2017,7,9,9,15,762.0,118.5,2.15,31.5,652.0,81.07,60.47
2017,7,9,9,30,778.0,122.0,2.0,32.0,697.0,122.42,67.43
2017,7,9,9,45,792.0,123.0,1.95,32.5,737.5,171.98,94.34
2017,7,9,10,0,806.0,124.0,1.9,33.0,778.0,223.29,130.8
2017,7,9,10,15,815.5,126.0,1.85,33.0,812.5,283.39,178.07
2017,7,9,10,30,825.0,128.0,1.8,33.0,847.0,335.55,220.88
2017,7,9,10,45,832.0,129.5,1.8,33.5,875.5,387.06,262.88
2017,7,9,11,0,839.0,131.0,1.8,34.0,904.0,438.62,304.06
2017,7,9,11,15,844.0,132.5,1.8,34.0,925.0,489.12,344.04
2017,7,9,11,30,849.0,134.0,1.8,34.0,946.0,539.1,382.51
2017,7,9,11,45,852.5,134.0,1.85,34.5,959.5,586.52,417.53
2017,7,9,12,0,856.0,134.0,1.9,35.0,973.0,632.92,450.79
2017,7,9,12,15,857.0,134.5,1.9,35.0,979.0,676.92,482.19
2017,7,9,12,30,858.0,135.0,1.9,35.0,985.0,719.59,511.95
2017,7,9,12,45,856.5,136.0,1.95,35.0,982.5,759.43,539.49
2017,7,9,13,0,855.0,137.0,2.0,35.0,980.0,797.51,564.2
2017,7,9,13,15,853.0,136.0,1.95,35.0,970.0,831.4,585.32
2017,7,9,13,30,851.0,135.0,1.9,35.0,960.0,862.65,604.64
2017,7,9,13,45,846.0,135.0,1.9,35.0,942.0,889.24,621.45
2017,7,9,14,0,841.0,135.0,1.9,35.0,924.0,912.74,636.37
2017,7,9,14,15,835.5,133.5,1.85,35.0,899.5,931.2,647.71
2017,7,9,14,30,830.0,132.0,1.8,35.0,875.0,946.35,657.09
2017,7,9,14,45,819.5,131.5,1.75,35.0,842.5,954.22,662.11
2017,7,9,15,0,809.0,131.0,1.7,35.0,810.0,972.06,673.42
2017,7,9,15,15,798.5,128.5,1.6,35.0,772.5,971.22,672.65
2017,7,9,15,30,788.0,126.0,1.5,35.0,735.0,966.93,670.08
2017,7,9,15,45,543.5,214.5,1.45,35.0,623.5,819.86,578.63
2017,7,9,16,0,299.0,303.0,1.4,35.0,512.0,652.02,465.79
2017,7,9,16,15,508.5,209.0,1.3,34.5,533.0,784.13,561.11
2017,7,9,16,30,718.0,115.0,1.2,34.0,554.0,894.31,632.83
2017,7,9,16,45,690.0,111.5,1.2,34.0,503.0,856.6,609.82
2017,7,9,17,0,662.0,108.0,1.2,34.0,452.0,816.88,586.92
2017,7,9,17,15,462.5,134.5,1.15,33.5,362.0,637.3,470.73
2017,7,9,17,30,263.0,161.0,1.1,33.0,272.0,455.89,343.7
2017,7,9,17,45,244.5,140.0,1.05,32.5,231.5,410.34,313.43
2017,7,9,18,0,226.0,119.0,1.0,32.0,191.0,364.52,280.87
2017,7,9,18,15,197.5,98.5,1.05,31.5,152.5,310.86,241.15
2017,7,9,18,30,169.0,78.0,1.1,31.0,114.0,257.97,200.25
2017,7,9,18,45,126.5,58.0,1.15,30.5,80.5,195.93,150.23
2017,7,9,19,0,84.0,38.0,1.2,30.0,47.0,135.55,99.21
2017,7,9,19,15,42.0,19.0,1.3,29.5,23.5,57.59,16.34
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.0,9.39,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,30.0,17.08,2.99
2017,7,10,6,15,241.5,35.5,2.8,24.5,68.5,27.41,16.89
2017,7,10,6,30,347.0,49.0,3.0,25.0,107.0,39.22,27.58
2017,7,10,6,45,423.5,58.5,3.25,25.5,155.0,45.87,33.59
2017,7,10,7,0,500.0,68.0,3.5,26.0,203.0,52.38,39.24
2017,7,10,7,15,550.0,75.0,3.6,26.5,255.0,56.56,42.73
2017,7,10,7,30,600.0,82.0,3.7,27.0,307.0,60.62,45.98
2017,7,10,7,45,639.5,86.5,3.8,28.0,360.0,62.66,47.34
2017,7,10,8,0,679.0,91.0,3.9,29.0,413.0,64.65,48.61
2017,7,10,8,15,705.0,95.5,3.9,29.5,464.5,72.66,54.95
2017,7,10,8,30,731.0,100.0,3.9,30.0,516.0,74.46,56.1
2017,7,10,8,45,753.5,102.5,3.95,31.0,566.0,74.72,55.87
2017,7,10,9,0,776.0,105.0,4.0,32.0,616.0,74.94,55.61
2017,7,10,9,15,791.0,108.0,3.95,32.5,661.5,75.24,55.57
2017,7,10,9,30,806.0,111.0,3.9,33.0,707.0,116.4,62.3
2017,7,10,9,45,819.0,112.5,3.9,33.5,747.5,177.58,97.56
2017,7,10,10,0,832.0,114.0,3.9,34.0,788.0,229.65,134.56
2017,7,10,10,15,841.0,116.0,3.85,34.5,823.0,282.38,176.41
2017,7,10,10,30,850.0,118.0,3.8,35.0,858.0,335.78,220.26
2017,7,10,10,45,857.0,119.0,3.75,35.5,886.5,388.3,263.53
2017,7,10,11,0,864.0,120.0,3.7,36.0,915.0,440.85,306.01
2017,7,10,11,15,868.5,121.0,3.7,36.0,936.0,492.07,347.21
2017,7,10,11,30,873.0,122.0,3.7,36.0,957.0,542.66,386.88
2017,7,10,11,45,871.0,126.0,3.7,36.5,969.5,590.84,422.9
2017,7,10,12,0,869.0,130.0,3.7,37.0,982.0,637.5,456.72
2017,7,10,12,15,870.5,130.0,3.7,37.0,987.5,682.09,489.22
2017,7,10,12,30,872.0,130.0,3.7,37.0,993.0,725.33,520.08
2017,7,10,12,45,871.5,130.0,3.7,37.5,991.0,765.68,547.01
2017,7,10,13,0,871.0,130.0,3.7,38.0,989.0,804.24,571.02
2017,7,10,13,15,869.0,129.5,3.7,38.0,979.0,838.96,593.56
2017,7,10,13,30,867.0,129.0,3.7,38.0,969.0,871.02,614.33
2017,7,10,13,45,863.0,128.0,3.75,38.0,951.5,898.0,632.07
2017,7,10,14,0,859.0,127.0,3.8,38.0,934.0,921.82,647.89
2017,7,10,14,15,853.5,126.0,3.8,38.0,908.5,941.0,660.59
2017,7,10,14,30,848.0,125.0,3.8,38.0,883.0,956.84,671.29
2017,7,10,14,45,840.5,122.5,3.8,38.0,851.5,965.85,677.81
2017,7,10,15,0,833.0,120.0,3.8,38.0,820.0,971.36,682.32
2017,7,10,15,15,823.0,118.0,3.8,37.5,782.0,971.42,684.99
2017,7,10,15,30,813.0,116.0,3.8,37.0,744.0,968.09,685.7
2017,7,10,15,45,799.0,113.5,3.8,37.0,700.5,969.68,688.32
2017,7,10,16,0,785.0,111.0,3.8,37.0,657.0,955.15,680.72
2017,7,10,16,15,767.5,107.5,3.75,36.5,609.5,932.72,669.34
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,907.37,656.07
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.5,872.72,635.51
2017,7,10,17,0,703.0,96.0,3.7,36.0,461.0,841.37,617.0
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.5,794.33,588.09
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,746.02,557.73
2017,7,10,17,45,596.5,80.5,3.25,34.5,303.0,683.83,516.7
2017,7,10,18,0,552.0,75.0,3.1,34.0,250.0,621.85,474.38
2017,7,10,18,15,491.5,66.5,2.75,33.0,200.0,543.03,418.12
2017,7,10,18,30,431.0,58.0,2.4,32.0,150.0,466.51,360.82
2017,7,10,18,45,338.5,46.5,2.1,31.5,106.0,364.59,280.8
2017,7,10,19,0,246.0,35.0,1.8,31.0,62.0,266.74,198.37
2017,7,10,19,15,123.0,17.5,1.85,30.5,31.0,134.16,42.32
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.5,11.0,3.45,24.5,14.0,9.39,0.0
2017,7,11,6,0,97.0,22.0,3.6,25.0,28.0,17.02,2.25
2017,7,11,6,15,198.0,38.0,3.65,25.0,66.0,29.15,18.22
2017,7,11,6,30,299.0,54.0,3.7,25.0,104.0,41.06,29.11
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,47.31,34.8
2017,7,11,7,0,485.0,71.0,3.9,26.0,202.0,54.72,41.23
2017,7,11,7,15,536.5,78.5,3.9,26.5,254.0,59.17,44.95
2017,7,11,7,30,588.0,86.0,3.9,27.0,306.0,63.49,48.42
2017,7,11,7,45,635.0,89.0,3.95,28.0,360.5,64.41,48.81
2017,7,11,8,0,682.0,92.0,4.0,29.0,415.0,65.41,49.25
2017,7,11,8,15,708.5,96.5,4.0,29.5,466.5,67.1,50.35
2017,7,11,8,30,735.0,101.0,4.0,30.0,518.0,75.27,56.77
2017,7,11,8,45,759.5,102.5,4.0,30.5,568.5,74.87,56.12
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,74.5,55.5
2017,7,11,9,15,798.5,106.5,4.0,31.5,664.5,74.52,55.23
2017,7,11,9,30,813.0,109.0,4.0,32.0,710.0,125.14,69.56
2017,7,11,9,45,825.5,111.0,4.0,32.5,750.5,176.37,96.92
2017,7,11,10,0,838.0,113.0,4.0,33.0,791.0,229.05,134.41
2017,7,11,10,15,846.5,114.5,4.0,33.5,825.5,281.72,176.42
2017,7,11,10,30,855.0,116.0,4.0,34.0,860.0,334.99,220.47
2017,7,11,10,45,860.5,118.0,4.05,34.5,888.0,387.94,264.42
2017,7,11,11,0,866.0,120.0,4.1,35.0,916.0,440.76,307.53
2017,7,11,11,15,870.0,121.0,4.1,35.0,937.0,491.92,349.01
2017,7,11,11,30,874.0,122.0,4.1,35.0,958.0,542.39,388.93
2017,7,11,11,45,883.5,117.5,4.15,35.5,973.0,591.31,425.98
2017,7,11,12,0,893.0,113.0,4.2,36.0,988.0,639.57,461.54
2017,7,11,12,15,894.0,113.0,4.2,36.0,993.5,684.72,494.8
2017,7,11,12,30,895.0,113.0,4.2,36.0,999.0,728.38,526.31
2017,7,11,12,45,893.0,113.5,4.2,36.0,996.0,768.6,554.17
2017,7,11,13,0,891.0,114.0,4.2,36.0,993.0,806.81,579.46
2017,7,11,13,15,888.5,114.0,4.2,36.0,982.5,841.82,602.54
2017,7,11,13,30,886.0,114.0,4.2,36.0,972.0,874.11,623.78
2017,7,11,13,45,880.5,114.0,4.2,36.0,953.5,900.81,641.36
2017,7,11,14,0,875.0,114.0,4.2,36.0,935.0,924.29,656.93
2017,7,11,14,15,869.0,113.0,4.2,36.0,909.5,943.04,669.53
2017,7,11,14,30,863.0,112.0,4.2,36.0,884.0,958.39,680.08
2017,7,11,14,45,846.0,116.0,4.25,36.0,850.0,964.59,685.16
2017,7,11,15,0,829.0,120.0,4.3,36.0,816.0,967.29,688.21
2017,7,11,15,15,818.5,118.0,4.3,36.0,778.0,966.84,689.16
2017,7,11,15,30,808.0,116.0,4.3,36.0,740.0,975.85,696.39
2017,7,11,15,45,791.0,114.5,4.35,36.0,696.0,962.73,689.69
2017,7,11,16,0,774.0,113.0,4.4,36.0,652.0,946.37,681.13
2017,7,11,16,15,756.0,109.5,4.4,35.5,604.5,923.54,669.54
2017,7,11,16,30,738.0,106.0,4.4,35.0,557.0,897.81,656.02
2017,7,11,16,45,711.0,103.5,4.4,35.0,506.0,861.65,634.04
2017,7,11,17,0,684.0,101.0,4.4,35.0,455.0,829.59,614.69
2017,7,11,17,15,652.0,95.5,4.35,34.5,403.0,781.33,584.88
2017,7,11,17,30,620.0,90.0,4.3,34.0,351.0,731.87,553.54
2017,7,11,17,45,574.0,84.0,4.25,33.5,298.5,668.14,510.97
2017,7,11,18,0,528.0,78.0,4.2,33.0,246.0,604.72,467.04
2017,7,11,18,15,466.0,69.0,4.0,32.5,196.5,524.67,408.43
2017,7,11,18,30,404.0,60.0,3.8,32.0,147.0,447.0,348.95
2017,7,11,18,45,311.5,48.0,3.6,31.5,103.5,340.85,264.58
2017,7,11,19,0,219.0,36.0,3.4,31.0,60.0,249.09,185.93
2017,7,11,19,15,109.5,18.0,3.35,30.5,30.0,125.85,36.33
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,3.15,24.5,8.0,6.83,0.0
2017,7,12,6,0,0.0,16.0,3.4,25.0,16.0,13.2,0.0
2017,7,12,6,15,15.5,36.0,3.5,25.5,38.5,28.87,17.89
2017,7,12,6,30,31.0,56.0,3.6,26.0,61.0,43.98,31.4
2017,7,12,6,45,50.5,78.5,3.75,26.5,90.5,60.49,45.79
2017,7,12,7,0,70.0,101.0,3.9,27.0,120.0,76.75,59.7
2017,7,12,7,15,81.5,124.0,3.95,27.5,151.0,92.98,73.26
2017,7,12,7,30,93.0,147.0,4.0,28.0,182.0,108.92,86.27
2017,7,12,7,45,203.0,163.0,4.05,28.5,254.5,117.34,92.79
2017,7,12,8,0,313.0,179.0,4.1,29.0,327.0,122.85,96.8
2017,7,12,8,15,523.5,139.0,4.1,29.5,421.0,93.54,72.16
2017,7,12,8,30,734.0,99.0,4.1,30.0,515.0,73.9,55.64
2017,7,12,8,45,490.5,194.5,4.2,30.5,483.5,121.84,94.38
2017,7,12,9,0,247.0,290.0,4.3,31.0,452.0,177.45,138.4
2017,7,12,9,15,223.5,317.0,4.3,31.5,472.0,202.28,157.26
2017,7,12,9,30,200.0,344.0,4.3,32.0,492.0,229.33,164.66
2017,7,12,9,45,366.5,314.0,4.3,32.5,603.5,238.08,161.18
2017,7,12,10,0,533.0,284.0,4.3,33.0,715.0,266.02,173.95
2017,7,12,10,15,421.5,343.5,4.3,33.0,694.0,311.59,213.4
2017,7,12,10,30,310.0,403.0,4.3,33.0,673.0,356.31,251.55
2017,7,12,10,45,587.0,260.5,4.3,33.5,792.5,374.58,261.06
