Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,0,864.0,118.0,4.3,34.0,912.0,437.74,306.83
2017,7,12,11,15,439.5,200.0,4.3,34.0,604.5,342.19,246.54
2017,7,12,11,30,15.0,282.0,4.3,34.0,297.0,236.85,171.83
2017,7,12,11,45,439.5,207.0,4.35,34.5,637.0,404.74,296.31
2017,7,12,12,0,864.0,132.0,4.4,35.0,977.0,634.52,460.89
2017,7,12,12,15,637.5,282.5,4.35,35.0,908.5,648.79,468.49
2017,7,12,12,30,411.0,433.0,4.3,35.0,840.0,648.65,465.31
2017,7,12,12,45,639.0,281.5,4.3,35.5,912.5,724.64,521.64
2017,7,12,13,0,867.0,130.0,4.3,36.0,985.0,800.21,575.71
2017,7,12,13,15,865.0,129.5,4.25,36.0,975.0,834.87,598.21
2017,7,12,13,30,863.0,129.0,4.2,36.0,965.0,866.89,619.11
2017,7,12,13,45,860.5,127.0,4.2,36.0,947.5,894.29,637.18
2017,7,12,14,0,858.0,125.0,4.2,36.0,930.0,918.58,653.29
2017,7,12,14,15,852.5,124.0,4.1,36.0,905.0,937.77,665.68
2017,7,12,14,30,847.0,123.0,4.0,36.0,880.0,953.62,676.0
2017,7,12,14,45,605.0,245.0,3.95,36.0,776.0,879.73,627.65
2017,7,12,15,0,363.0,367.0,3.9,36.0,672.0,752.9,538.83
2017,7,12,15,15,413.0,326.5,3.85,35.5,658.0,790.42,568.04
2017,7,12,15,30,463.0,286.0,3.8,35.0,644.0,808.7,584.04
2017,7,12,15,45,423.5,283.0,3.75,35.0,596.0,772.09,559.91
2017,7,12,16,0,384.0,280.0,3.7,35.0,548.0,712.56,520.8
2017,7,12,16,15,268.0,276.5,3.6,34.5,457.0,595.09,439.55
2017,7,12,16,30,152.0,273.0,3.5,34.0,366.0,456.2,340.49
2017,7,12,16,45,149.0,247.5,3.45,34.0,332.0,427.37,321.43
2017,7,12,17,0,146.0,222.0,3.4,34.0,298.0,397.44,300.91
2017,7,12,17,15,88.5,188.5,3.2,33.5,233.5,283.63,216.29
2017,7,12,17,30,31.0,155.0,3.0,33.0,169.0,191.72,145.56
2017,7,12,17,45,24.0,133.5,2.9,33.0,143.5,148.67,112.6
2017,7,12,18,0,17.0,112.0,2.8,33.0,118.0,122.07,91.81
2017,7,12,18,15,8.5,90.5,2.5,32.5,93.5,94.15,69.65
2017,7,12,18,30,0.0,69.0,2.2,32.0,69.0,66.12,47.0
2017,7,12,18,45,0.0,48.5,1.95,31.5,48.5,45.67,30.39
2017,7,12,19,0,0.0,28.0,1.7,31.0,28.0,23.62,12.34
2017,7,12,19,15,0.0,14.0,1.75,30.5,14.0,11.54,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,8.96,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,16.29,0.33
2017,7,13,6,15,222.5,35.5,2.45,25.5,66.0,27.37,16.62
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,38.32,26.64
2017,7,13,6,45,421.5,58.0,2.55,26.5,153.0,45.6,33.18
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,51.0,37.89
2017,7,13,7,15,559.5,73.0,2.65,27.5,254.0,55.26,41.44
2017,7,13,7,30,611.0,80.0,2.7,28.0,306.0,59.41,44.77
2017,7,13,7,45,441.0,132.5,2.75,28.5,309.5,91.65,71.46
2017,7,13,8,0,271.0,185.0,2.8,29.0,313.0,125.8,99.16
2017,7,13,8,15,267.0,211.0,2.85,29.5,349.5,139.87,109.99
2017,7,13,8,30,263.0,237.0,2.9,30.0,386.0,153.12,120.05
2017,7,13,8,45,302.5,253.0,2.95,30.5,439.5,161.02,125.71
2017,7,13,9,0,342.0,269.0,3.0,31.0,493.0,168.49,130.99
2017,7,13,9,15,579.5,187.5,3.0,31.5,600.5,110.39,84.03
2017,7,13,9,30,817.0,106.0,3.0,32.0,708.0,121.29,67.33
2017,7,13,9,45,827.0,109.0,3.0,32.5,748.0,173.08,94.49
2017,7,13,10,0,837.0,112.0,3.0,33.0,788.0,226.06,131.89
2017,7,13,10,15,573.0,257.0,3.0,33.5,730.0,291.12,192.14
2017,7,13,10,30,309.0,402.0,3.0,34.0,672.0,354.93,248.55
2017,7,13,10,45,332.5,407.5,3.0,34.5,706.5,392.0,275.75
2017,7,13,11,0,356.0,413.0,3.0,35.0,741.0,431.67,304.82
2017,7,13,11,15,614.0,268.0,3.0,35.0,848.5,468.06,331.41
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,540.48,385.37
2017,7,13,11,45,871.0,126.0,3.05,35.5,968.5,588.69,421.38
2017,7,13,12,0,870.0,129.0,3.1,36.0,981.0,635.47,455.4
2017,7,13,12,15,871.0,129.0,3.1,36.0,986.5,679.94,487.74
2017,7,13,12,30,872.0,129.0,3.1,36.0,992.0,723.01,518.39
2017,7,13,12,45,870.5,130.0,3.15,36.5,989.5,763.51,545.59
2017,7,13,13,0,869.0,131.0,3.2,37.0,987.0,802.16,569.82
2017,7,13,13,15,564.5,305.0,3.25,37.0,859.0,752.21,532.82
2017,7,13,13,30,260.0,479.0,3.3,37.0,731.0,666.38,469.64
2017,7,13,13,45,557.5,304.0,3.35,37.0,830.5,803.16,568.88
2017,7,13,14,0,855.0,129.0,3.4,37.0,930.0,919.24,647.43
2017,7,13,14,15,849.0,127.5,3.4,37.0,905.0,937.58,658.88
2017,7,13,14,30,843.0,126.0,3.4,37.0,880.0,952.54,669.0
2017,7,13,14,45,833.5,125.0,3.45,37.0,847.5,961.14,675.58
2017,7,13,15,0,824.0,124.0,3.5,37.0,815.0,966.29,680.18
2017,7,13,15,15,813.5,122.0,3.55,37.0,777.0,965.98,681.5
2017,7,13,15,30,803.0,120.0,3.6,37.0,739.0,975.4,689.2
2017,7,13,15,45,786.5,118.5,3.65,37.0,695.5,962.89,683.05
2017,7,13,16,0,770.0,117.0,3.7,37.0,652.0,947.14,675.07
2017,7,13,16,15,751.5,113.5,3.7,36.5,604.5,923.9,663.43
2017,7,13,16,30,733.0,110.0,3.7,36.0,557.0,897.76,649.88
2017,7,13,16,45,705.0,107.0,3.7,35.5,505.5,866.22,632.62
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,826.96,609.93
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,778.38,580.18
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,728.61,548.85
2017,7,13,17,45,564.0,87.0,3.55,34.0,297.0,663.2,504.35
2017,7,13,18,0,516.0,81.0,3.5,34.0,244.0,598.14,458.65
2017,7,13,18,15,452.5,71.5,3.2,33.5,194.5,516.44,399.05
2017,7,13,18,30,389.0,62.0,2.9,33.0,145.0,431.69,334.57
2017,7,13,18,45,297.0,49.5,2.6,32.5,102.0,332.55,255.85
2017,7,13,19,0,205.0,37.0,2.3,32.0,59.0,241.27,178.02
2017,7,13,19,15,102.5,18.5,2.25,31.5,29.5,121.82,27.02
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.5,10.5,1.7,24.5,13.0,8.96,0.0
2017,7,14,6,0,103.0,21.0,1.9,25.0,26.0,16.28,0.0
2017,7,14,6,15,214.0,35.0,1.95,25.5,63.5,26.98,16.25
2017,7,14,6,30,325.0,49.0,2.0,26.0,101.0,37.55,25.98
2017,7,14,6,45,412.5,57.5,2.1,26.5,150.0,45.19,32.82
2017,7,14,7,0,500.0,66.0,2.2,27.0,199.0,50.98,37.88
2017,7,14,7,15,551.5,73.0,2.15,27.5,251.0,55.23,41.42
2017,7,14,7,30,603.0,80.0,2.1,28.0,303.0,59.37,44.73
2017,7,14,7,45,649.5,82.5,2.1,28.5,357.5,60.14,45.14
2017,7,14,8,0,696.0,85.0,2.1,29.0,412.0,66.66,50.29
2017,7,14,8,15,722.0,89.0,2.0,29.5,464.0,68.41,51.42
2017,7,14,8,30,748.0,93.0,1.9,30.0,516.0,70.07,52.47
2017,7,14,8,45,770.0,95.5,1.8,30.5,566.0,70.55,52.55
2017,7,14,9,0,792.0,98.0,1.7,31.0,616.0,70.97,52.6
2017,7,14,9,15,807.0,100.5,1.55,31.5,661.5,82.26,61.43
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,118.65,65.54
2017,7,14,9,45,833.0,105.0,1.3,33.0,747.5,170.25,91.68
2017,7,14,10,0,844.0,107.0,1.2,34.0,788.0,223.13,128.03
2017,7,14,10,15,441.0,234.5,1.1,34.0,592.0,249.84,164.93
2017,7,14,10,30,38.0,362.0,1.0,34.0,396.0,275.87,197.47
2017,7,14,10,45,455.5,238.0,0.95,34.5,655.5,318.13,218.66
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,436.94,298.23
2017,7,14,11,15,877.5,115.0,0.9,35.5,936.5,488.81,337.37
2017,7,14,11,30,882.0,116.0,0.9,36.0,958.0,540.05,375.13
2017,7,14,11,45,881.0,119.0,0.9,36.5,970.5,588.77,409.84
2017,7,14,12,0,880.0,122.0,0.9,37.0,983.0,636.03,442.33
2017,7,14,12,15,881.0,122.5,0.9,37.0,989.0,681.29,473.46
2017,7,14,12,30,882.0,123.0,0.9,37.0,995.0,725.11,502.84
2017,7,14,12,45,880.0,124.0,0.9,37.5,992.0,765.57,527.99
2017,7,14,13,0,878.0,125.0,0.9,38.0,989.0,804.1,550.27
2017,7,14,13,15,875.5,124.5,0.9,38.0,979.0,838.69,571.1
2017,7,14,13,30,873.0,124.0,0.9,38.0,969.0,870.58,590.22
2017,7,14,13,45,636.0,263.0,0.95,38.0,872.5,837.05,568.8
2017,7,14,14,0,399.0,402.0,1.0,38.0,776.0,759.87,517.37
2017,7,14,14,15,624.5,262.0,1.05,38.0,829.0,875.92,596.47
2017,7,14,14,30,850.0,122.0,1.1,38.0,882.0,955.27,645.65
2017,7,14,14,45,824.0,131.0,1.2,38.0,845.5,957.66,648.58
2017,7,14,15,0,798.0,140.0,1.3,38.0,809.0,970.49,658.73
2017,7,14,15,15,786.5,137.5,1.4,37.5,771.0,968.88,661.66
2017,7,14,15,30,775.0,135.0,1.5,37.0,733.0,963.82,662.75
2017,7,14,15,45,756.0,134.0,1.65,37.0,689.0,949.42,657.49
2017,7,14,16,0,737.0,133.0,1.8,37.0,645.0,931.79,650.2
2017,7,14,16,15,717.5,129.0,1.95,36.5,597.5,914.38,644.28
2017,7,14,16,30,698.0,125.0,2.1,36.0,550.0,887.38,632.07
2017,7,14,16,45,669.0,121.0,2.25,36.0,499.0,848.4,610.52
2017,7,14,17,0,640.0,117.0,2.4,36.0,448.0,807.4,587.16
2017,7,14,17,15,606.5,110.5,2.45,35.5,396.0,757.29,557.53
2017,7,14,17,30,573.0,104.0,2.5,35.0,344.0,706.01,526.19
2017,7,14,17,45,524.0,96.5,2.6,35.0,291.5,638.56,481.49
2017,7,14,18,0,475.0,89.0,2.7,35.0,239.0,563.7,429.71
2017,7,14,18,15,412.0,78.0,2.5,34.5,190.0,483.66,371.79
2017,7,14,18,30,349.0,67.0,2.3,34.0,141.0,406.97,313.54
2017,7,14,18,45,261.0,52.5,2.15,33.5,98.5,309.78,236.6
2017,7,14,19,0,173.0,38.0,2.0,33.0,56.0,219.93,160.72
2017,7,14,19,15,86.5,19.0,2.1,32.5,28.0,111.64,19.66
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,8.11,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.74,0.0
2017,7,15,6,15,203.5,34.5,2.9,26.5,62.0,26.57,15.77
2017,7,15,6,30,309.0,50.0,2.9,27.0,99.0,38.22,26.39
2017,7,15,6,45,387.0,60.5,2.95,28.0,146.0,45.9,33.18
2017,7,15,7,0,465.0,71.0,3.0,29.0,193.0,54.8,40.75
2017,7,15,7,15,517.0,79.0,2.65,29.5,244.5,59.6,44.72
2017,7,15,7,30,569.0,87.0,2.3,30.0,296.0,64.25,48.42
2017,7,15,7,45,607.0,93.0,1.95,31.0,348.5,67.12,50.42
2017,7,15,8,0,645.0,99.0,1.6,32.0,401.0,69.86,52.25
2017,7,15,8,15,673.0,104.0,1.4,32.5,452.5,71.66,53.38
2017,7,15,8,30,701.0,109.0,1.2,33.0,504.0,73.32,54.39
2017,7,15,8,45,470.5,199.0,1.0,33.5,475.0,124.32,94.82
2017,7,15,9,0,240.0,289.0,0.8,34.0,446.0,188.98,144.47
2017,7,15,9,15,217.0,316.0,1.0,34.5,466.0,201.68,153.42
2017,7,15,9,30,194.0,343.0,1.2,35.0,486.0,227.05,159.96
2017,7,15,9,45,202.0,364.5,1.4,35.5,520.5,257.75,178.41
2017,7,15,10,0,210.0,386.0,1.6,36.0,555.0,289.89,200.0
2017,7,15,10,15,508.5,262.5,1.7,36.0,697.0,281.85,184.43
2017,7,15,10,30,807.0,139.0,1.8,36.0,839.0,325.06,210.47
2017,7,15,10,45,810.0,143.5,1.95,36.5,866.0,377.85,253.23
2017,7,15,11,0,813.0,148.0,2.1,37.0,893.0,430.5,295.11
2017,7,15,11,15,818.0,149.0,2.15,37.0,914.0,482.86,336.15
2017,7,15,11,30,823.0,150.0,2.2,37.0,935.0,531.68,373.76
2017,7,15,11,45,489.0,324.0,2.3,37.5,792.5,520.36,366.94
2017,7,15,12,0,155.0,498.0,2.4,38.0,650.0,484.6,340.2
2017,7,15,12,15,492.5,325.0,2.45,38.0,811.5,589.18,416.51
2017,7,15,12,30,830.0,152.0,2.5,38.0,973.0,708.98,502.16
2017,7,15,12,45,564.0,315.5,2.55,38.0,873.0,698.69,490.99
2017,7,15,13,0,298.0,479.0,2.6,38.0,773.0,653.26,456.43
2017,7,15,13,15,345.0,451.0,2.65,38.0,788.0,691.46,483.66
2017,7,15,13,30,392.0,423.0,2.7,38.0,803.0,730.05,510.59
2017,7,15,13,45,200.5,310.0,2.75,38.0,504.5,476.51,340.29
2017,7,15,14,0,9.0,197.0,2.8,38.0,206.0,175.55,124.49
2017,7,15,14,15,15.5,261.0,2.85,37.5,275.5,238.66,171.38
2017,7,15,14,30,22.0,325.0,2.9,37.0,345.0,304.35,219.08
2017,7,15,14,45,23.0,318.5,3.0,37.0,338.5,301.71,217.48
2017,7,15,15,0,24.0,312.0,3.1,37.0,332.0,299.08,216.11
2017,7,15,15,15,29.5,311.5,3.15,36.5,335.0,327.01,237.24
2017,7,15,15,30,35.0,311.0,3.2,36.0,338.0,336.73,245.4
2017,7,15,15,45,60.0,311.0,3.25,35.5,354.0,367.48,269.6
2017,7,15,16,0,85.0,311.0,3.3,35.0,370.0,399.02,294.4
2017,7,15,16,15,42.5,162.5,3.3,34.5,192.0,196.54,146.26
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,11.58,3.42
2017,7,15,16,45,0.0,11.5,3.3,34.0,11.5,9.5,1.83
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,7.43,0.21
2017,7,15,17,15,0.0,28.5,3.2,33.5,28.5,23.54,13.05
2017,7,15,17,30,0.0,48.0,3.1,33.0,48.0,39.71,26.01
2017,7,15,17,45,0.0,40.5,3.05,32.5,40.5,33.46,21.17
2017,7,15,18,0,0.0,33.0,3.0,32.0,33.0,27.23,16.27
2017,7,15,18,15,0.0,26.0,2.85,31.5,26.0,21.42,11.62
2017,7,15,18,30,0.0,19.0,2.7,31.0,19.0,15.63,6.91
2017,7,15,18,45,0.0,13.0,2.6,30.5,13.0,10.68,2.83
2017,7,15,19,0,0.0,7.0,2.5,30.0,7.0,5.74,0.0
2017,7,15,19,15,0.0,3.5,2.45,29.5,3.5,2.87,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,7.68,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,13.96,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,26.17,15.51
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,38.15,26.57
2017,7,16,6,45,367.0,61.0,1.75,25.5,141.5,46.15,33.77
2017,7,16,7,0,443.0,72.0,1.9,26.0,188.0,55.5,41.89
2017,7,16,7,15,495.5,81.0,2.0,26.0,239.0,61.02,46.62
2017,7,16,7,30,548.0,90.0,2.1,26.0,290.0,66.34,51.04
2017,7,16,7,45,584.5,97.0,2.25,26.5,342.0,69.79,53.67
2017,7,16,8,0,621.0,104.0,2.4,27.0,394.0,73.06,56.1
2017,7,16,8,15,649.5,109.5,2.45,27.0,445.0,75.02,57.51
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,76.83,58.79
2017,7,16,8,45,697.0,120.5,2.65,27.5,544.5,78.3,59.68
2017,7,16,9,0,716.0,126.0,2.8,28.0,593.0,79.58,60.4
2017,7,16,9,15,733.0,130.0,2.8,28.5,638.0,88.16,67.1
2017,7,16,9,30,750.0,134.0,2.8,29.0,683.0,120.28,70.48
2017,7,16,9,45,761.0,138.0,2.85,29.5,723.5,170.02,96.3
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,221.27,132.44
2017,7,16,10,15,529.0,275.0,2.85,30.0,710.0,293.37,197.87
2017,7,16,10,30,286.0,408.0,2.8,30.0,656.0,350.28,249.58
2017,7,16,10,45,546.0,280.0,2.8,30.5,773.0,375.14,263.73
2017,7,16,11,0,806.0,152.0,2.8,31.0,890.0,429.55,303.07
2017,7,16,11,15,811.0,153.0,2.75,31.0,911.5,480.09,343.95
2017,7,16,11,30,816.0,154.0,2.7,31.0,933.0,530.28,383.46
2017,7,16,11,45,815.5,158.0,2.7,31.5,946.0,579.04,420.1
2017,7,16,12,0,815.0,162.0,2.7,32.0,959.0,626.67,454.78
2017,7,16,12,15,816.5,162.0,2.7,32.0,964.5,671.39,487.49
2017,7,16,12,30,818.0,162.0,2.7,32.0,970.0,714.88,518.62
2017,7,16,12,45,815.5,163.5,2.7,32.5,967.5,755.24,545.85
2017,7,16,13,0,813.0,165.0,2.7,33.0,965.0,793.71,571.12
2017,7,16,13,15,534.0,322.5,2.7,33.0,846.0,743.81,532.73
2017,7,16,13,30,255.0,480.0,2.7,33.0,727.0,662.56,472.54
2017,7,16,13,45,524.5,322.5,2.7,33.0,818.0,790.06,565.58
2017,7,16,14,0,794.0,165.0,2.7,33.0,909.0,908.61,646.88
2017,7,16,14,15,787.5,163.5,2.7,33.0,884.0,926.58,658.03
2017,7,16,14,30,781.0,162.0,2.7,33.0,859.0,941.2,667.98
2017,7,16,14,45,756.0,169.0,2.75,33.0,824.0,942.77,670.18
2017,7,16,15,0,731.0,176.0,2.8,33.0,789.0,949.21,675.75
2017,7,16,15,15,718.5,172.5,2.8,32.5,751.0,945.76,676.1
2017,7,16,15,30,706.0,169.0,2.8,32.0,713.0,938.99,674.53
2017,7,16,15,45,687.0,166.0,2.8,32.0,670.0,922.93,665.75
2017,7,16,16,0,668.0,163.0,2.8,32.0,627.0,903.8,655.12
2017,7,16,16,15,428.5,216.5,2.8,32.0,506.5,712.07,525.88
2017,7,16,16,30,189.0,270.0,2.8,32.0,386.0,490.29,367.12
2017,7,16,16,45,377.5,205.5,2.8,32.0,409.5,625.42,471.3
2017,7,16,17,0,566.0,141.0,2.8,32.0,433.0,763.37,571.12
2017,7,16,17,15,531.0,132.5,2.6,31.5,382.0,701.47,529.27
2017,7,16,17,30,496.0,124.0,2.4,31.0,331.0,649.32,494.8
2017,7,16,17,45,446.0,114.0,2.25,30.5,280.0,581.47,448.15
2017,7,16,18,0,396.0,104.0,2.1,30.0,229.0,514.9,400.54
2017,7,16,18,15,336.0,89.5,1.9,29.5,181.0,435.68,341.05
2017,7,16,18,30,276.0,75.0,1.7,29.0,133.0,359.61,281.54
2017,7,16,18,45,199.5,56.5,1.55,28.5,92.0,251.73,195.53
2017,7,16,19,0,123.0,38.0,1.4,28.0,51.0,166.89,123.05
2017,7,16,19,15,61.5,19.0,1.45,28.0,25.5,81.38,5.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,6.83,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,13.15,0.0
2017,7,17,6,15,107.5,37.5,1.1,25.0,52.0,29.01,17.72
2017,7,17,6,30,178.0,59.0,1.1,25.0,86.0,44.83,32.16
2017,7,17,6,45,251.5,75.5,1.1,25.5,131.5,57.02,42.97
2017,7,17,7,0,325.0,92.0,1.1,26.0,177.0,67.22,51.8
2017,7,17,7,15,377.5,105.0,1.05,26.5,226.0,75.57,58.79
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,83.62,65.3
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,87.72,68.36
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,91.69,71.25
2017,7,17,8,15,560.0,140.5,1.05,28.5,429.5,95.14,73.65
2017,7,17,8,30,591.0,148.0,1.1,29.0,480.0,97.33,75.01
2017,7,17,8,45,621.5,151.5,1.2,29.5,529.5,96.67,74.06
2017,7,17,9,0,652.0,155.0,1.3,30.0,579.0,96.0,73.13
2017,7,17,9,15,410.5,249.5,1.45,30.0,523.5,145.24,112.41
2017,7,17,9,30,169.0,344.0,1.6,30.0,468.0,225.14,163.25
2017,7,17,9,45,152.5,365.5,1.75,30.5,482.5,251.62,179.97
2017,7,17,10,0,136.0,387.0,1.9,31.0,497.0,276.69,197.92
2017,7,17,10,15,168.0,406.0,2.0,31.5,547.5,310.22,220.89
2017,7,17,10,30,200.0,425.0,2.1,32.0,598.0,347.88,247.37
2017,7,17,10,45,264.0,425.5,2.25,32.5,662.5,377.29,267.78
2017,7,17,11,0,328.0,426.0,2.4,33.0,727.0,426.72,303.08
2017,7,17,11,15,320.5,443.0,2.45,33.0,742.5,461.1,328.97
2017,7,17,11,30,313.0,460.0,2.5,33.0,758.0,495.19,354.17
2017,7,17,11,45,543.5,324.5,2.6,33.5,851.0,550.39,394.75
2017,7,17,12,0,774.0,189.0,2.7,34.0,944.0,620.9,446.82
2017,7,17,12,15,568.0,319.0,2.75,34.0,875.5,633.67,454.37
2017,7,17,12,30,362.0,449.0,2.8,34.0,807.0,625.1,446.25
2017,7,17,12,45,572.0,316.5,2.85,34.0,880.5,704.81,505.21
2017,7,17,13,0,782.0,184.0,2.9,34.0,954.0,784.73,563.76
2017,7,17,13,15,780.0,183.5,2.95,34.0,944.0,819.04,586.78
2017,7,17,13,30,778.0,183.0,3.0,34.0,934.0,850.81,607.82
2017,7,17,13,45,773.5,181.5,3.05,34.0,917.0,876.69,625.07
2017,7,17,14,0,769.0,180.0,3.1,34.0,900.0,899.48,640.42
2017,7,17,14,15,762.5,178.0,3.1,34.0,875.0,916.73,651.99
2017,7,17,14,30,756.0,176.0,3.1,34.0,850.0,930.66,661.57
2017,7,17,14,45,750.5,170.5,3.15,34.0,819.5,938.77,667.92
2017,7,17,15,0,745.0,165.0,3.2,34.0,789.0,943.45,672.27
2017,7,17,15,15,733.0,162.0,3.2,33.5,751.5,940.73,673.1
2017,7,17,15,30,721.0,159.0,3.2,33.0,714.0,942.92,677.3
2017,7,17,15,45,704.0,155.5,3.2,33.0,671.0,928.28,669.34
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,910.54,659.59
2017,7,17,16,15,666.5,147.0,3.2,33.0,581.5,884.58,644.48
2017,7,17,16,30,646.0,142.0,3.2,33.0,535.0,855.92,627.61
2017,7,17,16,45,484.5,170.5,3.2,33.0,450.5,713.57,532.48
2017,7,17,17,0,323.0,199.0,3.2,33.0,366.0,563.82,426.22
2017,7,17,17,15,365.5,167.5,2.95,32.5,335.5,563.9,430.36
2017,7,17,17,30,408.0,136.0,2.7,32.0,305.0,582.31,446.21
2017,7,17,17,45,367.5,122.5,2.5,31.5,258.0,521.12,402.61
2017,7,17,18,0,327.0,109.0,2.3,31.0,211.0,460.79,358.69
2017,7,17,18,15,279.5,92.0,2.15,30.5,167.0,372.06,292.13
2017,7,17,18,30,232.0,75.0,2.0,30.0,123.0,306.12,240.13
2017,7,17,18,45,169.0,55.5,1.85,29.5,85.0,226.57,175.33
2017,7,17,19,0,106.0,36.0,1.7,29.0,47.0,150.42,109.88
2017,7,17,19,15,53.0,18.0,1.8,28.5,23.5,73.23,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,7.68,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,14.0,0.0
2017,7,18,6,15,220.5,31.5,1.95,24.5,60.0,24.39,13.95
2017,7,18,6,30,336.0,45.0,2.0,25.0,97.0,36.17,24.86
2017,7,18,6,45,421.5,53.5,2.05,26.0,145.5,42.14,30.27
2017,7,18,7,0,507.0,62.0,2.1,27.0,194.0,48.05,35.37
2017,7,18,7,15,559.0,69.0,2.1,27.5,246.0,52.43,39.05
2017,7,18,7,30,611.0,76.0,2.1,28.0,298.0,56.7,42.5
2017,7,18,7,45,653.0,79.5,2.1,28.5,352.0,58.25,43.57
2017,7,18,8,0,695.0,83.0,2.1,29.0,406.0,65.32,49.19
2017,7,18,8,15,721.5,87.0,2.15,29.5,458.0,67.13,50.39
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,68.85,51.5
2017,7,18,8,45,767.0,94.5,2.3,30.5,559.5,70.0,52.13
2017,7,18,9,0,786.0,98.0,2.4,31.0,609.0,71.02,52.68
2017,7,18,9,15,801.0,100.5,2.45,31.5,654.5,71.23,52.56
2017,7,18,9,30,816.0,103.0,2.5,32.0,700.0,113.42,63.86
2017,7,18,9,45,827.5,105.5,2.6,32.5,740.5,165.21,89.21
2017,7,18,10,0,839.0,108.0,2.7,33.0,781.0,218.36,125.86
2017,7,18,10,15,847.5,109.5,2.75,33.5,816.0,271.38,167.52
2017,7,18,10,30,856.0,111.0,2.8,34.0,851.0,325.01,211.53
2017,7,18,10,45,861.5,113.0,2.9,34.5,879.5,378.35,255.65
2017,7,18,11,0,867.0,115.0,3.0,35.0,908.0,431.59,298.98
2017,7,18,11,15,871.5,116.0,3.05,35.0,929.0,483.4,340.83
2017,7,18,11,30,876.0,117.0,3.1,35.0,950.0,534.59,381.16
2017,7,18,11,45,877.5,118.0,3.2,35.5,963.5,583.3,417.98
2017,7,18,12,0,879.0,119.0,3.3,36.0,977.0,630.77,452.84
2017,7,18,12,15,880.0,119.5,3.4,36.0,983.0,676.2,486.36
2017,7,18,12,30,881.0,120.0,3.5,36.0,989.0,720.17,518.19
2017,7,18,12,45,878.5,121.0,3.6,36.0,986.0,760.37,546.61
2017,7,18,13,0,876.0,122.0,3.7,36.0,983.0,798.55,572.15
2017,7,18,13,15,873.5,121.5,3.75,36.0,973.0,833.15,595.06
2017,7,18,13,30,871.0,121.0,3.8,36.0,963.0,865.05,616.19
2017,7,18,13,45,864.5,122.0,3.9,36.0,944.5,891.84,634.26
2017,7,18,14,0,858.0,123.0,4.0,36.0,926.0,915.44,650.37
2017,7,18,14,15,852.5,122.0,4.05,36.0,901.0,934.84,663.63
2017,7,18,14,30,847.0,121.0,4.1,36.0,876.0,950.88,674.88
2017,7,18,14,45,823.5,128.5,4.2,36.0,840.5,954.36,678.47
2017,7,18,15,0,800.0,136.0,4.3,36.0,805.0,967.99,688.84
2017,7,18,15,15,789.0,133.5,4.3,35.5,767.5,966.96,690.78
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,962.48,690.73
2017,7,18,15,45,762.5,128.0,4.35,35.0,686.5,949.47,684.13
2017,7,18,16,0,747.0,125.0,4.4,35.0,643.0,933.2,675.54
2017,7,18,16,15,728.0,121.5,4.35,35.0,595.5,909.7,661.78
2017,7,18,16,30,709.0,118.0,4.3,35.0,548.0,890.04,650.65
2017,7,18,16,45,683.5,113.0,4.3,35.0,497.5,853.13,628.12
2017,7,18,17,0,658.0,108.0,4.3,35.0,447.0,814.1,603.98
2017,7,18,17,15,624.5,102.5,4.15,34.5,394.5,764.94,573.08
2017,7,18,17,30,591.0,97.0,4.0,34.0,342.0,714.61,540.67
2017,7,18,17,45,543.5,90.0,3.9,33.5,290.0,648.81,496.32
2017,7,18,18,0,496.0,83.0,3.8,33.0,238.0,583.33,450.58
2017,7,18,18,15,430.5,73.0,3.4,32.0,188.5,492.64,384.15
2017,7,18,18,30,365.0,63.0,3.0,31.0,139.0,414.62,324.36
2017,7,18,18,45,270.0,49.5,2.6,30.5,96.0,312.78,242.06
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,219.17,160.73
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,109.27,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,8.5,1.8,24.5,10.0,7.26,0.0
2017,7,19,6,0,64.0,17.0,2.1,25.0,20.0,13.54,0.0
2017,7,19,6,15,170.0,33.5,2.2,25.5,56.0,25.76,14.87
2017,7,19,6,30,276.0,50.0,2.3,26.0,92.0,38.12,26.34
2017,7,19,6,45,365.5,60.0,2.4,26.5,140.0,45.46,32.99
2017,7,19,7,0,455.0,70.0,2.5,27.0,188.0,54.16,40.55
2017,7,19,7,15,509.5,78.5,2.5,27.5,239.5,59.38,44.93
2017,7,19,7,30,564.0,87.0,2.5,28.0,291.0,64.43,49.01
2017,7,19,7,45,395.0,137.0,2.55,28.5,291.5,94.32,73.71
2017,7,19,8,0,226.0,187.0,2.6,29.0,292.0,126.46,99.73
2017,7,19,8,15,467.5,146.5,2.6,29.5,397.0,97.67,75.53
2017,7,19,8,30,709.0,106.0,2.6,30.0,502.0,71.77,53.88
2017,7,19,8,45,464.0,198.0,2.65,30.5,467.0,123.92,96.01
2017,7,19,9,0,219.0,290.0,2.7,31.0,432.0,189.04,147.34
2017,7,19,9,15,504.0,203.5,2.7,31.5,562.5,121.97,93.29
2017,7,19,9,30,789.0,117.0,2.7,32.0,693.0,108.33,61.02
2017,7,19,9,45,803.0,118.5,2.75,32.5,734.5,159.13,85.71
2017,7,19,10,0,817.0,120.0,2.8,33.0,776.0,220.71,128.52
2017,7,19,10,15,826.5,122.0,2.85,33.5,811.0,273.2,169.54
2017,7,19,10,30,836.0,124.0,2.9,34.0,846.0,326.44,213.06
2017,7,19,10,45,844.5,124.5,2.95,34.5,875.5,378.93,256.31
2017,7,19,11,0,853.0,125.0,3.0,35.0,905.0,431.64,299.05
2017,7,19,11,15,537.5,300.5,3.05,35.0,796.0,456.96,323.75
2017,7,19,11,30,222.0,476.0,3.1,35.0,687.0,468.08,333.76
2017,7,19,11,45,535.5,309.0,3.2,35.5,828.5,533.98,382.03
2017,7,19,12,0,849.0,142.0,3.3,36.0,970.0,627.94,450.75
2017,7,19,12,15,850.5,142.0,3.4,36.0,976.0,672.38,483.29
2017,7,19,12,30,852.0,142.0,3.5,36.0,982.0,715.52,514.54
2017,7,19,12,45,851.5,142.0,3.6,36.5,980.0,755.79,542.18
2017,7,19,13,0,851.0,142.0,3.7,37.0,978.0,794.28,567.02
2017,7,19,13,15,848.5,141.5,3.75,37.0,968.0,828.6,589.67
2017,7,19,13,30,846.0,141.0,3.8,37.0,958.0,860.3,610.6
2017,7,19,13,45,841.5,140.0,3.85,37.0,940.0,886.96,628.28
2017,7,19,14,0,837.0,139.0,3.9,37.0,922.0,910.49,644.04
2017,7,19,14,15,831.0,137.5,3.95,37.0,897.0,928.95,656.64
2017,7,19,14,30,825.0,136.0,4.0,37.0,872.0,944.05,667.24
2017,7,19,14,45,809.5,138.5,4.1,37.0,838.5,963.92,681.32
2017,7,19,15,0,794.0,141.0,4.2,37.0,805.0,967.33,685.0
2017,7,19,15,15,782.5,138.5,4.2,36.5,767.0,965.85,686.71
2017,7,19,15,30,771.0,136.0,4.2,36.0,729.0,960.91,686.38
2017,7,19,15,45,756.0,132.5,4.2,36.0,685.5,947.92,679.58
2017,7,19,16,0,741.0,129.0,4.2,36.0,642.0,931.66,670.8
2017,7,19,16,15,722.0,125.0,4.15,35.5,594.5,914.38,662.59
2017,7,19,16,30,703.0,121.0,4.1,35.0,547.0,887.87,648.28
2017,7,19,16,45,678.0,116.0,4.1,35.0,496.5,851.56,626.25
2017,7,19,17,0,653.0,111.0,4.1,35.0,446.0,813.12,602.56
2017,7,19,17,15,619.5,105.0,4.0,34.5,394.0,763.4,571.51
2017,7,19,17,30,586.0,99.0,3.9,34.0,342.0,712.5,538.89
2017,7,19,17,45,542.5,90.5,3.8,34.0,290.0,648.57,494.89
2017,7,19,18,0,499.0,82.0,3.7,34.0,238.0,584.82,449.6
2017,7,19,18,15,434.5,72.0,3.35,33.0,188.5,502.06,389.46
2017,7,19,18,30,370.0,62.0,3.0,32.0,139.0,417.32,324.97
2017,7,19,18,45,280.5,48.0,2.65,31.5,96.0,318.66,245.63
2017,7,19,19,0,191.0,34.0,2.3,31.0,53.0,227.51,165.95
2017,7,19,19,15,95.5,17.0,2.3,30.5,26.5,112.4,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,6.83,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,12.77,0.0
2017,7,20,6,15,161.0,33.0,2.5,25.5,54.5,25.36,14.45
2017,7,20,6,30,265.0,50.0,2.6,26.0,90.0,38.09,26.28
2017,7,20,6,45,353.0,61.0,2.75,26.5,137.0,46.12,33.54
2017,7,20,7,0,441.0,72.0,2.9,27.0,184.0,55.76,41.9
2017,7,20,7,15,496.0,80.0,2.8,27.5,235.5,60.5,45.88
2017,7,20,7,30,551.0,88.0,2.7,28.0,287.0,65.11,49.59
2017,7,20,7,45,596.5,93.0,2.65,29.0,340.5,67.27,51.03
2017,7,20,8,0,642.0,98.0,2.6,30.0,394.0,69.4,52.38
2017,7,20,8,15,671.0,103.0,2.5,30.5,446.0,71.23,53.57
2017,7,20,8,30,700.0,108.0,2.4,31.0,498.0,72.94,54.64
2017,7,20,8,45,724.5,110.5,2.35,31.5,548.0,80.12,60.15
2017,7,20,9,0,749.0,113.0,2.3,32.0,598.0,80.09,59.79
2017,7,20,9,15,765.5,116.0,2.15,32.5,644.0,80.19,59.54
2017,7,20,9,30,782.0,119.0,2.0,33.0,690.0,107.98,61.17
2017,7,20,9,45,796.5,120.5,1.95,33.5,731.5,158.49,85.14
2017,7,20,10,0,811.0,122.0,1.9,34.0,773.0,219.78,127.18
2017,7,20,10,15,820.5,124.5,1.9,34.0,808.0,272.3,168.05
2017,7,20,10,30,830.0,127.0,1.9,34.0,843.0,325.59,211.52
2017,7,20,10,45,838.5,127.5,1.95,34.5,872.5,377.84,254.18
2017,7,20,11,0,847.0,128.0,2.0,35.0,902.0,430.32,296.31
2017,7,20,11,15,852.0,129.0,2.05,35.5,923.5,481.55,336.52
2017,7,20,11,30,857.0,130.0,2.1,36.0,945.0,532.25,375.12
2017,7,20,11,45,873.5,121.5,2.2,36.5,962.5,582.14,412.22
2017,7,20,12,0,890.0,113.0,2.3,37.0,980.0,631.93,448.26
2017,7,20,12,15,891.0,113.0,2.35,37.0,986.5,677.56,481.19
2017,7,20,12,30,892.0,113.0,2.4,37.0,993.0,721.65,512.37
2017,7,20,12,45,892.5,112.5,2.5,37.5,991.0,763.33,540.02
2017,7,20,13,0,893.0,112.0,2.6,38.0,989.0,803.08,564.88
2017,7,20,13,15,891.0,111.5,2.65,38.0,979.0,838.51,587.73
2017,7,20,13,30,889.0,111.0,2.7,38.0,969.0,871.23,608.84
2017,7,20,13,45,886.0,110.0,2.8,38.0,951.5,899.68,627.61
2017,7,20,14,0,883.0,109.0,2.9,38.0,934.0,924.97,644.5
2017,7,20,14,15,877.5,108.0,2.95,38.0,909.0,944.64,657.63
2017,7,20,14,30,872.0,107.0,3.0,38.0,884.0,960.89,668.77
2017,7,20,14,45,863.5,106.0,3.05,38.5,851.5,970.72,674.66
2017,7,20,15,0,855.0,105.0,3.1,39.0,819.0,977.03,678.54
2017,7,20,15,15,845.0,103.0,3.15,38.5,781.0,977.23,681.65
2017,7,20,15,30,835.0,101.0,3.2,38.0,743.0,973.93,682.79
2017,7,20,15,45,820.5,99.5,3.25,38.0,699.0,963.22,678.0
2017,7,20,16,0,806.0,98.0,3.3,38.0,655.0,949.27,671.31
2017,7,20,16,15,789.0,95.0,3.35,37.5,607.0,939.91,669.08
2017,7,20,16,30,772.0,92.0,3.4,37.0,559.0,915.51,657.15
2017,7,20,16,45,748.0,89.0,3.45,37.0,508.0,881.37,637.48
2017,7,20,17,0,724.0,86.0,3.5,37.0,457.0,844.88,616.05
2017,7,20,17,15,693.5,81.5,3.45,36.5,404.0,798.18,588.09
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,755.36,562.11
2017,7,20,17,45,618.0,72.0,3.4,35.5,297.5,692.85,521.62
2017,7,20,18,0,573.0,67.0,3.4,35.0,244.0,630.64,479.69
2017,7,20,18,15,509.0,59.5,3.1,34.5,193.5,549.58,421.04
2017,7,20,18,30,445.0,52.0,2.8,34.0,143.0,471.16,361.59
2017,7,20,18,45,344.5,41.5,2.5,33.5,99.0,363.94,277.57
2017,7,20,19,0,244.0,31.0,2.2,33.0,55.0,264.44,190.97
2017,7,20,19,15,122.0,15.5,2.35,32.5,27.5,127.14,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,6.83,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,12.73,0.0
2017,7,21,6,15,145.0,33.5,2.45,26.5,53.0,25.71,14.52
2017,7,21,6,30,248.0,51.0,2.5,27.0,88.0,38.77,26.7
2017,7,21,6,45,342.5,61.5,2.65,27.5,135.5,46.44,33.64
2017,7,21,7,0,437.0,72.0,2.8,28.0,183.0,55.8,41.75
2017,7,21,7,15,493.5,80.0,2.75,28.5,234.0,60.54,45.72
2017,7,21,7,30,550.0,88.0,2.7,29.0,285.0,65.16,49.42
2017,7,21,7,45,595.5,93.0,2.7,29.5,339.0,67.32,50.96
2017,7,21,8,0,641.0,98.0,2.7,30.0,393.0,69.45,52.42
2017,7,21,8,15,670.0,103.0,2.55,30.5,444.5,71.27,53.61
2017,7,21,8,30,699.0,108.0,2.4,31.0,496.0,72.98,54.67
2017,7,21,8,45,723.0,111.0,2.25,32.0,546.0,80.49,60.33
2017,7,21,9,0,747.0,114.0,2.1,33.0,596.0,80.77,60.07
2017,7,21,9,15,763.5,117.0,2.0,33.5,642.0,80.83,59.8
2017,7,21,9,30,780.0,120.0,1.9,34.0,688.0,107.3,60.96
2017,7,21,9,45,793.5,122.0,1.85,34.5,729.5,157.94,84.63
2017,7,21,10,0,807.0,124.0,1.8,35.0,771.0,210.33,119.78
2017,7,21,10,15,816.5,126.0,1.85,35.5,806.0,271.26,166.28
2017,7,21,10,30,826.0,128.0,1.9,36.0,841.0,324.08,208.69
2017,7,21,10,45,834.0,129.5,1.95,36.5,870.0,376.64,251.21
2017,7,21,11,0,842.0,131.0,2.0,37.0,899.0,429.39,293.18
2017,7,21,11,15,847.0,132.0,2.1,37.0,920.5,480.46,333.76
2017,7,21,11,30,852.0,133.0,2.2,37.0,942.0,531.0,372.97
2017,7,21,11,45,852.5,135.5,2.35,37.5,955.5,579.36,408.99
2017,7,21,12,0,853.0,138.0,2.5,38.0,969.0,626.48,443.13
2017,7,21,12,15,854.5,138.0,2.6,38.0,975.0,671.19,475.58
2017,7,21,12,30,856.0,138.0,2.7,38.0,981.0,714.55,506.48
2017,7,21,12,45,855.5,138.0,2.8,38.5,979.0,755.0,533.77
2017,7,21,13,0,855.0,138.0,2.9,39.0,977.0,793.64,558.21
2017,7,21,13,15,852.5,137.5,2.95,39.0,967.0,828.06,580.49
2017,7,21,13,30,850.0,137.0,3.0,39.0,957.0,859.86,601.08
2017,7,21,13,45,846.0,136.5,3.1,39.0,939.5,887.49,619.35
2017,7,21,14,0,842.0,136.0,3.2,39.0,922.0,912.04,635.77
2017,7,21,14,15,836.0,134.5,3.2,39.0,897.0,930.6,647.91
2017,7,21,14,30,830.0,133.0,3.2,39.0,872.0,945.79,658.08
2017,7,21,14,45,816.5,134.0,3.25,39.0,838.5,952.7,663.54
2017,7,21,15,0,803.0,135.0,3.3,39.0,805.0,969.77,675.59
2017,7,21,15,15,792.0,132.5,3.35,38.5,767.0,968.84,677.88
2017,7,21,15,30,781.0,130.0,3.4,38.0,729.0,964.43,678.27
2017,7,21,15,45,763.5,128.5,3.45,38.0,685.0,951.13,671.76
2017,7,21,16,0,746.0,127.0,3.5,38.0,641.0,934.56,663.32
2017,7,21,16,15,726.5,123.0,3.5,37.5,593.5,910.03,650.87
2017,7,21,16,30,707.0,119.0,3.5,37.0,546.0,889.5,641.04
2017,7,21,16,45,677.0,115.5,3.55,37.0,494.5,850.07,617.57
2017,7,21,17,0,647.0,112.0,3.6,37.0,443.0,808.64,592.53
2017,7,21,17,15,613.0,106.0,3.6,36.5,390.5,758.54,562.04
2017,7,21,17,30,579.0,100.0,3.6,36.0,338.0,707.28,529.9
2017,7,21,17,45,529.0,93.0,3.6,36.0,285.5,639.39,483.8
2017,7,21,18,0,479.0,86.0,3.6,36.0,233.0,571.85,436.36
2017,7,21,18,15,413.5,75.0,3.5,35.0,184.0,481.58,371.45
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,402.85,311.87
2017,7,21,18,45,256.5,49.0,3.3,33.5,92.5,302.27,231.25
2017,7,21,19,0,165.0,34.0,3.2,33.0,50.0,209.37,150.17
2017,7,21,19,15,82.5,17.0,3.3,32.5,25.0,102.8,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.0,8.5,6.4,0.0
2017,7,22,6,0,43.0,15.0,3.2,25.0,17.0,11.98,0.0
2017,7,22,6,15,141.5,33.5,3.3,25.5,52.0,25.71,14.46
2017,7,22,6,30,240.0,52.0,3.4,26.0,87.0,39.49,27.39
2017,7,22,6,45,332.5,63.5,3.5,26.5,134.5,47.85,34.96
2017,7,22,7,0,425.0,75.0,3.6,27.0,182.0,56.09,42.17
2017,7,22,7,15,481.5,84.0,3.55,27.5,233.5,63.69,48.58
2017,7,22,7,30,538.0,93.0,3.5,28.0,285.0,68.92,52.82
2017,7,22,7,45,588.0,97.0,3.5,29.0,339.5,70.2,53.5
2017,7,22,8,0,638.0,101.0,3.5,30.0,394.0,71.55,54.19
2017,7,22,8,15,667.5,106.5,3.4,30.5,446.0,73.63,55.57
