Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,6,15,135.5,25.5,1.75,25.5,41.0,19.72,7.61
2017,8,1,6,30,239.0,43.0,1.8,26.0,73.0,32.95,21.63
2017,8,1,6,45,321.5,56.5,1.85,27.0,118.5,42.87,30.54
2017,8,1,7,0,404.0,70.0,1.9,28.0,164.0,52.59,38.96
2017,8,1,7,15,334.5,97.0,1.75,28.5,189.0,70.21,53.84
2017,8,1,7,30,265.0,124.0,1.6,29.0,214.0,89.47,69.74
2017,8,1,7,45,431.5,115.0,1.45,29.5,292.5,80.87,62.24
2017,8,1,8,0,598.0,106.0,1.3,30.0,371.0,75.23,57.22
2017,8,1,8,15,629.0,112.0,1.25,30.5,423.0,77.46,58.71
2017,8,1,8,30,660.0,118.0,1.2,31.0,475.0,79.53,60.04
2017,8,1,8,45,683.0,123.0,1.15,31.5,525.0,80.68,60.61
2017,8,1,9,0,706.0,128.0,1.1,32.0,575.0,81.67,61.06
2017,8,1,9,15,724.0,132.0,1.1,32.5,621.0,81.83,60.86
2017,8,1,9,30,742.0,136.0,1.1,33.0,667.0,102.99,65.32
2017,8,1,9,45,757.0,138.5,1.15,33.5,708.5,152.47,84.27
2017,8,1,10,0,772.0,141.0,1.2,34.0,750.0,203.96,116.74
2017,8,1,10,15,782.0,143.5,1.3,34.5,785.5,256.21,155.94
2017,8,1,10,30,792.0,146.0,1.4,35.0,821.0,309.48,198.34
2017,8,1,10,45,799.5,148.0,1.55,35.5,850.0,362.44,241.17
2017,8,1,11,0,807.0,150.0,1.7,36.0,879.0,415.73,283.75
2017,8,1,11,15,812.5,151.5,1.8,36.0,901.0,467.93,325.17
2017,8,1,11,30,818.0,153.0,1.9,36.0,923.0,519.85,365.36
2017,8,1,11,45,797.5,170.5,2.05,36.5,931.0,568.7,401.64
2017,8,1,12,0,777.0,188.0,2.2,37.0,939.0,614.74,434.8
2017,8,1,12,15,778.5,188.5,2.3,37.0,945.0,659.57,467.21
2017,8,1,12,30,780.0,189.0,2.4,37.0,951.0,703.24,498.21
2017,8,1,12,45,780.0,188.5,2.5,37.5,949.0,743.66,525.44
2017,8,1,13,0,780.0,188.0,2.6,38.0,947.0,782.28,550.98
2017,8,1,13,15,777.5,187.5,2.6,38.0,937.0,816.73,573.92
2017,8,1,13,30,775.0,187.0,2.6,38.0,927.0,848.59,594.27
2017,8,1,13,45,771.0,185.0,2.65,38.0,909.5,874.97,611.47
2017,8,1,14,0,767.0,183.0,2.7,38.0,892.0,898.24,626.81
2017,8,1,14,15,565.0,287.0,2.7,38.0,801.5,840.97,588.04
2017,8,1,14,30,363.0,391.0,2.7,38.0,711.0,750.13,525.74
2017,8,1,14,45,515.5,302.0,2.75,38.0,737.0,842.71,591.42
2017,8,1,15,0,668.0,213.0,2.8,38.0,763.0,924.97,648.05
2017,8,1,15,15,478.0,277.5,2.8,37.5,661.0,806.45,570.53
2017,8,1,15,30,288.0,342.0,2.8,37.0,559.0,672.43,480.6
2017,8,1,15,45,242.5,326.0,2.8,37.0,501.5,616.49,444.08
2017,8,1,16,0,197.0,310.0,2.8,37.0,444.0,536.67,390.26
2017,8,1,16,15,353.5,247.5,2.8,36.5,465.0,650.03,475.46
2017,8,1,16,30,510.0,185.0,2.8,36.0,486.0,759.25,555.35
2017,8,1,16,45,438.0,183.0,2.8,36.0,424.0,683.23,503.66
2017,8,1,17,0,366.0,181.0,2.8,36.0,362.0,585.04,436.9
2017,8,1,17,15,396.5,158.0,2.75,35.5,332.5,605.38,454.63
2017,8,1,17,30,427.0,135.0,2.7,35.0,303.0,599.83,453.86
2017,8,1,17,45,373.5,122.0,2.65,34.5,252.0,527.11,402.82
2017,8,1,18,0,320.0,109.0,2.6,34.0,201.0,437.52,338.07
2017,8,1,18,15,259.5,90.0,2.4,33.5,154.0,356.32,276.26
2017,8,1,18,30,199.0,71.0,2.2,33.0,107.0,278.59,214.63
2017,8,1,18,45,130.5,48.0,2.0,33.0,68.0,190.6,142.64
2017,8,1,19,0,62.0,25.0,1.8,33.0,29.0,99.18,57.84
2017,8,1,19,15,31.0,12.5,1.8,32.5,14.5,31.84,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,1.1,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.2,26.0,2.0,1.71,0.0
2017,8,2,6,15,0.0,16.5,1.35,26.0,16.5,13.61,3.19
2017,8,2,6,30,0.0,31.0,1.5,26.0,31.0,25.6,15.54
2017,8,2,6,45,0.0,52.0,1.65,26.5,52.0,41.99,29.86
2017,8,2,7,0,0.0,73.0,1.8,27.0,73.0,58.15,43.82
2017,8,2,7,15,5.0,94.5,1.85,27.5,96.5,74.54,57.71
2017,8,2,7,30,10.0,116.0,1.9,28.0,120.0,90.8,71.16
2017,8,2,7,45,5.0,97.0,1.95,28.5,99.0,78.66,60.69
2017,8,2,8,0,0.0,78.0,2.0,29.0,78.0,64.73,48.77
2017,8,2,8,15,58.0,156.0,2.0,29.0,187.5,117.77,92.37
2017,8,2,8,30,116.0,234.0,2.0,29.0,297.0,157.53,124.2
2017,8,2,8,45,64.0,221.5,2.0,29.5,257.0,159.16,124.72
2017,8,2,9,0,12.0,209.0,2.0,30.0,217.0,161.59,125.99
2017,8,2,9,15,14.5,228.0,2.05,30.0,238.0,175.3,136.49
2017,8,2,9,30,17.0,247.0,2.1,30.0,259.0,189.46,140.69
2017,8,2,9,45,8.5,172.0,2.15,30.5,178.0,139.03,101.79
2017,8,2,10,0,0.0,97.0,2.2,31.0,97.0,80.76,57.2
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,84.39,59.92
2017,8,2,10,30,0.0,106.0,2.2,31.0,106.0,88.04,62.61
2017,8,2,10,45,0.0,109.5,2.2,31.5,109.5,90.92,64.57
2017,8,2,11,0,0.0,113.0,2.2,32.0,113.0,93.83,66.55
2017,8,2,11,15,8.5,210.5,2.15,32.0,218.5,175.67,127.94
2017,8,2,11,30,17.0,308.0,2.1,32.0,324.0,257.33,187.69
2017,8,2,11,45,25.5,354.5,2.1,32.5,379.5,295.15,214.34
2017,8,2,12,0,34.0,401.0,2.1,33.0,435.0,341.48,246.84
2017,8,2,12,15,48.5,429.5,2.05,33.0,477.5,380.24,274.15
2017,8,2,12,30,63.0,458.0,2.0,33.0,520.0,421.58,303.06
2017,8,2,12,45,50.5,436.5,2.0,33.0,486.5,404.18,290.75
2017,8,2,13,0,38.0,415.0,2.0,33.0,453.0,384.45,276.99
2017,8,2,13,15,27.5,364.0,1.95,33.0,391.5,338.36,244.56
2017,8,2,13,30,17.0,313.0,1.9,33.0,330.0,280.5,203.36
2017,8,2,13,45,38.0,368.0,1.85,33.5,404.0,362.11,261.86
2017,8,2,14,0,59.0,423.0,1.8,34.0,478.0,438.99,315.1
2017,8,2,14,15,77.0,423.0,1.75,34.0,492.5,463.46,332.38
2017,8,2,14,30,95.0,423.0,1.7,34.0,507.0,488.79,350.49
2017,8,2,14,45,142.0,411.0,1.65,34.0,531.0,550.01,393.73
2017,8,2,15,0,189.0,399.0,1.6,34.0,555.0,594.15,424.95
2017,8,2,15,15,155.0,377.0,1.55,33.5,501.0,545.96,392.88
2017,8,2,15,30,121.0,355.0,1.5,33.0,447.0,495.8,359.5
2017,8,2,15,45,78.0,311.5,1.45,33.0,369.5,388.71,284.83
2017,8,2,16,0,35.0,268.0,1.4,33.0,292.0,301.6,222.22
2017,8,2,16,15,52.0,258.5,1.3,32.5,291.0,313.48,232.94
2017,8,2,16,30,69.0,249.0,1.2,32.0,290.0,325.49,243.38
2017,8,2,16,45,34.5,166.5,1.2,31.5,187.0,198.27,149.22
2017,8,2,17,0,0.0,84.0,1.2,31.0,84.0,69.77,49.7
2017,8,2,17,15,0.0,73.0,1.1,30.5,73.0,60.55,42.86
2017,8,2,17,30,0.0,62.0,1.0,30.0,62.0,51.36,35.77
2017,8,2,17,45,0.0,51.5,0.95,30.0,51.5,42.6,28.84
2017,8,2,18,0,0.0,41.0,0.9,30.0,41.0,33.87,21.82
2017,8,2,18,15,0.0,31.0,0.85,29.5,31.0,25.57,15.09
2017,8,2,18,30,0.0,21.0,0.8,29.0,21.0,17.29,8.28
2017,8,2,18,45,0.0,13.0,0.8,28.5,13.0,10.68,2.76
2017,8,2,19,0,0.0,5.0,0.8,28.0,5.0,4.1,0.0
2017,8,2,19,15,0.0,2.5,0.85,27.5,2.5,2.13,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,14.5,1.3,24.0,14.5,11.95,1.87
2017,8,3,6,30,0.0,29.0,1.4,24.0,29.0,23.96,14.31
2017,8,3,6,45,0.0,50.0,1.55,24.5,50.0,40.51,28.87
2017,8,3,7,0,0.0,71.0,1.7,25.0,71.0,56.71,42.97
2017,8,3,7,15,4.0,93.0,1.8,25.5,94.5,73.46,57.28
2017,8,3,7,30,8.0,115.0,1.9,26.0,118.0,90.05,71.14
2017,8,3,7,45,4.0,123.0,2.05,26.5,124.5,96.99,76.62
2017,8,3,8,0,0.0,131.0,2.2,27.0,131.0,103.75,81.82
2017,8,3,8,15,23.5,173.0,2.3,27.5,186.0,133.81,106.13
2017,8,3,8,30,47.0,215.0,2.4,28.0,241.0,153.73,121.7
2017,8,3,8,45,42.0,232.5,2.5,28.5,257.0,164.88,130.0
2017,8,3,9,0,37.0,250.0,2.6,29.0,273.0,175.7,137.97
2017,8,3,9,15,42.0,274.5,2.65,29.5,303.5,190.09,148.7
2017,8,3,9,30,47.0,299.0,2.7,30.0,334.0,205.64,152.75
2017,8,3,9,45,148.5,334.0,2.75,30.5,450.5,228.84,164.71
2017,8,3,10,0,250.0,369.0,2.8,31.0,567.0,264.83,185.44
2017,8,3,10,15,282.0,380.5,2.85,31.5,613.0,300.76,210.36
2017,8,3,10,30,314.0,392.0,2.9,32.0,659.0,340.7,239.31
2017,8,3,10,45,194.5,408.5,2.95,32.5,576.0,350.2,250.55
2017,8,3,11,0,75.0,425.0,3.0,33.0,493.0,343.68,248.45
2017,8,3,11,15,44.5,348.5,3.0,33.0,389.0,287.83,208.98
2017,8,3,11,30,14.0,272.0,3.0,33.0,285.0,227.93,165.73
2017,8,3,11,45,44.5,367.0,3.05,33.5,410.0,314.89,228.65
2017,8,3,12,0,75.0,462.0,3.1,34.0,535.0,412.06,297.08
2017,8,3,12,15,113.0,479.5,3.1,34.0,590.0,458.81,330.09
2017,8,3,12,30,151.0,497.0,3.1,34.0,645.0,513.88,368.86
2017,8,3,12,45,197.5,492.0,3.15,34.0,684.5,561.28,402.53
2017,8,3,13,0,244.0,487.0,3.2,34.0,724.0,611.8,438.23
2017,8,3,13,15,285.0,470.5,3.2,34.0,744.5,657.21,470.08
2017,8,3,13,30,326.0,454.0,3.2,34.0,765.0,699.49,499.75
2017,8,3,13,45,176.5,406.5,3.25,34.5,574.5,533.15,384.19
2017,8,3,14,0,27.0,359.0,3.3,35.0,384.0,349.26,252.07
2017,8,3,14,15,428.0,245.0,3.3,34.5,621.0,667.85,487.36
2017,8,3,14,30,829.0,131.0,3.3,34.0,858.0,941.52,672.32
2017,8,3,14,45,501.0,265.0,3.35,34.0,700.0,790.9,570.04
2017,8,3,15,0,173.0,399.0,3.4,34.0,542.0,578.34,419.04
2017,8,3,15,15,448.0,278.5,3.4,34.0,622.0,777.28,564.46
2017,8,3,15,30,723.0,158.0,3.4,34.0,702.0,943.53,678.25
2017,8,3,15,45,711.0,151.5,3.45,34.0,659.0,930.63,670.54
2017,8,3,16,0,699.0,145.0,3.5,34.0,616.0,914.46,662.16
2017,8,3,16,15,677.5,140.0,3.45,33.5,567.5,887.37,647.41
2017,8,3,16,30,656.0,135.0,3.4,33.0,519.0,857.53,630.78
2017,8,3,16,45,632.0,127.5,3.35,33.0,468.5,819.69,607.34
2017,8,3,17,0,608.0,120.0,3.3,33.0,418.0,779.68,582.16
2017,8,3,17,15,571.5,112.5,3.15,32.5,365.5,725.83,547.59
2017,8,3,17,30,535.0,105.0,3.0,32.0,313.0,670.92,511.4
2017,8,3,17,45,486.0,95.0,2.9,31.5,261.0,592.99,457.48
2017,8,3,18,0,437.0,85.0,2.8,31.0,209.0,526.02,409.53
2017,8,3,18,15,367.5,72.0,2.4,30.5,160.5,439.38,343.63
2017,8,3,18,30,298.0,59.0,2.0,30.0,112.0,356.87,277.56
2017,8,3,18,45,204.5,41.5,1.7,29.5,72.0,253.81,192.59
2017,8,3,19,0,111.0,24.0,1.4,29.0,32.0,148.18,81.87
2017,8,3,19,15,55.5,12.0,1.3,28.5,16.0,48.07,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,16.25,4.05
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,32.16,20.86
2017,8,4,6,45,303.0,56.0,1.15,26.5,113.5,42.46,30.22
2017,8,4,7,0,389.0,70.0,1.2,27.0,159.0,52.55,39.07
2017,8,4,7,15,448.5,80.5,1.2,27.5,210.5,59.76,45.23
2017,8,4,7,30,508.0,91.0,1.2,28.0,262.0,68.04,52.08
2017,8,4,7,45,551.0,99.0,1.3,29.0,315.0,72.17,55.16
2017,8,4,8,0,594.0,107.0,1.4,30.0,368.0,76.12,58.0
2017,8,4,8,15,625.5,113.0,1.5,30.5,420.0,78.31,59.45
2017,8,4,8,30,657.0,119.0,1.6,31.0,472.0,80.37,60.77
2017,8,4,8,45,682.5,123.5,1.75,31.5,522.5,81.2,61.09
2017,8,4,9,0,708.0,128.0,1.9,32.0,573.0,81.93,61.34
2017,8,4,9,15,384.5,219.0,1.95,32.5,463.0,129.6,99.15
2017,8,4,9,30,61.0,310.0,2.0,33.0,353.0,211.53,155.04
2017,8,4,9,45,64.5,327.0,2.1,33.5,375.5,230.91,166.79
2017,8,4,10,0,68.0,344.0,2.2,34.0,398.0,250.89,180.08
2017,8,4,10,15,39.5,289.0,2.25,34.0,321.0,220.73,158.98
2017,8,4,10,30,11.0,234.0,2.3,34.0,244.0,190.03,137.47
2017,8,4,10,45,194.0,314.5,2.35,34.5,489.0,279.53,198.0
2017,8,4,11,0,377.0,395.0,2.4,35.0,734.0,419.11,294.53
2017,8,4,11,15,600.0,273.0,2.4,35.0,829.0,452.95,318.69
2017,8,4,11,30,823.0,151.0,2.4,35.0,924.0,519.47,368.08
2017,8,4,11,45,480.0,319.5,2.4,35.5,772.0,504.94,359.43
2017,8,4,12,0,137.0,488.0,2.4,36.0,620.0,464.08,329.06
2017,8,4,12,15,77.5,406.0,2.4,36.0,481.0,380.64,271.69
2017,8,4,12,30,18.0,324.0,2.4,36.0,342.0,281.13,201.26
2017,8,4,12,45,400.0,256.0,2.45,36.5,644.5,523.61,378.17
2017,8,4,13,0,782.0,188.0,2.5,37.0,947.0,783.24,555.03
2017,8,4,13,15,511.5,331.5,2.5,37.0,826.0,729.94,513.8
2017,8,4,13,30,241.0,475.0,2.5,37.0,705.0,636.37,447.01
2017,8,4,13,45,244.5,464.5,2.5,37.0,693.5,658.45,462.76
2017,8,4,14,0,248.0,454.0,2.5,37.0,682.0,669.86,470.91
2017,8,4,14,15,500.0,317.0,2.55,37.0,760.5,806.21,567.53
2017,8,4,14,30,752.0,180.0,2.6,37.0,839.0,929.03,650.24
2017,8,4,14,45,717.0,192.0,2.65,37.0,801.5,935.22,654.43
2017,8,4,15,0,682.0,204.0,2.7,37.0,764.0,929.42,652.22
2017,8,4,15,15,668.0,199.5,2.75,37.0,725.5,923.6,650.22
2017,8,4,15,30,654.0,195.0,2.8,37.0,687.0,914.39,646.2
2017,8,4,15,45,636.5,189.5,2.85,37.0,643.0,897.29,637.27
2017,8,4,16,0,619.0,184.0,2.9,37.0,599.0,877.04,626.41
2017,8,4,16,15,595.5,177.0,2.9,36.5,551.5,846.15,609.57
2017,8,4,16,30,572.0,170.0,2.9,36.0,504.0,803.44,584.76
2017,8,4,16,45,538.0,162.5,2.95,35.5,452.5,757.66,557.73
2017,8,4,17,0,504.0,155.0,3.0,35.0,401.0,710.59,529.15
2017,8,4,17,15,466.0,144.0,2.9,34.5,349.5,654.49,492.66
2017,8,4,17,30,428.0,133.0,2.8,34.0,298.0,598.12,454.79
2017,8,4,17,45,370.0,120.0,2.75,34.0,246.5,521.35,399.81
2017,8,4,18,0,312.0,107.0,2.7,34.0,195.0,428.23,331.24
2017,8,4,18,15,251.5,87.5,2.55,33.5,148.0,346.67,268.89
2017,8,4,18,30,191.0,68.0,2.4,33.0,101.0,268.52,206.63
2017,8,4,18,45,121.0,44.5,2.25,32.5,62.5,178.57,132.9
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,81.43,38.94
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,26.32,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.5,1.85,25.5,30.5,17.76,4.35
2017,8,5,6,30,135.0,45.0,2.0,26.0,61.0,34.56,22.76
2017,8,5,6,45,218.0,63.5,2.15,26.5,105.5,48.33,35.11
2017,8,5,7,0,301.0,82.0,2.3,27.0,150.0,60.57,45.83
2017,8,5,7,15,359.5,96.0,2.3,27.5,200.0,69.87,53.77
2017,8,5,7,30,418.0,110.0,2.3,28.0,250.0,78.86,61.19
2017,8,5,7,45,469.5,118.5,2.3,29.0,302.5,83.79,64.89
2017,8,5,8,0,521.0,127.0,2.3,30.0,355.0,88.57,68.33
2017,8,5,8,15,554.0,135.5,2.25,30.5,407.0,93.35,71.84
2017,8,5,8,30,587.0,144.0,2.2,31.0,459.0,96.39,73.88
2017,8,5,8,45,613.5,150.5,2.2,32.0,508.5,97.73,74.37
2017,8,5,9,0,640.0,157.0,2.2,33.0,558.0,98.89,74.72
2017,8,5,9,15,659.5,162.0,2.3,33.5,604.0,98.81,74.26
2017,8,5,9,30,679.0,167.0,2.4,34.0,650.0,106.05,70.71
2017,8,5,9,45,691.5,172.5,2.5,34.5,690.5,154.71,88.98
2017,8,5,10,0,704.0,178.0,2.6,35.0,731.0,205.22,120.57
2017,8,5,10,15,418.5,296.5,2.7,35.0,629.5,268.73,179.12
2017,8,5,10,30,133.0,415.0,2.8,35.0,528.0,317.59,225.49
2017,8,5,10,45,438.5,303.0,2.9,35.5,693.5,342.13,236.29
2017,8,5,11,0,744.0,191.0,3.0,36.0,859.0,416.83,287.39
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.0,466.49,327.08
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,516.09,365.91
2017,8,5,11,45,759.0,195.5,3.3,36.5,916.5,563.82,401.7
2017,8,5,12,0,762.0,197.0,3.4,37.0,930.0,610.86,436.0
2017,8,5,12,15,763.5,197.5,3.45,37.0,936.0,655.38,468.5
2017,8,5,12,30,765.0,198.0,3.5,37.0,942.0,698.74,499.55
2017,8,5,12,45,525.0,337.0,3.6,37.0,847.0,682.31,485.63
2017,8,5,13,0,285.0,476.0,3.7,37.0,752.0,638.77,452.49
2017,8,5,13,15,284.5,470.0,3.75,37.0,743.5,656.41,465.31
2017,8,5,13,30,284.0,464.0,3.8,37.0,735.0,672.56,476.79
2017,8,5,13,45,198.5,460.0,3.9,37.0,647.5,602.04,428.51
2017,8,5,14,0,113.0,456.0,4.0,37.0,560.0,534.55,381.39
2017,8,5,14,15,237.0,423.5,4.05,37.0,633.0,646.78,462.15
2017,8,5,14,30,361.0,391.0,4.1,37.0,706.0,748.42,533.82
2017,8,5,14,45,546.0,281.0,4.2,37.0,737.0,851.4,607.94
2017,8,5,15,0,731.0,171.0,4.3,37.0,768.0,942.79,671.18
2017,8,5,15,15,602.0,222.0,4.35,36.5,697.5,880.28,632.25
2017,8,5,15,30,473.0,273.0,4.4,36.0,627.0,806.01,582.95
2017,8,5,15,45,400.0,278.0,4.45,36.0,564.5,744.09,541.7
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,660.51,485.02
2017,8,5,16,15,198.0,265.0,4.5,35.5,394.5,491.44,366.02
2017,8,5,16,30,69.0,247.0,4.5,35.0,287.0,323.89,242.43
2017,8,5,16,45,331.5,184.0,4.5,35.0,348.5,555.19,421.18
2017,8,5,17,0,594.0,121.0,4.5,35.0,410.0,766.81,574.96
2017,8,5,17,15,555.5,113.0,4.35,34.5,357.5,710.68,537.12
2017,8,5,17,30,517.0,105.0,4.2,34.0,305.0,653.6,499.07
2017,8,5,17,45,473.5,93.5,4.1,34.0,254.0,579.4,446.38
2017,8,5,18,0,430.0,82.0,4.0,34.0,203.0,515.5,399.48
2017,8,5,18,15,356.5,69.5,3.75,33.5,154.5,426.48,331.99
2017,8,5,18,30,283.0,57.0,3.5,33.0,106.0,342.03,264.42
2017,8,5,18,45,190.0,40.0,3.3,32.5,67.5,241.01,180.65
2017,8,5,19,0,97.0,23.0,3.1,32.0,29.0,119.42,54.02
2017,8,5,19,15,48.5,11.5,3.15,31.5,14.5,42.78,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,15.5,20.0,3.85,26.0,22.0,16.47,2.95
2017,8,6,6,30,31.0,40.0,4.0,26.0,44.0,31.83,20.45
2017,8,6,6,45,61.0,62.5,4.2,26.5,75.0,47.84,34.67
2017,8,6,7,0,91.0,85.0,4.4,27.0,106.0,63.94,48.67
2017,8,6,7,15,116.0,107.5,4.5,27.5,141.5,79.64,62.04
2017,8,6,7,30,141.0,130.0,4.6,28.0,177.0,94.95,74.76
2017,8,6,7,45,76.5,140.0,4.7,28.5,166.5,105.13,82.91
2017,8,6,8,0,12.0,150.0,4.8,29.0,156.0,116.68,92.02
2017,8,6,8,15,6.0,142.0,4.8,29.5,145.0,112.5,88.03
2017,8,6,8,30,0.0,134.0,4.8,30.0,134.0,107.61,83.51
2017,8,6,8,45,0.0,130.5,4.85,30.5,130.5,105.64,81.44
2017,8,6,9,0,0.0,127.0,4.9,31.0,127.0,103.45,79.2
2017,8,6,9,15,7.0,181.0,4.85,31.5,186.0,143.15,110.73
2017,8,6,9,30,14.0,235.0,4.8,32.0,245.0,181.12,140.28
2017,8,6,9,45,18.0,261.0,4.8,32.5,275.0,202.2,148.77
2017,8,6,10,0,22.0,287.0,4.8,33.0,305.0,224.06,164.11
2017,8,6,10,15,33.5,325.5,4.7,33.5,353.5,242.02,176.22
2017,8,6,10,30,45.0,364.0,4.6,34.0,402.0,275.93,200.17
2017,8,6,10,45,28.5,302.0,4.6,34.5,326.5,237.42,172.07
2017,8,6,11,0,12.0,240.0,4.6,35.0,251.0,198.45,143.48
2017,8,6,11,15,18.5,299.0,4.55,35.0,316.5,248.31,179.94
2017,8,6,11,30,25.0,358.0,4.5,35.0,382.0,291.67,211.21
2017,8,6,11,45,21.5,339.5,4.45,35.5,360.5,286.88,207.23
2017,8,6,12,0,18.0,321.0,4.4,36.0,339.0,273.34,197.04
2017,8,6,12,15,33.5,379.0,4.35,36.0,412.0,330.95,238.54
2017,8,6,12,30,49.0,437.0,4.3,36.0,485.0,395.03,283.99
2017,8,6,12,45,134.0,463.5,4.3,36.5,594.0,491.38,352.23
2017,8,6,13,0,219.0,490.0,4.3,37.0,703.0,594.78,423.8
2017,8,6,13,15,150.0,475.0,4.25,37.0,620.0,543.91,387.8
2017,8,6,13,30,81.0,460.0,4.2,37.0,537.0,476.12,340.1
2017,8,6,13,45,133.5,461.0,4.2,37.0,585.5,545.42,389.78
2017,8,6,14,0,186.0,462.0,4.2,37.0,634.0,607.16,433.43
2017,8,6,14,15,175.0,448.0,4.15,37.0,605.5,596.77,426.47
2017,8,6,14,30,164.0,434.0,4.1,37.0,577.0,584.54,418.58
2017,8,6,14,45,131.0,411.0,4.05,37.0,522.5,539.78,387.83
2017,8,6,15,0,98.0,388.0,4.0,37.0,468.0,472.31,341.19
2017,8,6,15,15,400.5,275.0,3.95,36.5,577.5,725.8,526.21
2017,8,6,15,30,703.0,162.0,3.9,36.0,687.0,927.49,665.7
2017,8,6,15,45,684.0,158.5,3.9,36.0,643.0,910.92,655.12
2017,8,6,16,0,665.0,155.0,3.9,36.0,599.0,891.22,644.07
2017,8,6,16,15,642.0,149.5,3.8,35.5,551.0,862.2,627.73
2017,8,6,16,30,619.0,144.0,3.7,35.0,503.0,830.51,609.53
2017,8,6,16,45,589.5,137.0,3.65,35.0,452.0,788.21,582.93
2017,8,6,17,0,560.0,130.0,3.6,35.0,401.0,743.93,554.66
2017,8,6,17,15,520.5,121.5,3.35,34.5,349.0,677.46,510.63
2017,8,6,17,30,481.0,113.0,3.1,34.0,297.0,621.32,472.91
2017,8,6,17,45,430.5,101.5,2.85,33.5,246.0,551.49,423.94
2017,8,6,18,0,380.0,90.0,2.6,33.0,195.0,483.14,374.12
2017,8,6,18,15,307.0,75.5,2.4,32.5,147.5,393.83,305.79
2017,8,6,18,30,234.0,61.0,2.2,32.0,100.0,309.09,238.13
2017,8,6,18,45,146.0,41.0,2.0,31.5,62.5,191.99,143.04
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,86.37,32.15
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,28.65,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,3.5,3.0,25.5,3.5,2.87,0.0
2017,8,7,7,0,0.0,5.0,3.2,26.0,5.0,4.1,0.0
2017,8,7,7,15,0.0,7.0,3.25,26.0,7.0,5.75,0.0
2017,8,7,7,30,0.0,9.0,3.3,26.0,9.0,7.4,0.72
2017,8,7,7,45,0.0,12.0,3.35,26.0,12.0,9.88,2.83
2017,8,7,8,0,0.0,15.0,3.4,26.0,15.0,12.37,4.93
2017,8,7,8,15,0.0,22.0,3.35,26.0,22.0,18.17,9.84
2017,8,7,8,30,0.0,29.0,3.3,26.0,29.0,23.98,14.72
2017,8,7,8,45,0.0,39.5,3.25,26.0,39.5,32.72,22.02
2017,8,7,9,0,0.0,50.0,3.2,26.0,50.0,41.49,29.29
2017,8,7,9,15,0.0,63.5,3.1,26.0,63.5,52.78,38.6
2017,8,7,9,30,0.0,77.0,3.0,26.0,77.0,64.11,47.88
2017,8,7,9,45,4.0,141.0,2.95,26.0,144.5,115.3,85.7
2017,8,7,10,0,8.0,205.0,2.9,26.0,212.0,164.46,123.38
2017,8,7,10,15,49.5,304.0,2.8,26.0,346.0,231.93,172.82
2017,8,7,10,30,91.0,403.0,2.7,26.0,480.0,311.63,230.86
2017,8,7,10,45,52.5,338.0,2.65,26.0,383.0,269.23,200.48
2017,8,7,11,0,14.0,273.0,2.6,26.0,286.0,224.24,167.7
2017,8,7,11,15,14.5,280.0,2.65,26.0,294.0,232.06,173.66
2017,8,7,11,30,15.0,287.0,2.7,26.0,302.0,239.99,179.58
2017,8,7,11,45,16.5,301.5,2.75,26.5,317.5,254.48,190.04
2017,8,7,12,0,18.0,316.0,2.8,27.0,333.0,269.36,200.72
2017,8,7,12,15,28.0,365.5,2.75,27.0,393.0,316.76,235.76
2017,8,7,12,30,38.0,415.0,2.7,27.0,453.0,369.72,274.37
2017,8,7,12,45,71.5,449.0,2.7,27.0,519.0,430.11,318.49
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,494.8,365.16
2017,8,7,13,15,65.5,425.5,2.6,27.0,489.0,423.49,313.5
2017,8,7,13,30,26.0,368.0,2.5,27.0,393.0,346.32,257.16
2017,8,7,13,45,91.0,414.5,2.45,27.0,498.5,452.22,335.96
2017,8,7,14,0,156.0,461.0,2.4,27.0,604.0,578.85,426.37
2017,8,7,14,15,147.5,446.0,2.3,27.0,578.5,569.06,418.9
2017,8,7,14,30,139.0,431.0,2.2,27.0,553.0,557.59,411.13
2017,8,7,14,45,203.0,407.0,2.15,27.0,577.0,606.44,447.86
2017,8,7,15,0,267.0,383.0,2.1,27.0,601.0,675.61,497.51
2017,8,7,15,15,380.5,323.0,1.95,27.0,616.5,736.22,542.14
2017,8,7,15,30,494.0,263.0,1.8,27.0,632.0,816.61,598.66
2017,8,7,15,45,472.0,252.5,1.7,27.0,587.5,789.95,580.58
2017,8,7,16,0,450.0,242.0,1.6,27.0,543.0,760.8,561.83
2017,8,7,16,15,382.5,238.5,1.55,27.0,480.0,669.17,500.22
2017,8,7,16,30,315.0,235.0,1.5,27.0,417.0,600.16,452.77
2017,8,7,16,45,470.5,171.5,1.45,27.0,413.0,701.45,529.48
2017,8,7,17,0,626.0,108.0,1.4,27.0,409.0,781.51,585.56
2017,8,7,17,15,589.0,101.0,1.3,27.0,356.5,727.47,548.83
2017,8,7,17,30,552.0,94.0,1.2,27.0,304.0,672.48,511.98
2017,8,7,17,45,505.0,84.5,1.15,27.0,252.5,604.82,465.33
2017,8,7,18,0,458.0,75.0,1.1,27.0,201.0,537.66,417.13
2017,8,7,18,15,383.0,64.0,1.0,26.5,152.5,440.38,344.47
2017,8,7,18,30,308.0,53.0,0.9,26.0,104.0,356.05,277.82
2017,8,7,18,45,209.0,36.5,0.8,26.0,65.5,250.1,188.89
2017,8,7,19,0,110.0,20.0,0.7,26.0,27.0,135.65,43.76
2017,8,7,19,15,55.0,10.0,0.7,25.5,13.5,45.82,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,118.5,18.5,3.55,23.5,32.0,14.38,0.52
2017,8,8,6,30,237.0,37.0,3.8,24.0,64.0,28.53,17.82
2017,8,8,6,45,326.0,49.5,4.1,24.5,109.5,37.87,26.5
2017,8,8,7,0,415.0,62.0,4.4,25.0,155.0,48.61,36.01
2017,8,8,7,15,207.5,74.0,4.55,25.5,120.5,56.11,42.52
2017,8,8,7,30,0.0,86.0,4.7,26.0,86.0,69.55,53.87
2017,8,8,7,45,0.0,104.0,4.9,26.5,104.0,83.48,65.4
2017,8,8,8,0,0.0,122.0,5.1,27.0,122.0,97.28,76.62
2017,8,8,8,15,0.0,138.5,5.1,27.5,138.5,109.91,86.67
2017,8,8,8,30,0.0,155.0,5.1,28.0,155.0,122.42,96.47
2017,8,8,8,45,3.0,170.0,5.2,28.5,172.0,133.82,105.26
2017,8,8,9,0,6.0,185.0,5.3,29.0,189.0,145.11,113.86
2017,8,8,9,15,61.5,256.5,5.3,29.0,300.0,180.62,142.14
2017,8,8,9,30,117.0,328.0,5.3,29.0,411.0,206.57,162.45
2017,8,8,9,45,165.0,350.5,5.35,29.5,475.5,236.77,172.0
2017,8,8,10,0,213.0,373.0,5.4,30.0,540.0,273.25,195.31
2017,8,8,10,15,181.0,394.0,5.35,30.0,540.5,298.82,215.55
2017,8,8,10,30,149.0,415.0,5.3,30.0,541.0,321.12,233.85
2017,8,8,10,45,190.5,428.0,5.3,30.5,595.5,359.26,261.23
2017,8,8,11,0,232.0,441.0,5.3,31.0,650.0,402.42,292.63
2017,8,8,11,15,546.0,282.0,5.2,31.0,788.0,433.88,314.7
2017,8,8,11,30,860.0,123.0,5.1,31.0,926.0,516.93,377.58
2017,8,8,11,45,830.0,146.5,5.05,31.5,931.5,564.68,414.79
2017,8,8,12,0,800.0,170.0,5.0,32.0,937.0,612.52,450.55
2017,8,8,12,15,449.5,326.0,4.9,32.0,757.5,556.16,408.82
2017,8,8,12,30,99.0,482.0,4.8,32.0,578.0,465.76,339.77
2017,8,8,12,45,89.0,475.0,4.75,32.0,561.5,464.54,339.24
2017,8,8,13,0,79.0,468.0,4.7,32.0,545.0,461.79,337.3
2017,8,8,13,15,45.0,343.0,4.6,32.0,386.5,334.47,245.77
2017,8,8,13,30,11.0,218.0,4.5,32.0,228.0,193.69,141.8
2017,8,8,13,45,14.5,262.0,4.45,32.0,275.0,235.9,173.58
2017,8,8,14,0,18.0,306.0,4.4,32.0,322.0,279.46,205.87
2017,8,8,14,15,18.5,304.5,4.35,32.0,321.5,280.66,206.92
2017,8,8,14,30,19.0,303.0,4.3,32.0,321.0,281.91,208.13
2017,8,8,14,45,372.0,239.0,4.25,32.0,542.5,637.24,474.78
2017,8,8,15,0,725.0,175.0,4.2,32.0,764.0,940.83,685.0
2017,8,8,15,15,712.0,171.0,4.1,32.0,725.5,936.54,680.89
2017,8,8,15,30,699.0,167.0,4.0,32.0,687.0,928.81,676.79
2017,8,8,15,45,423.5,236.0,3.95,32.0,545.5,722.55,535.22
2017,8,8,16,0,148.0,305.0,3.9,32.0,404.0,482.52,360.54
2017,8,8,16,15,386.5,224.5,3.8,31.5,453.5,679.63,510.89
2017,8,8,16,30,625.0,144.0,3.7,31.0,503.0,836.08,624.79
2017,8,8,16,45,604.0,134.0,3.6,31.0,453.0,798.58,599.61
2017,8,8,17,0,583.0,124.0,3.5,31.0,403.0,758.85,573.92
2017,8,8,17,15,544.5,115.5,3.2,30.5,350.5,702.22,536.11
2017,8,8,17,30,506.0,107.0,2.9,30.0,298.0,636.21,490.66
2017,8,8,17,45,463.0,94.5,2.6,29.5,247.0,570.97,444.34
2017,8,8,18,0,420.0,82.0,2.3,29.0,196.0,506.58,396.8
2017,8,8,18,15,347.5,68.5,2.0,28.5,148.0,417.55,328.34
2017,8,8,18,30,275.0,55.0,1.7,28.0,100.0,333.06,259.75
2017,8,8,18,45,183.5,37.0,1.45,27.5,62.0,232.23,174.3
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,119.72,25.5
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,39.25,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.5,20.0,2.25,23.5,30.0,15.48,0.05
2017,8,9,6,30,175.0,40.0,2.3,24.0,60.0,30.58,19.46
2017,8,9,6,45,253.0,57.5,2.35,24.5,104.0,43.4,31.17
2017,8,9,7,0,331.0,75.0,2.4,25.0,148.0,55.87,42.18
2017,8,9,7,15,392.0,87.5,2.45,25.5,198.5,64.32,49.51
2017,8,9,7,30,453.0,100.0,2.5,26.0,249.0,72.52,56.37
2017,8,9,7,45,501.0,109.0,2.55,26.5,302.0,77.99,60.72
2017,8,9,8,0,549.0,118.0,2.6,27.0,355.0,84.06,65.47
2017,8,9,8,15,582.5,125.5,2.65,27.5,407.5,86.93,67.47
2017,8,9,8,30,616.0,133.0,2.7,28.0,460.0,89.61,69.28
2017,8,9,8,45,388.0,207.0,2.8,28.5,420.5,129.71,101.72
2017,8,9,9,0,160.0,281.0,2.9,29.0,381.0,183.28,144.27
2017,8,9,9,15,237.5,294.0,2.95,29.5,455.5,191.46,149.94
2017,8,9,9,30,315.0,307.0,3.0,30.0,530.0,186.53,145.31
2017,8,9,9,45,299.0,333.0,3.05,30.5,555.0,224.7,157.19
2017,8,9,10,0,283.0,359.0,3.1,31.0,580.0,261.8,182.16
2017,8,9,10,15,528.0,260.0,3.1,31.0,696.5,267.41,176.86
2017,8,9,10,30,773.0,161.0,3.1,31.0,813.0,307.95,201.97
2017,8,9,10,45,783.5,161.5,3.15,31.5,843.0,360.43,245.46
2017,8,9,11,0,794.0,162.0,3.2,32.0,873.0,413.62,289.06
2017,8,9,11,15,800.0,163.5,3.2,32.0,895.0,466.02,331.8
2017,8,9,11,30,806.0,165.0,3.2,32.0,917.0,518.24,373.32
2017,8,9,11,45,809.5,166.0,3.2,32.5,931.0,568.35,411.44
2017,8,9,12,0,813.0,167.0,3.2,33.0,945.0,617.65,447.78
2017,8,9,12,15,814.5,167.5,3.15,33.0,951.0,664.3,482.02
2017,8,9,12,30,816.0,168.0,3.1,33.0,957.0,709.58,514.47
2017,8,9,12,45,818.5,165.5,3.1,33.5,956.0,751.55,543.16
2017,8,9,13,0,821.0,163.0,3.1,34.0,955.0,791.61,569.93
2017,8,9,13,15,818.5,162.5,3.05,34.0,944.5,827.14,593.16
2017,8,9,13,30,816.0,162.0,3.0,34.0,934.0,859.94,614.31
2017,8,9,13,45,816.0,157.5,2.95,34.0,916.5,888.27,632.51
2017,8,9,14,0,816.0,153.0,2.9,34.0,899.0,913.46,648.7
2017,8,9,14,15,809.0,151.5,2.85,34.0,873.0,931.82,660.56
2017,8,9,14,30,802.0,150.0,2.8,34.0,847.0,946.68,670.33
2017,8,9,14,45,799.0,144.0,2.75,34.0,815.0,957.22,677.5
2017,8,9,15,0,796.0,138.0,2.7,34.0,783.0,964.16,682.56
2017,8,9,15,15,784.0,135.0,2.65,33.5,743.5,961.76,683.29
2017,8,9,15,30,772.0,132.0,2.6,33.0,704.0,955.78,681.98
2017,8,9,15,45,759.5,127.0,2.55,33.0,660.0,943.56,675.47
2017,8,9,16,0,747.0,122.0,2.5,33.0,616.0,927.94,666.97
2017,8,9,16,15,726.0,118.0,2.4,32.5,567.0,908.12,656.79
2017,8,9,16,30,705.0,114.0,2.3,32.0,518.0,879.35,640.78
2017,8,9,16,45,680.0,108.0,2.25,32.0,466.0,841.48,617.82
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,801.43,593.16
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,747.43,558.6
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,692.45,522.48
2017,8,9,17,45,532.0,80.0,1.6,31.0,254.0,622.88,473.82
2017,8,9,18,0,483.0,71.0,1.4,31.0,201.0,553.92,423.83
2017,8,9,18,15,408.5,60.0,1.25,30.0,151.5,462.34,356.63
2017,8,9,18,30,334.0,49.0,1.1,29.0,102.0,370.57,285.57
2017,8,9,18,45,227.0,33.5,1.0,28.5,63.0,259.14,192.44
2017,8,9,19,0,120.0,18.0,0.9,28.0,24.0,136.88,11.46
2017,8,9,19,15,60.0,9.0,0.9,27.5,12.0,48.23,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.0,19.0,2.35,24.5,30.0,14.73,0.0
2017,8,10,6,30,192.0,38.0,2.5,25.0,60.0,29.15,18.12
2017,8,10,6,45,290.0,52.0,2.7,25.5,105.5,39.56,27.77
2017,8,10,7,0,388.0,66.0,2.9,26.0,151.0,49.79,36.84
2017,8,10,7,15,451.0,76.0,2.9,26.5,202.0,58.39,44.27
2017,8,10,7,30,514.0,86.0,2.9,27.0,253.0,64.63,49.46
2017,8,10,7,45,563.0,92.0,2.9,28.0,307.0,67.48,51.53
2017,8,10,8,0,612.0,98.0,2.9,29.0,361.0,70.28,53.47
2017,8,10,8,15,644.0,104.0,2.75,29.5,414.0,72.78,55.21
2017,8,10,8,30,676.0,110.0,2.6,30.0,467.0,75.12,56.8
2017,8,10,8,45,700.5,114.0,2.5,30.5,518.0,75.91,57.1
2017,8,10,9,0,725.0,118.0,2.4,31.0,569.0,76.61,57.34
2017,8,10,9,15,743.0,121.5,2.3,31.5,615.5,84.64,63.52
2017,8,10,9,30,761.0,125.0,2.2,32.0,662.0,87.01,65.1
2017,8,10,9,45,528.5,240.0,2.1,32.5,624.0,180.3,115.41
2017,8,10,10,0,296.0,355.0,2.0,33.0,586.0,261.09,179.13
2017,8,10,10,15,551.5,246.0,2.0,33.0,701.5,263.23,170.74
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,300.19,192.69
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,354.37,237.08
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,412.68,283.74
2017,8,10,11,15,491.0,306.0,2.0,34.0,748.0,430.21,303.93
2017,8,10,11,30,161.0,471.0,2.0,34.0,621.0,430.28,306.84
2017,8,10,11,45,219.0,470.5,2.0,34.5,678.0,479.4,340.92
2017,8,10,12,0,277.0,470.0,2.0,35.0,735.0,529.37,375.23
2017,8,10,12,15,552.5,312.5,2.0,35.0,845.0,612.05,435.44
2017,8,10,12,30,828.0,155.0,2.0,35.0,955.0,700.86,500.01
2017,8,10,12,45,524.0,321.0,2.05,35.5,826.5,668.13,473.15
2017,8,10,13,0,220.0,487.0,2.1,36.0,698.0,593.11,417.43
2017,8,10,13,15,524.5,317.5,2.1,36.0,814.5,728.02,514.41
2017,8,10,13,30,829.0,148.0,2.1,36.0,931.0,847.26,595.81
2017,8,10,13,45,579.5,287.0,2.15,36.0,829.0,804.73,565.17
2017,8,10,14,0,330.0,426.0,2.2,36.0,727.0,718.78,504.69
2017,8,10,14,15,571.5,282.0,2.25,36.0,785.0,842.08,592.55
2017,8,10,14,30,813.0,138.0,2.3,36.0,843.0,944.66,660.24
2017,8,10,14,45,802.0,137.0,2.35,36.0,809.5,952.55,665.67
2017,8,10,15,0,791.0,136.0,2.4,36.0,776.0,956.81,669.87
2017,8,10,15,15,778.5,133.5,2.45,35.5,736.5,954.35,671.45
2017,8,10,15,30,766.0,131.0,2.5,35.0,697.0,948.34,671.0
2017,8,10,15,45,749.0,128.0,2.6,35.0,652.0,933.76,664.3
2017,8,10,16,0,732.0,125.0,2.7,35.0,607.0,915.84,655.56
2017,8,10,16,15,674.0,134.0,2.7,34.5,551.0,875.24,632.65
2017,8,10,16,30,616.0,143.0,2.7,34.0,495.0,825.37,603.38
2017,8,10,16,45,620.5,125.5,2.75,34.0,449.5,804.23,592.03
2017,8,10,17,0,625.0,108.0,2.8,34.0,404.0,779.61,577.95
2017,8,10,17,15,586.5,101.0,2.6,33.5,351.0,724.1,542.12
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,667.69,504.85
2017,8,10,17,45,489.5,85.5,2.2,32.5,245.0,590.92,451.68
2017,8,10,18,0,431.0,77.0,2.0,32.0,192.0,508.66,392.35
2017,8,10,18,15,352.5,65.0,1.9,31.0,144.0,416.46,323.69
2017,8,10,18,30,274.0,53.0,1.8,30.0,96.0,329.49,254.6
2017,8,10,18,45,169.0,35.5,1.7,29.5,58.5,219.72,161.72
2017,8,10,19,0,64.0,18.0,1.6,29.0,21.0,83.37,0.0
2017,8,10,19,15,32.0,9.0,1.7,29.0,10.5,29.27,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,18.5,2.55,25.5,30.0,14.37,0.0
2017,8,11,6,30,209.0,37.0,2.8,26.0,60.0,28.47,17.4
2017,8,11,6,45,316.5,48.5,3.05,26.5,106.0,37.12,25.58
2017,8,11,7,0,424.0,60.0,3.3,27.0,152.0,47.2,34.47
2017,8,11,7,15,488.0,68.5,3.35,27.5,204.0,52.7,39.25
2017,8,11,7,30,552.0,77.0,3.4,28.0,256.0,58.07,43.73
2017,8,11,7,45,604.5,81.0,3.5,28.5,311.0,59.86,45.03
2017,8,11,8,0,657.0,85.0,3.6,29.0,366.0,61.71,46.33
2017,8,11,8,15,687.0,90.0,3.6,29.5,419.5,63.95,47.9
2017,8,11,8,30,717.0,95.0,3.6,30.0,473.0,72.3,54.51
2017,8,11,8,45,741.5,97.5,3.65,30.5,524.0,72.7,54.51
