Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,0,766.0,100.0,3.7,31.0,575.0,73.08,54.5
2017,8,11,9,15,782.5,103.0,3.65,31.5,622.0,73.58,54.61
2017,8,11,9,30,799.0,106.0,3.6,32.0,669.0,75.09,55.55
2017,8,11,9,45,812.5,108.0,3.6,32.5,711.0,138.34,75.08
2017,8,11,10,0,826.0,110.0,3.6,33.0,753.0,192.12,107.36
2017,8,11,10,15,835.5,112.0,3.5,33.5,789.0,246.51,148.1
2017,8,11,10,30,845.0,114.0,3.4,34.0,825.0,301.67,192.75
2017,8,11,10,45,853.5,114.5,3.35,34.5,854.5,356.1,237.79
2017,8,11,11,0,862.0,115.0,3.3,35.0,884.0,410.73,282.53
2017,8,11,11,15,867.0,116.0,3.2,35.0,906.0,464.18,325.97
2017,8,11,11,30,872.0,117.0,3.1,35.0,928.0,517.06,367.78
2017,8,11,11,45,511.0,301.0,3.05,35.5,778.0,507.06,362.55
2017,8,11,12,0,150.0,485.0,3.0,36.0,628.0,469.49,334.21
2017,8,11,12,15,503.5,309.5,2.95,36.0,795.0,578.07,414.24
2017,8,11,12,30,857.0,134.0,2.9,36.0,962.0,705.16,505.98
2017,8,11,12,45,549.0,308.0,2.9,36.0,838.0,675.82,481.63
2017,8,11,13,0,241.0,482.0,2.9,36.0,714.0,605.26,428.9
2017,8,11,13,15,226.0,478.5,2.85,36.0,694.0,609.23,432.09
2017,8,11,13,30,211.0,475.0,2.8,36.0,674.0,611.05,433.38
2017,8,11,13,45,528.5,302.0,2.8,36.5,786.5,772.23,547.86
2017,8,11,14,0,846.0,129.0,2.8,37.0,899.0,905.89,636.25
2017,8,11,14,15,839.5,127.5,2.75,37.0,873.0,924.23,647.08
2017,8,11,14,30,833.0,126.0,2.7,37.0,847.0,939.11,656.74
2017,8,11,14,45,820.5,126.5,2.7,37.0,813.0,946.67,662.35
2017,8,11,15,0,808.0,127.0,2.7,37.0,779.0,963.62,674.04
2017,8,11,15,15,796.0,124.5,2.7,36.5,739.5,961.65,675.4
2017,8,11,15,30,784.0,122.0,2.7,36.0,700.0,956.11,674.84
2017,8,11,15,45,770.5,118.0,2.75,36.0,655.5,943.83,669.19
2017,8,11,16,0,757.0,114.0,2.8,36.0,611.0,928.17,661.53
2017,8,11,16,15,736.5,110.0,2.75,35.5,562.0,902.22,647.93
2017,8,11,16,30,716.0,106.0,2.7,35.0,513.0,879.33,636.33
2017,8,11,16,45,691.0,100.5,2.7,35.0,461.0,841.82,614.02
2017,8,11,17,0,666.0,95.0,2.7,35.0,409.0,802.15,590.03
2017,8,11,17,15,629.0,89.0,2.45,34.5,355.5,748.56,555.74
2017,8,11,17,30,592.0,83.0,2.2,34.0,302.0,694.03,519.93
2017,8,11,17,45,542.5,75.0,1.95,33.5,249.0,625.08,472.69
2017,8,11,18,0,493.0,67.0,1.7,33.0,196.0,556.8,423.94
2017,8,11,18,15,414.5,56.5,1.55,32.0,147.0,462.38,354.7
2017,8,11,18,30,336.0,46.0,1.4,31.0,98.0,371.96,284.52
2017,8,11,18,45,168.0,33.5,1.25,30.5,59.5,215.79,156.45
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,23.74,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.5,2.85,24.5,29.0,14.36,0.0
2017,8,12,6,30,192.0,37.0,3.1,25.0,58.0,28.42,17.37
2017,8,12,6,45,300.5,49.5,3.4,26.0,104.0,37.8,26.18
2017,8,12,7,0,409.0,62.0,3.7,27.0,150.0,48.86,35.86
2017,8,12,7,15,473.5,71.0,3.7,27.5,201.5,54.66,40.91
2017,8,12,7,30,538.0,80.0,3.7,28.0,253.0,60.31,45.62
2017,8,12,7,45,593.5,83.5,3.7,28.5,308.5,61.62,46.52
2017,8,12,8,0,649.0,87.0,3.7,29.0,364.0,63.06,47.46
2017,8,12,8,15,680.5,92.0,3.6,29.5,417.5,65.25,48.99
2017,8,12,8,30,712.0,97.0,3.5,30.0,471.0,73.72,55.69
2017,8,12,8,45,740.0,98.5,3.4,31.0,523.5,73.42,54.98
2017,8,12,9,0,768.0,100.0,3.3,32.0,576.0,73.17,54.34
2017,8,12,9,15,785.0,103.0,3.25,32.5,623.0,73.69,54.46
2017,8,12,9,30,802.0,106.0,3.2,33.0,670.0,74.11,54.51
2017,8,12,9,45,817.5,107.0,3.15,33.5,713.0,137.15,73.96
2017,8,12,10,0,833.0,108.0,3.1,34.0,756.0,190.96,105.72
2017,8,12,10,15,842.5,110.0,3.1,34.0,792.0,245.81,146.81
2017,8,12,10,30,852.0,112.0,3.1,34.0,828.0,301.42,192.09
2017,8,12,10,45,861.0,112.5,3.15,34.5,858.0,356.46,237.61
2017,8,12,11,0,870.0,113.0,3.2,35.0,888.0,411.74,282.92
2017,8,12,11,15,874.5,114.0,3.2,35.0,909.5,465.47,326.75
2017,8,12,11,30,879.0,115.0,3.2,35.0,931.0,518.55,368.95
2017,8,12,11,45,887.5,111.5,3.25,35.5,946.5,569.76,407.98
2017,8,12,12,0,896.0,108.0,3.3,36.0,962.0,620.19,445.29
2017,8,12,12,15,897.0,108.5,3.3,36.0,968.0,667.9,480.4
2017,8,12,12,30,898.0,109.0,3.3,36.0,974.0,713.9,513.5
2017,8,12,12,45,898.0,108.5,3.35,36.5,971.5,756.46,542.52
2017,8,12,13,0,898.0,108.0,3.4,37.0,969.0,796.78,567.99
2017,8,12,13,15,895.5,107.5,3.4,37.0,958.0,832.6,591.3
2017,8,12,13,30,893.0,107.0,3.4,37.0,947.0,865.56,612.71
2017,8,12,13,45,889.5,106.0,3.4,37.5,928.0,894.12,629.96
2017,8,12,14,0,886.0,105.0,3.4,38.0,909.0,919.42,645.11
2017,8,12,14,15,880.0,103.5,3.35,38.0,883.0,938.51,657.41
2017,8,12,14,30,874.0,102.0,3.3,38.0,857.0,954.02,667.59
2017,8,12,14,45,860.5,104.0,3.3,38.0,822.5,962.31,673.7
2017,8,12,15,0,847.0,106.0,3.3,38.0,788.0,966.97,677.74
2017,8,12,15,15,836.0,104.0,3.25,37.5,748.0,966.21,679.65
2017,8,12,15,30,825.0,102.0,3.2,37.0,708.0,961.87,679.51
2017,8,12,15,45,810.5,99.5,3.2,37.0,663.0,949.96,673.66
2017,8,12,16,0,796.0,97.0,3.2,37.0,618.0,946.73,673.57
2017,8,12,16,15,776.5,94.0,3.15,36.5,568.5,922.6,661.17
2017,8,12,16,30,757.0,91.0,3.1,36.0,519.0,895.48,646.92
2017,8,12,16,45,730.5,87.5,3.1,36.0,466.5,858.06,624.75
2017,8,12,17,0,704.0,84.0,3.1,36.0,414.0,818.35,600.77
2017,8,12,17,15,668.0,79.0,2.8,35.0,359.5,771.37,572.12
2017,8,12,17,30,632.0,74.0,2.5,34.0,305.0,718.27,538.29
2017,8,12,17,45,579.5,67.5,2.2,33.5,251.5,647.66,489.74
2017,8,12,18,0,527.0,61.0,1.9,33.0,198.0,577.94,439.79
2017,8,12,18,15,446.5,52.0,1.8,32.0,148.0,482.94,370.31
2017,8,12,18,30,366.0,43.0,1.7,31.0,98.0,392.09,299.69
2017,8,12,18,45,237.0,29.5,1.65,30.5,59.0,265.14,191.74
2017,8,12,19,0,108.0,16.0,1.6,30.0,20.0,121.54,0.0
2017,8,12,19,15,54.0,8.0,1.75,29.5,10.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.0,18.0,3.45,25.5,28.5,13.99,0.0
2017,8,13,6,30,196.0,36.0,3.7,26.0,57.0,27.69,16.61
2017,8,13,6,45,319.0,46.5,3.95,26.5,104.0,35.69,24.32
2017,8,13,7,0,442.0,57.0,4.2,27.0,151.0,44.95,32.54
2017,8,13,7,15,507.0,65.0,4.2,27.5,204.0,50.18,37.11
2017,8,13,7,30,572.0,73.0,4.2,28.0,257.0,55.31,41.4
2017,8,13,7,45,629.5,75.5,4.25,28.5,313.5,56.23,41.99
2017,8,13,8,0,687.0,78.0,4.3,29.0,370.0,62.54,47.04
2017,8,13,8,15,717.0,82.0,4.25,29.5,424.0,64.53,48.4
2017,8,13,8,30,747.0,86.0,4.2,30.0,478.0,66.45,49.69
2017,8,13,8,45,774.5,87.5,4.2,30.5,531.0,66.54,49.46
2017,8,13,9,0,802.0,89.0,4.2,31.0,584.0,66.66,49.27
2017,8,13,9,15,818.0,91.5,4.15,31.5,631.5,77.74,58.01
2017,8,13,9,30,834.0,94.0,4.1,32.0,679.0,78.9,58.64
2017,8,13,9,45,848.5,95.0,4.05,32.5,722.0,131.44,69.3
2017,8,13,10,0,863.0,96.0,4.0,33.0,765.0,186.82,102.05
2017,8,13,10,15,872.0,97.5,3.95,33.5,801.5,242.95,144.08
2017,8,13,10,30,881.0,99.0,3.9,34.0,838.0,299.76,190.28
2017,8,13,10,45,889.5,99.5,3.85,34.5,868.5,356.2,237.22
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,412.81,283.84
2017,8,13,11,15,902.5,100.5,3.75,35.0,921.0,467.64,328.81
2017,8,13,11,30,907.0,101.0,3.7,35.0,943.0,521.77,372.05
2017,8,13,11,45,900.0,108.5,3.65,35.5,954.5,573.87,411.69
2017,8,13,12,0,893.0,116.0,3.6,36.0,966.0,623.91,448.46
2017,8,13,12,15,894.0,116.5,3.55,36.0,972.0,671.68,483.57
2017,8,13,12,30,895.0,117.0,3.5,36.0,978.0,717.76,516.62
2017,8,13,12,45,896.0,115.5,3.5,36.5,975.5,760.36,545.7
2017,8,13,13,0,897.0,114.0,3.5,37.0,973.0,800.76,571.06
2017,8,13,13,15,894.5,113.5,3.5,37.0,962.0,836.74,594.49
2017,8,13,13,30,892.0,113.0,3.5,37.0,951.0,869.85,616.02
2017,8,13,13,45,888.5,111.5,3.5,37.5,932.0,898.11,633.09
2017,8,13,14,0,885.0,110.0,3.5,38.0,913.0,923.06,648.04
2017,8,13,14,15,878.5,109.0,3.45,38.0,886.0,942.31,660.47
2017,8,13,14,30,872.0,108.0,3.4,38.0,859.0,957.98,670.77
2017,8,13,14,45,860.5,108.0,3.4,38.0,824.5,966.23,676.87
2017,8,13,15,0,849.0,108.0,3.4,38.0,790.0,970.81,680.88
2017,8,13,15,15,837.5,105.5,3.4,37.5,749.5,969.05,682.52
2017,8,13,15,30,826.0,103.0,3.4,37.0,709.0,963.67,682.08
2017,8,13,15,45,810.0,101.0,3.4,37.0,663.0,950.83,675.64
2017,8,13,16,0,794.0,99.0,3.4,37.0,617.0,946.79,675.04
2017,8,13,16,15,774.0,95.5,3.35,36.5,567.0,921.54,661.89
2017,8,13,16,30,754.0,92.0,3.3,36.0,517.0,893.29,646.87
2017,8,13,16,45,725.0,89.0,3.25,36.0,463.5,854.05,623.11
2017,8,13,17,0,696.0,86.0,3.2,36.0,410.0,818.08,601.28
2017,8,13,17,15,658.5,80.5,2.85,35.0,355.5,764.02,567.48
2017,8,13,17,30,621.0,75.0,2.5,34.0,301.0,709.04,532.03
2017,8,13,17,45,563.5,69.0,2.15,33.5,247.0,634.95,480.61
2017,8,13,18,0,506.0,63.0,1.8,33.0,193.0,561.98,427.91
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,465.51,357.08
2017,8,13,18,30,343.0,43.0,1.6,31.0,94.0,373.37,285.24
2017,8,13,18,45,215.5,29.0,1.55,30.5,56.0,243.95,174.3
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,75.4,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,20.0,18.0,4.25,25.0,20.0,14.52,0.0
2017,8,14,6,30,40.0,36.0,4.4,25.0,40.0,28.29,17.07
2017,8,14,6,45,95.0,57.5,4.55,25.5,75.5,44.31,31.64
2017,8,14,7,0,150.0,79.0,4.7,26.0,111.0,58.76,44.38
2017,8,14,7,15,188.0,98.5,4.75,26.5,151.0,72.23,55.99
2017,8,14,7,30,226.0,118.0,4.8,27.0,191.0,85.27,66.94
2017,8,14,7,45,374.5,117.5,4.85,27.5,265.0,82.47,64.31
2017,8,14,8,0,523.0,117.0,4.9,28.0,339.0,82.48,63.97
2017,8,14,8,15,617.0,109.0,4.95,28.5,405.5,76.14,58.31
2017,8,14,8,30,711.0,101.0,5.0,29.0,472.0,70.0,52.87
2017,8,14,8,45,745.0,100.5,5.05,29.5,526.0,75.0,56.68
2017,8,14,9,0,779.0,100.0,5.1,30.0,580.0,73.48,55.1
2017,8,14,9,15,795.5,103.0,5.1,30.5,627.5,74.0,55.23
2017,8,14,9,30,812.0,106.0,5.1,31.0,675.0,74.43,55.29
2017,8,14,9,45,829.5,106.0,5.1,31.5,718.5,135.52,73.7
2017,8,14,10,0,847.0,106.0,5.1,32.0,762.0,189.82,105.62
2017,8,14,10,15,856.0,108.0,5.05,32.5,798.5,245.53,147.49
2017,8,14,10,30,865.0,110.0,5.0,33.0,835.0,301.92,193.61
2017,8,14,10,45,873.5,110.0,4.95,33.5,864.5,357.34,240.1
2017,8,14,11,0,882.0,110.0,4.9,34.0,894.0,412.91,286.34
2017,8,14,11,15,886.5,111.0,4.8,34.0,916.0,467.4,331.39
2017,8,14,11,30,891.0,112.0,4.7,34.0,938.0,521.23,374.74
2017,8,14,11,45,890.0,115.0,4.6,34.5,950.5,572.67,414.28
2017,8,14,12,0,889.0,118.0,4.5,35.0,963.0,622.59,451.46
2017,8,14,12,15,889.5,118.0,4.4,35.0,968.5,669.56,486.43
2017,8,14,12,30,890.0,118.0,4.3,35.0,974.0,714.77,519.29
2017,8,14,12,45,890.0,117.5,4.2,35.5,971.0,757.27,548.42
2017,8,14,13,0,890.0,117.0,4.1,36.0,968.0,797.56,573.83
2017,8,14,13,15,887.0,116.5,4.0,36.0,956.5,832.95,596.8
2017,8,14,13,30,884.0,116.0,3.9,36.0,945.0,865.46,617.77
2017,8,14,13,45,879.5,115.0,3.85,36.5,926.0,893.13,634.45
2017,8,14,14,0,875.0,114.0,3.8,37.0,907.0,917.5,648.95
2017,8,14,14,15,869.0,113.0,3.75,37.0,880.0,937.07,661.77
2017,8,14,14,30,863.0,112.0,3.7,37.0,853.0,953.12,672.45
2017,8,14,14,45,855.0,109.5,3.65,37.0,819.0,962.11,678.79
2017,8,14,15,0,847.0,107.0,3.6,37.0,785.0,967.42,682.99
2017,8,14,15,15,835.5,105.0,3.55,36.5,745.0,966.14,684.61
2017,8,14,15,30,824.0,103.0,3.5,36.0,705.0,961.28,684.17
2017,8,14,15,45,810.5,100.0,3.5,36.0,660.0,949.78,678.54
2017,8,14,16,0,797.0,97.0,3.5,36.0,615.0,946.91,678.68
2017,8,14,16,15,777.5,93.5,3.4,36.0,565.0,922.09,664.05
2017,8,14,16,30,758.0,90.0,3.3,36.0,515.0,894.25,647.62
2017,8,14,16,45,731.0,86.5,3.25,36.0,462.0,856.27,624.7
2017,8,14,17,0,704.0,83.0,3.2,36.0,409.0,816.01,599.99
2017,8,14,17,15,667.0,78.0,2.8,35.0,354.5,768.05,570.08
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,714.03,534.98
2017,8,14,17,45,573.5,66.5,2.05,33.5,246.0,639.93,483.57
2017,8,14,18,0,517.0,60.0,1.7,33.0,192.0,566.98,430.85
2017,8,14,18,15,433.0,51.0,1.6,32.0,142.0,469.54,359.39
2017,8,14,18,30,349.0,42.0,1.5,31.0,92.0,376.55,286.84
2017,8,14,18,45,214.0,28.0,1.45,30.0,54.5,241.49,170.28
2017,8,14,19,0,79.0,14.0,1.4,29.0,17.0,68.03,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,74.0,19.0,3.95,25.0,26.5,15.0,0.0
2017,8,15,6,30,148.0,38.0,4.1,25.0,53.0,29.44,17.88
2017,8,15,6,45,267.5,51.5,4.35,25.5,99.5,39.16,27.3
2017,8,15,7,0,387.0,65.0,4.6,26.0,146.0,49.15,36.23
2017,8,15,7,15,455.5,75.0,4.6,26.5,199.0,57.99,43.91
2017,8,15,7,30,524.0,85.0,4.6,27.0,252.0,64.3,49.21
2017,8,15,7,45,593.5,86.5,4.7,27.5,310.0,64.02,48.77
2017,8,15,8,0,663.0,88.0,4.8,28.0,368.0,64.1,48.56
2017,8,15,8,15,478.0,149.0,4.8,28.5,365.5,100.9,78.93
2017,8,15,8,30,293.0,210.0,4.8,29.0,363.0,139.65,110.26
2017,8,15,8,45,544.0,153.0,4.85,29.5,474.0,99.35,76.67
2017,8,15,9,0,795.0,96.0,4.9,30.0,585.0,71.18,53.21
2017,8,15,9,15,811.5,99.0,4.9,30.5,633.0,71.84,53.47
2017,8,15,9,30,828.0,102.0,4.9,31.0,681.0,83.5,62.66
2017,8,15,9,45,844.0,102.5,4.9,31.5,724.5,133.57,72.05
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,188.84,104.38
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,245.04,146.5
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,301.91,192.98
2017,8,15,10,45,885.5,107.0,4.75,33.5,870.5,358.43,240.33
2017,8,15,11,0,893.0,108.0,4.7,34.0,900.0,415.02,287.33
2017,8,15,11,15,897.5,109.0,4.65,34.5,922.0,470.17,332.24
2017,8,15,11,30,902.0,110.0,4.6,35.0,944.0,524.63,375.29
2017,8,15,11,45,897.5,115.0,4.6,35.5,955.5,576.25,415.01
2017,8,15,12,0,893.0,120.0,4.6,36.0,967.0,626.01,452.1
2017,8,15,12,15,893.5,120.5,4.55,36.0,972.5,673.64,487.52
2017,8,15,12,30,894.0,121.0,4.5,36.0,978.0,719.53,520.87
2017,8,15,12,45,892.5,121.0,4.5,36.0,974.5,761.62,551.08
2017,8,15,13,0,891.0,121.0,4.5,36.0,971.0,801.37,577.81
2017,8,15,13,15,888.0,120.5,4.5,36.0,959.5,836.93,601.42
2017,8,15,13,30,885.0,120.0,4.5,36.0,948.0,869.6,623.09
2017,8,15,13,45,879.5,119.5,4.5,36.5,928.0,897.01,639.97
2017,8,15,14,0,874.0,119.0,4.5,37.0,908.0,921.07,654.69
2017,8,15,14,15,867.5,117.5,4.5,37.0,881.0,939.8,667.38
2017,8,15,14,30,861.0,116.0,4.5,37.0,854.0,954.95,677.91
2017,8,15,14,45,845.0,118.0,4.5,37.0,818.0,960.86,682.67
2017,8,15,15,0,829.0,120.0,4.5,37.0,782.0,963.09,685.28
2017,8,15,15,15,817.0,117.5,4.5,37.0,741.5,973.5,693.36
2017,8,15,15,30,805.0,115.0,4.5,37.0,701.0,967.88,691.24
2017,8,15,15,45,547.0,198.0,4.5,37.0,584.5,804.22,584.75
2017,8,15,16,0,289.0,281.0,4.5,37.0,468.0,620.73,455.07
2017,8,15,16,15,503.5,193.5,4.45,36.5,487.0,761.22,561.3
2017,8,15,16,30,718.0,106.0,4.4,36.0,506.0,879.69,644.74
2017,8,15,16,45,452.0,149.0,4.35,36.0,392.0,654.34,490.64
2017,8,15,17,0,186.0,192.0,4.3,36.0,278.0,405.45,307.46
2017,8,15,17,15,368.5,141.5,4.0,35.0,283.0,557.24,426.2
2017,8,15,17,30,551.0,91.0,3.7,34.0,288.0,664.43,506.91
2017,8,15,17,45,476.0,84.5,3.45,33.5,233.5,575.18,442.78
2017,8,15,18,0,401.0,78.0,3.2,33.0,179.0,483.47,375.17
2017,8,15,18,15,315.0,64.0,3.25,32.0,131.0,383.88,299.12
2017,8,15,18,30,229.0,50.0,3.3,31.0,83.0,290.26,223.19
2017,8,15,18,45,125.0,31.0,3.35,30.5,48.0,163.46,112.5
2017,8,15,19,0,21.0,12.0,3.4,30.0,13.0,25.12,0.0
2017,8,15,19,15,10.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,36.0,18.5,4.15,26.0,22.0,14.81,0.0
2017,8,16,6,30,72.0,37.0,4.4,26.0,44.0,28.94,17.27
2017,8,16,6,45,148.0,57.5,4.7,26.5,84.0,43.64,30.88
2017,8,16,7,0,224.0,78.0,5.0,27.0,124.0,58.51,43.95
2017,8,16,7,15,298.0,89.0,5.1,27.5,171.0,64.87,49.53
2017,8,16,7,30,372.0,100.0,5.2,28.0,218.0,72.01,55.51
2017,8,16,7,45,443.5,109.0,5.35,28.5,276.0,77.62,59.99
2017,8,16,8,0,515.0,118.0,5.5,29.0,334.0,83.12,64.26
2017,8,16,8,15,474.0,149.0,5.5,29.5,369.5,100.91,78.63
2017,8,16,8,30,433.0,180.0,5.5,30.0,405.0,117.49,91.76
2017,8,16,8,45,564.0,155.0,5.5,30.5,480.5,101.18,77.9
2017,8,16,9,0,695.0,130.0,5.5,31.0,556.0,83.88,63.37
2017,8,16,9,15,714.5,134.5,5.45,31.5,603.5,84.33,63.4
2017,8,16,9,30,734.0,139.0,5.4,32.0,651.0,84.66,63.34
2017,8,16,9,45,758.0,137.5,5.35,32.5,695.0,137.48,77.66
2017,8,16,10,0,782.0,136.0,5.3,33.0,739.0,188.53,106.96
2017,8,16,10,15,792.5,138.0,5.25,33.0,775.0,242.08,147.05
2017,8,16,10,30,803.0,140.0,5.2,33.0,811.0,296.69,191.72
2017,8,16,10,45,815.0,139.5,5.2,33.5,841.5,350.95,236.9
2017,8,16,11,0,827.0,139.0,5.2,34.0,872.0,410.0,285.29
2017,8,16,11,15,832.5,140.5,5.15,34.0,894.0,462.7,328.88
2017,8,16,11,30,838.0,142.0,5.1,34.0,916.0,514.95,371.08
2017,8,16,11,45,842.5,141.5,5.1,34.5,930.5,564.69,409.66
2017,8,16,12,0,847.0,141.0,5.1,35.0,945.0,613.48,446.4
2017,8,16,12,15,848.5,141.5,5.05,35.0,950.5,659.96,481.28
2017,8,16,12,30,850.0,142.0,5.0,35.0,956.0,704.92,514.28
2017,8,16,12,45,851.0,140.5,5.0,35.5,953.5,746.28,543.21
2017,8,16,13,0,852.0,139.0,5.0,36.0,951.0,785.58,569.39
2017,8,16,13,15,849.5,138.5,4.95,36.0,940.0,820.56,592.61
2017,8,16,13,30,847.0,138.0,4.9,36.0,929.0,852.81,613.93
2017,8,16,13,45,843.5,136.0,4.9,36.0,910.0,879.93,632.12
2017,8,16,14,0,840.0,134.0,4.9,36.0,891.0,903.86,648.28
2017,8,16,14,15,833.5,132.5,4.85,36.0,864.5,922.15,660.53
2017,8,16,14,30,827.0,131.0,4.8,36.0,838.0,936.99,670.63
2017,8,16,14,45,818.5,128.0,4.8,36.0,804.5,944.87,676.71
2017,8,16,15,0,810.0,125.0,4.8,36.0,771.0,961.87,688.93
2017,8,16,15,15,797.5,122.5,4.7,36.0,730.5,959.29,688.09
2017,8,16,15,30,785.0,120.0,4.6,36.0,690.0,953.09,685.17
2017,8,16,15,45,766.5,118.0,4.6,36.0,644.0,937.91,677.02
2017,8,16,16,0,748.0,116.0,4.6,36.0,598.0,919.38,666.81
2017,8,16,16,15,726.0,112.0,4.45,35.5,548.0,891.82,651.37
2017,8,16,16,30,704.0,108.0,4.3,35.0,498.0,867.88,638.33
2017,8,16,16,45,670.5,104.0,4.2,35.0,445.0,824.07,610.58
2017,8,16,17,0,637.0,100.0,4.1,35.0,392.0,778.38,581.26
2017,8,16,17,15,595.5,93.5,3.85,34.5,338.0,720.39,543.32
2017,8,16,17,30,554.0,87.0,3.6,34.0,284.0,661.67,503.78
2017,8,16,17,45,493.0,79.0,3.4,33.5,230.5,583.32,448.6
2017,8,16,18,0,432.0,71.0,3.2,33.0,177.0,499.62,387.02
2017,8,16,18,15,343.5,58.5,3.2,32.0,129.0,398.88,310.47
2017,8,16,18,30,255.0,46.0,3.2,31.0,81.0,304.41,233.86
2017,8,16,18,45,142.0,28.5,3.25,30.5,46.5,189.15,127.42
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,29.89,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,18.5,2.85,25.0,23.0,14.55,0.0
2017,8,17,6,30,92.0,37.0,3.0,25.0,46.0,28.52,16.9
2017,8,17,6,45,200.0,54.0,3.15,25.5,90.5,41.46,29.18
2017,8,17,7,0,308.0,71.0,3.3,26.0,135.0,53.05,39.5
2017,8,17,7,15,378.5,83.0,3.45,26.5,185.5,61.28,46.69
2017,8,17,7,30,449.0,95.0,3.6,27.0,236.0,69.32,53.45
2017,8,17,7,45,481.0,106.0,3.75,27.5,284.5,76.05,58.91
2017,8,17,8,0,513.0,117.0,3.9,28.0,333.0,82.48,63.97
2017,8,17,8,15,458.5,151.5,3.95,28.0,364.5,102.35,80.26
2017,8,17,8,30,404.0,186.0,4.0,28.0,396.0,120.84,95.19
2017,8,17,8,45,445.0,195.5,4.05,28.5,449.0,124.51,97.64
2017,8,17,9,0,486.0,205.0,4.1,29.0,502.0,127.96,99.9
2017,8,17,9,15,626.5,163.5,4.1,29.5,579.0,100.49,77.06
2017,8,17,9,30,767.0,122.0,4.1,30.0,656.0,83.63,63.01
2017,8,17,9,45,787.5,122.0,4.1,30.5,700.0,128.94,71.05
2017,8,17,10,0,808.0,122.0,4.1,31.0,744.0,182.24,101.89
2017,8,17,10,15,818.0,124.0,4.05,31.5,780.0,237.18,142.89
2017,8,17,10,30,828.0,126.0,4.0,32.0,816.0,300.18,193.6
2017,8,17,10,45,839.0,125.5,3.95,32.5,846.5,354.34,238.74
2017,8,17,11,0,850.0,125.0,3.9,33.0,877.0,408.97,283.95
2017,8,17,11,15,855.0,126.5,3.8,33.5,899.0,462.61,327.47
2017,8,17,11,30,860.0,128.0,3.7,34.0,921.0,515.71,369.22
2017,8,17,11,45,853.0,135.5,3.65,34.5,932.5,565.8,407.5
2017,8,17,12,0,846.0,143.0,3.6,35.0,944.0,613.93,443.06
2017,8,17,12,15,670.5,273.0,3.55,35.0,910.5,652.89,469.31
2017,8,17,12,30,495.0,403.0,3.5,35.0,877.0,677.4,483.93
2017,8,17,12,45,673.0,272.0,3.45,35.5,914.0,734.65,526.0
2017,8,17,13,0,851.0,141.0,3.4,36.0,951.0,786.16,563.71
2017,8,17,13,15,848.5,140.5,3.35,36.0,940.0,821.16,586.35
2017,8,17,13,30,846.0,140.0,3.3,36.0,929.0,853.43,607.2
2017,8,17,13,45,843.0,138.0,3.25,36.0,910.0,881.01,624.98
2017,8,17,14,0,840.0,136.0,3.2,36.0,891.0,905.43,640.74
2017,8,17,14,15,833.5,134.5,3.15,36.0,864.5,923.77,652.68
2017,8,17,14,30,827.0,133.0,3.1,36.0,838.0,938.64,662.54
2017,8,17,14,45,810.5,134.5,3.1,36.0,802.5,956.26,674.64
2017,8,17,15,0,794.0,136.0,3.1,36.0,767.0,957.75,676.65
2017,8,17,15,15,781.0,133.5,3.05,36.0,726.5,954.67,675.7
2017,8,17,15,30,768.0,131.0,3.0,36.0,686.0,947.99,672.66
2017,8,17,15,45,751.5,127.0,3.0,36.0,640.5,932.59,664.59
2017,8,17,16,0,735.0,123.0,3.0,36.0,595.0,913.81,654.51
2017,8,17,16,15,712.5,118.5,2.95,35.5,545.0,892.17,643.64
2017,8,17,16,30,690.0,114.0,2.9,35.0,495.0,861.19,626.6
2017,8,17,16,45,659.5,109.0,2.85,35.0,442.5,819.21,600.81
2017,8,17,17,0,629.0,104.0,2.8,35.0,390.0,775.25,573.33
2017,8,17,17,15,587.0,97.0,2.5,34.0,335.5,716.26,535.79
2017,8,17,17,30,545.0,90.0,2.2,33.0,281.0,656.53,496.51
2017,8,17,17,45,484.5,81.0,1.9,32.5,228.0,577.53,440.84
2017,8,17,18,0,424.0,72.0,1.6,32.0,175.0,494.04,379.59
2017,8,17,18,15,334.0,59.0,1.55,31.5,127.0,391.85,302.33
2017,8,17,18,30,244.0,46.0,1.5,31.0,79.0,296.1,225.01
2017,8,17,18,45,132.0,28.0,1.45,30.5,45.0,179.23,116.07
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,22.64,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.5,2.75,24.5,25.5,14.94,0.0
2017,8,18,6,30,172.0,35.0,3.0,25.0,51.0,26.93,15.5
2017,8,18,6,45,285.0,48.0,3.3,25.5,97.0,36.7,25.17
2017,8,18,7,0,398.0,61.0,3.6,26.0,143.0,46.38,33.84
2017,8,18,7,15,467.5,71.0,3.65,26.5,195.5,55.02,41.37
2017,8,18,7,30,537.0,81.0,3.7,27.0,248.0,61.48,46.82
2017,8,18,7,45,598.0,84.0,3.8,27.5,305.0,62.39,47.4
2017,8,18,8,0,659.0,87.0,3.9,28.0,362.0,63.5,48.07
2017,8,18,8,15,691.5,92.0,3.9,28.5,416.5,65.71,49.63
2017,8,18,8,30,724.0,97.0,3.9,29.0,471.0,74.25,56.41
2017,8,18,8,45,755.0,98.0,3.9,30.0,525.0,73.66,55.46
2017,8,18,9,0,786.0,99.0,3.9,31.0,579.0,73.16,54.61
2017,8,18,9,15,803.0,102.0,3.85,31.5,627.0,73.74,54.78
2017,8,18,9,30,820.0,105.0,3.8,32.0,675.0,74.23,54.89
2017,8,18,9,45,836.0,105.5,3.75,32.5,718.5,131.8,71.53
2017,8,18,10,0,852.0,106.0,3.7,33.0,762.0,186.83,102.77
2017,8,18,10,15,861.5,108.0,3.55,33.5,798.5,243.21,144.32
2017,8,18,10,30,871.0,110.0,3.4,34.0,835.0,300.33,190.33
2017,8,18,10,45,879.5,110.5,3.3,34.5,865.0,356.68,236.91
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,413.2,283.19
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,468.3,328.02
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,522.72,371.06
2017,8,18,11,45,894.0,117.5,2.9,35.5,951.5,574.74,410.21
2017,8,18,12,0,891.0,122.0,2.8,36.0,964.0,625.05,446.69
2017,8,18,12,15,892.0,122.0,2.7,36.0,969.0,672.71,481.12
2017,8,18,12,30,893.0,122.0,2.6,36.0,974.0,718.62,513.37
2017,8,18,12,45,892.0,122.0,2.55,36.5,971.0,761.13,541.65
2017,8,18,13,0,891.0,122.0,2.5,37.0,968.0,801.32,566.4
2017,8,18,13,15,888.5,121.5,2.45,37.0,956.5,837.33,589.07
2017,8,18,13,30,886.0,121.0,2.4,37.0,945.0,870.46,609.8
2017,8,18,13,45,880.5,120.5,2.4,37.5,925.0,897.91,625.96
2017,8,18,14,0,875.0,120.0,2.4,38.0,905.0,921.99,640.03
2017,8,18,14,15,868.0,119.0,2.4,38.0,878.0,940.75,652.2
2017,8,18,14,30,861.0,118.0,2.4,38.0,851.0,955.93,662.3
2017,8,18,14,45,850.5,117.0,2.4,38.0,816.0,964.11,668.25
2017,8,18,15,0,840.0,116.0,2.4,38.0,781.0,968.61,672.16
2017,8,18,15,15,828.0,113.5,2.4,37.5,740.0,966.37,673.52
2017,8,18,15,30,816.0,111.0,2.4,37.0,699.0,972.93,680.6
2017,8,18,15,45,799.5,108.5,2.45,37.0,652.5,959.09,674.1
2017,8,18,16,0,783.0,106.0,2.5,37.0,606.0,941.8,665.71
2017,8,18,16,15,761.5,102.0,2.55,36.5,555.5,914.42,652.29
2017,8,18,16,30,740.0,98.0,2.6,36.0,505.0,884.04,636.83
2017,8,18,16,45,712.0,93.5,2.65,36.0,451.5,849.69,617.2
2017,8,18,17,0,684.0,89.0,2.7,36.0,398.0,807.92,592.25
2017,8,18,17,15,644.0,83.0,2.4,35.0,343.0,751.04,556.67
2017,8,18,17,30,604.0,77.0,2.1,34.0,288.0,693.37,519.34
2017,8,18,17,45,548.0,69.5,1.85,33.5,234.0,619.07,467.94
2017,8,18,18,0,492.0,62.0,1.6,33.0,180.0,545.86,414.94
2017,8,18,18,15,402.0,51.0,1.55,32.0,130.5,441.89,338.02
2017,8,18,18,30,312.0,40.0,1.5,31.0,81.0,343.1,259.97
2017,8,18,18,45,179.5,25.0,1.45,30.5,46.0,206.85,129.25
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,41.61,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.5,2.45,24.5,25.0,14.08,0.0
2017,8,19,6,30,189.0,33.0,2.7,25.0,50.0,25.47,14.21
2017,8,19,6,45,311.5,45.0,2.95,25.5,97.0,34.61,23.39
2017,8,19,7,0,434.0,57.0,3.2,26.0,144.0,45.27,32.89
2017,8,19,7,15,501.5,65.5,3.2,26.5,197.5,50.88,37.84
2017,8,19,7,30,569.0,74.0,3.2,27.0,251.0,56.38,42.49
2017,8,19,7,45,628.0,77.0,3.25,28.0,308.0,57.59,43.25
2017,8,19,8,0,687.0,80.0,3.3,29.0,365.0,58.96,44.07
2017,8,19,8,15,718.0,84.5,3.15,29.5,420.0,66.67,50.22
2017,8,19,8,30,749.0,89.0,3.0,30.0,475.0,68.89,51.73
2017,8,19,8,45,775.0,91.0,2.95,31.0,528.0,69.2,51.56
2017,8,19,9,0,801.0,93.0,2.9,32.0,581.0,69.52,51.4
2017,8,19,9,15,817.5,96.0,2.7,32.5,629.0,70.27,51.72
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,81.99,60.87
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,128.73,68.76
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,184.81,100.22
2017,8,19,10,15,871.0,103.5,2.1,34.5,800.0,241.39,141.4
2017,8,19,10,30,880.0,105.0,2.0,35.0,837.0,298.63,186.96
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.5,355.67,233.45
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,412.82,279.5
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,468.38,324.17
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,523.23,367.14
2017,8,19,11,45,912.5,106.0,2.05,36.5,955.5,575.86,406.55
2017,8,19,12,0,920.0,103.0,2.1,37.0,971.0,627.56,444.04
2017,8,19,12,15,921.0,103.0,2.2,37.0,976.0,676.28,479.6
2017,8,19,12,30,922.0,103.0,2.3,37.0,981.0,723.13,513.12
2017,8,19,12,45,921.5,103.0,2.4,37.5,978.0,766.82,542.56
2017,8,19,13,0,921.0,103.0,2.5,38.0,975.0,808.11,568.4
2017,8,19,13,15,918.5,102.5,2.55,38.0,963.5,844.73,592.0
2017,8,19,13,30,916.0,102.0,2.6,38.0,952.0,878.35,613.69
2017,8,19,13,45,912.0,101.0,2.7,38.5,932.5,907.03,631.33
2017,8,19,14,0,908.0,100.0,2.8,39.0,913.0,932.31,646.88
2017,8,19,14,15,902.0,98.5,2.85,38.5,885.5,951.71,661.25
2017,8,19,14,30,896.0,97.0,2.9,38.0,858.0,967.42,673.56
2017,8,19,14,45,878.5,101.0,2.95,38.0,821.0,974.14,679.06
2017,8,19,15,0,861.0,105.0,3.0,38.0,784.0,977.1,682.47
2017,8,19,15,15,849.5,102.5,3.05,38.0,743.0,975.22,683.05
2017,8,19,15,30,838.0,100.0,3.1,38.0,702.0,969.66,681.53
2017,8,19,15,45,823.0,97.5,3.15,38.0,655.5,957.03,675.72
2017,8,19,16,0,808.0,95.0,3.2,38.0,609.0,952.87,675.46
2017,8,19,16,15,788.0,91.5,3.2,37.5,558.5,927.29,662.62
2017,8,19,16,30,768.0,88.0,3.2,37.0,508.0,898.67,647.85
2017,8,19,16,45,740.5,84.0,3.25,36.5,454.0,859.27,626.04
2017,8,19,17,0,713.0,80.0,3.3,36.0,400.0,817.58,602.2
2017,8,19,17,15,674.5,75.0,3.0,35.5,344.5,767.88,570.38
2017,8,19,17,30,636.0,70.0,2.7,35.0,289.0,712.29,533.52
2017,8,19,17,45,579.0,63.0,2.4,34.5,234.5,637.01,481.27
2017,8,19,18,0,522.0,56.0,2.1,34.0,180.0,563.0,427.49
2017,8,19,18,15,432.5,46.5,2.0,33.0,130.0,460.72,351.41
2017,8,19,18,30,343.0,37.0,1.9,32.0,80.0,363.68,274.03
2017,8,19,18,45,171.5,18.5,1.85,31.0,40.0,192.57,113.32
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,12.8,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,23.32,12.39
2017,8,20,6,45,346.5,41.5,2.75,25.5,98.5,33.45,22.4
2017,8,20,7,0,463.0,53.0,3.0,26.0,146.0,42.15,30.23
2017,8,20,7,15,529.5,61.0,3.0,26.5,199.5,47.54,35.0
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,52.83,39.48
2017,8,20,7,45,649.0,72.5,3.05,28.0,309.5,54.57,40.71
2017,8,20,8,0,702.0,76.0,3.1,29.0,366.0,61.49,46.19
2017,8,20,8,15,732.0,80.5,3.05,29.5,421.0,63.93,47.94
2017,8,20,8,30,762.0,85.0,3.0,30.0,476.0,66.27,49.58
2017,8,20,8,45,786.5,87.0,2.95,31.0,529.0,66.7,49.51
2017,8,20,9,0,811.0,89.0,2.9,32.0,582.0,67.12,49.46
2017,8,20,9,15,827.0,91.5,2.85,32.5,630.0,78.05,58.02
2017,8,20,9,30,843.0,94.0,2.8,33.0,678.0,79.25,58.68
2017,8,20,9,45,856.0,96.0,2.8,33.5,721.0,125.63,66.55
2017,8,20,10,0,869.0,98.0,2.8,34.0,764.0,182.37,98.32
2017,8,20,10,15,877.5,100.0,2.85,34.5,800.5,239.59,140.12
2017,8,20,10,30,886.0,102.0,2.9,35.0,837.0,297.43,186.51
2017,8,20,10,45,893.0,102.5,2.95,35.5,866.5,354.19,233.37
2017,8,20,11,0,900.0,103.0,3.0,36.0,896.0,410.93,279.86
2017,8,20,11,15,904.5,104.0,3.1,36.0,918.0,466.7,325.37
2017,8,20,11,30,909.0,105.0,3.2,36.0,940.0,521.76,369.23
2017,8,20,11,45,902.5,112.0,3.3,36.5,951.5,574.39,409.33
2017,8,20,12,0,896.0,119.0,3.4,37.0,963.0,624.96,446.67
2017,8,20,12,15,897.0,119.5,3.45,37.0,968.5,673.26,482.28
2017,8,20,12,30,898.0,120.0,3.5,37.0,974.0,719.79,515.87
2017,8,20,12,45,598.0,290.0,3.6,37.5,858.0,693.8,494.0
2017,8,20,13,0,298.0,460.0,3.7,38.0,742.0,636.26,449.68
2017,8,20,13,15,595.5,288.5,3.7,38.0,843.5,759.17,539.27
2017,8,20,13,30,893.0,117.0,3.7,38.0,945.0,872.15,616.85
2017,8,20,13,45,889.5,116.0,3.75,38.0,925.5,900.97,635.35
2017,8,20,14,0,886.0,115.0,3.8,38.0,906.0,926.5,652.34
2017,8,20,14,15,879.5,113.5,3.8,38.0,878.5,945.32,664.91
2017,8,20,14,30,873.0,112.0,3.8,38.0,851.0,960.51,675.33
2017,8,20,14,45,863.0,111.0,3.85,38.0,816.0,969.17,682.08
2017,8,20,15,0,853.0,110.0,3.9,38.0,781.0,974.12,686.7
2017,8,20,15,15,841.0,107.5,3.9,37.5,739.5,971.78,688.04
2017,8,20,15,30,829.0,105.0,3.9,37.0,698.0,965.78,687.25
2017,8,20,15,45,813.0,102.5,3.9,37.0,651.5,964.33,688.16
2017,8,20,16,0,797.0,100.0,3.9,37.0,605.0,947.38,679.2
2017,8,20,16,15,776.0,96.5,3.85,36.5,554.0,920.9,665.3
2017,8,20,16,30,755.0,93.0,3.8,36.0,503.0,891.4,649.38
2017,8,20,16,45,725.5,89.0,3.75,36.0,448.5,850.18,624.11
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,812.62,600.99
2017,8,20,17,15,656.0,79.0,3.35,35.5,338.5,755.47,563.68
2017,8,20,17,30,616.0,73.0,3.0,35.0,283.0,697.53,524.78
2017,8,20,17,45,555.0,66.0,2.7,34.5,228.5,619.26,470.03
2017,8,20,18,0,494.0,59.0,2.4,34.0,174.0,542.42,413.78
2017,8,20,18,15,403.0,48.5,2.15,33.0,125.0,438.5,335.32
2017,8,20,18,30,312.0,38.0,1.9,32.0,76.0,339.89,255.81
2017,8,20,18,45,156.0,19.0,1.65,31.5,38.0,180.08,96.89
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,13.23,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,23.96,12.71
2017,8,21,6,45,295.5,44.0,2.35,26.0,92.5,33.82,22.63
2017,8,21,7,0,408.0,57.0,2.6,27.0,138.0,45.25,32.7
