Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,15,476.0,66.0,2.6,27.5,190.0,51.21,37.95
2017,8,21,7,30,544.0,75.0,2.6,28.0,242.0,57.04,42.87
2017,8,21,7,45,598.0,79.5,2.65,28.5,297.5,59.22,44.53
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,61.44,46.15
2017,8,21,8,15,445.5,149.0,2.7,29.5,345.0,100.83,78.51
2017,8,21,8,30,239.0,214.0,2.7,30.0,337.0,141.27,110.98
2017,8,21,8,45,503.5,156.5,2.7,30.5,450.5,102.32,78.7
2017,8,21,9,0,768.0,99.0,2.7,31.0,564.0,73.01,54.46
2017,8,21,9,15,785.0,102.5,2.65,31.5,611.5,73.9,54.91
2017,8,21,9,30,802.0,106.0,2.6,32.0,659.0,74.68,55.24
2017,8,21,9,45,815.0,108.5,2.6,32.5,701.5,118.87,63.12
2017,8,21,10,0,828.0,111.0,2.6,33.0,744.0,184.06,101.7
2017,8,21,10,15,838.0,113.0,2.55,33.5,780.0,239.36,141.94
2017,8,21,10,30,848.0,115.0,2.5,34.0,816.0,295.46,186.77
2017,8,21,10,45,854.5,117.0,2.5,34.5,845.5,351.07,232.52
2017,8,21,11,0,861.0,119.0,2.5,35.0,875.0,406.67,277.88
2017,8,21,11,15,866.0,120.0,2.5,35.0,897.0,460.74,321.75
2017,8,21,11,30,871.0,121.0,2.5,35.0,919.0,514.22,364.02
2017,8,21,11,45,870.0,124.5,2.5,35.5,931.5,565.49,402.68
2017,8,21,12,0,869.0,128.0,2.5,36.0,944.0,615.26,438.96
2017,8,21,12,15,870.0,128.0,2.5,36.0,949.5,662.07,473.1
2017,8,21,12,30,871.0,128.0,2.5,36.0,955.0,707.16,505.23
2017,8,21,12,45,870.0,128.5,2.55,36.5,952.0,749.3,533.83
2017,8,21,13,0,869.0,129.0,2.6,37.0,949.0,789.17,559.39
2017,8,21,13,15,866.5,128.5,2.65,37.0,937.5,824.52,582.44
2017,8,21,13,30,864.0,128.0,2.7,37.0,926.0,857.05,603.67
2017,8,21,13,45,599.0,271.0,2.8,37.0,819.0,806.75,569.34
2017,8,21,14,0,334.0,414.0,2.9,37.0,712.0,711.5,502.17
2017,8,21,14,15,588.0,268.5,2.95,37.0,772.5,843.75,596.9
2017,8,21,14,30,842.0,123.0,3.0,37.0,833.0,941.58,661.93
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.0,949.88,667.8
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,954.53,672.25
2017,8,21,15,15,812.5,115.5,3.1,37.0,724.0,963.98,679.6
2017,8,21,15,30,800.0,113.0,3.1,37.0,683.0,957.59,677.07
2017,8,21,15,45,783.0,110.0,3.15,37.0,637.0,942.53,669.65
2017,8,21,16,0,766.0,107.0,3.2,37.0,591.0,924.07,660.19
2017,8,21,16,15,744.0,103.5,3.2,36.5,540.5,896.78,646.07
2017,8,21,16,30,722.0,100.0,3.2,36.0,490.0,866.55,629.93
2017,8,21,16,45,690.0,95.5,3.25,36.0,436.0,828.94,607.63
2017,8,21,17,0,658.0,91.0,3.3,36.0,382.0,783.65,579.7
2017,8,21,17,15,616.5,85.0,3.1,35.5,327.5,725.9,542.45
2017,8,21,17,30,575.0,79.0,2.9,35.0,273.0,667.47,503.54
2017,8,21,17,45,508.5,71.5,2.75,34.5,219.0,584.65,445.62
2017,8,21,18,0,442.0,64.0,2.6,34.0,165.0,503.42,386.08
2017,8,21,18,15,349.5,51.5,2.35,33.0,117.5,392.4,301.49
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,295.49,222.1
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,152.77,72.06
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,13.23,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,23.94,12.42
2017,8,22,6,45,291.5,43.5,2.6,26.5,91.5,33.44,22.23
2017,8,22,7,0,411.0,56.0,2.8,27.0,137.0,44.49,32.04
2017,8,22,7,15,480.5,65.0,2.7,27.5,189.5,50.5,37.34
2017,8,22,7,30,550.0,74.0,2.6,28.0,242.0,56.38,42.3
2017,8,22,7,45,608.0,77.5,2.55,28.5,298.5,57.89,43.42
2017,8,22,8,0,666.0,81.0,2.5,29.0,355.0,59.54,44.57
2017,8,22,8,15,698.0,86.0,2.3,29.5,409.5,61.94,46.29
2017,8,22,8,30,730.0,91.0,2.1,30.0,464.0,70.2,52.83
2017,8,22,8,45,756.5,93.5,1.9,31.0,516.5,70.78,52.85
2017,8,22,9,0,783.0,96.0,1.7,32.0,569.0,71.34,52.87
2017,8,22,9,15,800.0,99.0,1.5,32.5,616.5,72.01,53.11
2017,8,22,9,30,817.0,102.0,1.3,33.0,664.0,72.59,53.28
2017,8,22,9,45,830.5,104.0,1.1,33.5,707.0,126.76,68.6
2017,8,22,10,0,844.0,106.0,0.9,34.0,750.0,182.27,98.79
2017,8,22,10,15,853.5,108.0,0.95,34.5,786.5,238.42,138.96
2017,8,22,10,30,863.0,110.0,1.0,35.0,823.0,295.31,183.67
2017,8,22,10,45,870.5,111.0,1.05,35.5,852.5,351.45,229.0
2017,8,22,11,0,878.0,112.0,1.1,36.0,882.0,407.65,273.95
2017,8,22,11,15,883.0,113.0,1.25,36.0,904.0,462.63,318.03
2017,8,22,11,30,888.0,114.0,1.4,36.0,926.0,516.99,360.61
2017,8,22,11,45,889.0,116.0,1.6,36.5,939.5,569.11,399.98
2017,8,22,12,0,890.0,118.0,1.8,37.0,953.0,619.84,437.27
2017,8,22,12,15,622.5,277.5,1.9,37.0,863.0,624.97,440.32
2017,8,22,12,30,355.0,437.0,2.0,37.0,773.0,607.77,426.58
2017,8,22,12,45,624.0,277.0,2.15,37.5,865.5,702.28,494.68
2017,8,22,13,0,893.0,117.0,2.3,38.0,958.0,797.34,560.87
2017,8,22,13,15,891.0,116.5,2.4,38.0,947.0,833.67,584.21
2017,8,22,13,30,889.0,116.0,2.5,38.0,936.0,867.12,606.17
2017,8,22,13,45,886.0,114.5,2.6,38.0,916.5,895.73,625.12
2017,8,22,14,0,883.0,113.0,2.7,38.0,897.0,921.03,642.11
2017,8,22,14,15,877.0,111.5,2.75,38.0,869.5,940.13,654.99
2017,8,22,14,30,871.0,110.0,2.8,38.0,842.0,955.62,665.8
2017,8,22,14,45,542.0,242.5,2.9,38.0,691.5,805.67,570.14
2017,8,22,15,0,213.0,375.0,3.0,38.0,541.0,595.49,424.87
2017,8,22,15,15,514.5,242.0,3.0,37.5,614.5,803.33,574.88
2017,8,22,15,30,816.0,109.0,3.0,37.0,688.0,968.33,684.59
2017,8,22,15,45,799.5,106.0,3.0,37.0,641.0,953.71,675.75
2017,8,22,16,0,783.0,103.0,3.0,37.0,594.0,935.64,666.3
2017,8,22,16,15,761.0,99.5,2.95,36.5,543.5,908.19,651.89
2017,8,22,16,30,739.0,96.0,2.9,36.0,493.0,877.76,635.49
2017,8,22,16,45,708.0,91.5,2.9,36.0,438.5,840.37,613.3
2017,8,22,17,0,677.0,87.0,2.9,36.0,384.0,795.71,585.84
2017,8,22,17,15,635.5,81.0,2.6,35.5,329.0,737.56,548.02
2017,8,22,17,30,594.0,75.0,2.3,35.0,274.0,678.73,508.57
2017,8,22,17,45,530.0,67.5,2.05,34.5,220.0,597.76,452.04
2017,8,22,18,0,466.0,60.0,1.8,34.0,166.0,518.38,393.99
2017,8,22,18,15,371.5,48.5,1.6,33.0,117.5,411.45,313.33
2017,8,22,18,30,277.0,37.0,1.4,32.0,69.0,307.79,229.33
2017,8,22,18,45,138.5,18.5,1.2,31.5,34.5,156.75,60.65
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.5,1.9,24.5,22.0,12.38,0.0
2017,8,23,6,30,180.0,29.0,2.0,25.0,44.0,22.45,11.15
2017,8,23,6,45,289.0,43.0,2.1,26.0,89.0,33.07,21.95
2017,8,23,7,0,398.0,57.0,2.2,27.0,134.0,45.33,32.74
2017,8,23,7,15,467.0,66.0,1.9,27.5,186.0,51.27,37.99
2017,8,23,7,30,536.0,75.0,1.6,28.0,238.0,57.09,42.91
2017,8,23,7,45,357.0,120.5,1.35,29.0,238.5,84.74,65.76
2017,8,23,8,0,178.0,166.0,1.1,30.0,239.0,118.39,92.87
2017,8,23,8,15,248.0,183.0,0.95,30.5,300.5,124.45,97.13
2017,8,23,8,30,318.0,200.0,0.8,31.0,362.0,134.57,104.61
2017,8,23,8,45,531.5,154.5,0.7,32.0,460.0,101.71,77.43
2017,8,23,9,0,745.0,109.0,0.6,33.0,558.0,79.5,59.08
2017,8,23,9,15,763.0,112.5,0.7,33.5,605.5,80.11,59.3
2017,8,23,9,30,781.0,116.0,0.8,34.0,653.0,80.63,59.41
2017,8,23,9,45,791.5,120.5,0.95,34.5,694.5,123.0,66.78
2017,8,23,10,0,802.0,125.0,1.1,35.0,736.0,178.42,97.34
2017,8,23,10,15,812.5,127.5,1.1,35.0,772.0,233.82,137.04
2017,8,23,10,30,823.0,130.0,1.1,35.0,808.0,290.26,181.48
2017,8,23,10,45,831.0,131.0,1.15,35.5,837.0,351.44,230.14
2017,8,23,11,0,839.0,132.0,1.2,36.0,866.0,405.9,273.6
2017,8,23,11,15,517.5,296.0,1.2,36.0,752.5,431.37,299.44
2017,8,23,11,30,196.0,460.0,1.2,36.0,639.0,439.03,307.98
2017,8,23,11,45,300.5,433.0,1.3,36.5,712.0,490.24,343.53
2017,8,23,12,0,405.0,406.0,1.4,37.0,785.0,554.59,387.79
2017,8,23,12,15,630.5,271.0,1.45,37.0,865.5,625.04,438.48
2017,8,23,12,30,856.0,136.0,1.5,37.0,946.0,702.37,494.06
2017,8,23,12,45,523.0,307.0,1.6,37.5,801.5,654.8,458.4
2017,8,23,13,0,190.0,478.0,1.7,38.0,657.0,562.99,392.36
2017,8,23,13,15,95.0,294.5,1.8,38.0,384.0,341.86,243.54
2017,8,23,13,30,0.0,111.0,1.9,38.0,111.0,93.19,63.97
2017,8,23,13,45,56.5,274.0,2.0,38.0,324.5,293.32,211.16
2017,8,23,14,0,113.0,437.0,2.1,38.0,538.0,518.87,367.16
2017,8,23,14,15,294.5,381.0,2.15,37.5,631.0,660.36,466.67
2017,8,23,14,30,476.0,325.0,2.2,37.0,724.0,808.73,568.29
2017,8,23,14,45,491.5,302.5,2.3,37.0,699.5,817.9,575.46
2017,8,23,15,0,507.0,280.0,2.4,37.0,675.0,824.26,582.11
2017,8,23,15,15,357.0,305.0,2.45,36.5,576.0,693.2,496.23
2017,8,23,15,30,207.0,330.0,2.5,36.0,477.0,558.81,404.91
2017,8,23,15,45,260.5,296.5,2.6,36.0,468.5,603.96,439.73
2017,8,23,16,0,314.0,263.0,2.7,36.0,460.0,625.07,457.54
2017,8,23,16,15,221.5,248.0,2.75,35.5,381.0,497.94,369.61
2017,8,23,16,30,129.0,233.0,2.8,35.0,302.0,393.62,294.78
2017,8,23,16,45,133.0,207.0,2.85,35.0,271.5,370.66,279.97
2017,8,23,17,0,137.0,181.0,2.9,35.0,241.0,346.35,263.57
2017,8,23,17,15,125.0,156.5,2.9,34.5,205.5,307.78,236.04
2017,8,23,17,30,113.0,132.0,2.9,34.0,170.0,268.65,207.32
2017,8,23,17,45,92.5,108.0,2.95,33.5,135.0,222.26,171.8
2017,8,23,18,0,72.0,84.0,3.0,33.0,100.0,175.83,135.07
2017,8,23,18,15,46.0,60.5,3.0,32.5,69.5,110.97,82.83
2017,8,23,18,30,20.0,37.0,3.0,32.0,39.0,60.53,41.04
2017,8,23,18,45,10.0,18.5,3.05,31.5,19.5,27.19,2.72
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.0,0.45,25.0,8.0,6.83,0.0
2017,8,24,6,30,0.0,16.0,0.5,25.0,16.0,13.18,4.1
2017,8,24,6,45,0.0,34.0,0.55,25.5,34.0,28.03,17.82
2017,8,24,7,0,0.0,52.0,0.6,26.0,52.0,42.28,30.32
2017,8,24,7,15,0.0,73.0,0.55,26.5,73.0,58.53,44.31
2017,8,24,7,30,0.0,94.0,0.5,27.0,94.0,74.6,57.83
2017,8,24,7,45,0.0,98.0,0.5,27.5,98.0,78.67,60.99
2017,8,24,8,0,0.0,102.0,0.5,28.0,102.0,82.5,63.85
2017,8,24,8,15,8.5,141.5,0.55,28.5,146.0,111.53,87.35
2017,8,24,8,30,17.0,181.0,0.6,29.0,190.0,139.53,109.44
2017,8,24,8,45,8.5,156.5,0.7,29.5,161.0,124.06,96.34
2017,8,24,9,0,0.0,132.0,0.8,30.0,132.0,106.94,82.11
2017,8,24,9,15,47.0,222.0,0.9,30.5,254.5,160.38,124.33
2017,8,24,9,30,94.0,312.0,1.0,31.0,377.0,210.64,162.83
2017,8,24,9,45,161.5,335.5,1.15,31.5,455.5,223.77,160.26
2017,8,24,10,0,229.0,359.0,1.3,32.0,534.0,262.46,183.23
2017,8,24,10,15,198.0,381.5,1.4,32.0,538.0,290.86,204.55
2017,8,24,10,30,167.0,404.0,1.5,32.0,542.0,316.11,224.52
2017,8,24,10,45,230.5,410.0,1.6,32.5,608.0,357.73,253.07
2017,8,24,11,0,294.0,416.0,1.7,33.0,674.0,396.54,280.36
2017,8,24,11,15,367.5,398.0,1.8,33.0,728.0,442.29,313.64
2017,8,24,11,30,441.0,380.0,1.9,33.0,782.0,489.03,348.1
2017,8,24,11,45,444.0,388.5,2.0,33.0,798.0,530.81,379.08
2017,8,24,12,0,447.0,397.0,2.1,33.0,814.0,572.8,409.65
2017,8,24,12,15,305.5,439.5,2.2,33.0,725.5,550.32,394.48
2017,8,24,12,30,164.0,482.0,2.3,33.0,637.0,511.97,367.36
2017,8,24,12,45,454.0,344.0,2.4,33.5,770.5,634.7,456.84
2017,8,24,13,0,744.0,206.0,2.5,34.0,904.0,770.15,552.22
2017,8,24,13,15,511.0,327.5,2.6,34.0,804.5,724.57,517.95
2017,8,24,13,30,278.0,449.0,2.7,34.0,705.0,655.36,467.76
2017,8,24,13,45,288.5,435.5,2.8,34.0,695.5,672.1,480.85
2017,8,24,14,0,299.0,422.0,2.9,34.0,686.0,687.54,492.6
2017,8,24,14,15,395.0,371.0,2.95,33.5,708.5,744.08,535.16
2017,8,24,14,30,491.0,320.0,3.0,33.0,731.0,817.98,588.52
2017,8,24,14,45,466.5,311.5,3.15,33.0,688.5,802.39,579.34
2017,8,24,15,0,442.0,303.0,3.3,33.0,646.0,783.48,568.5
2017,8,24,15,15,221.0,159.5,3.35,33.0,331.0,418.12,314.04
2017,8,24,15,30,0.0,16.0,3.4,33.0,16.0,13.27,4.68
2017,8,24,15,45,12.0,123.5,3.45,33.0,131.0,116.58,85.51
2017,8,24,16,0,24.0,231.0,3.5,33.0,246.0,234.24,175.48
2017,8,24,16,15,86.0,231.5,3.5,32.5,278.0,321.72,244.21
2017,8,24,16,30,148.0,232.0,3.5,32.0,310.0,411.44,313.87
2017,8,24,16,45,131.0,205.5,3.55,31.5,269.0,367.12,282.1
2017,8,24,17,0,114.0,179.0,3.6,31.0,228.0,322.06,249.5
2017,8,24,17,15,98.0,155.5,3.4,30.5,193.5,281.63,219.46
2017,8,24,17,30,82.0,132.0,3.2,30.0,159.0,223.29,174.8
2017,8,24,17,45,63.5,107.0,3.05,30.0,125.5,179.19,139.72
2017,8,24,18,0,45.0,82.0,2.9,30.0,92.0,134.83,103.61
2017,8,24,18,15,22.5,58.0,2.65,29.5,63.0,88.27,65.13
2017,8,24,18,30,0.0,34.0,2.4,29.0,34.0,33.43,19.97
2017,8,24,18,45,0.0,17.0,2.15,28.5,17.0,14.59,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,3.5,13.0,2.95,23.5,13.5,11.1,0.0
2017,8,25,6,30,7.0,26.0,3.2,24.0,27.0,21.1,9.7
2017,8,25,6,45,44.5,48.5,3.45,24.5,57.0,38.12,26.24
2017,8,25,7,0,82.0,71.0,3.7,25.0,87.0,53.97,40.31
2017,8,25,7,15,111.5,93.5,3.85,25.5,122.5,69.98,54.23
2017,8,25,7,30,141.0,116.0,4.0,26.0,158.0,85.62,67.51
2017,8,25,7,45,77.0,129.0,4.2,26.5,152.5,97.32,77.14
2017,8,25,8,0,13.0,142.0,4.4,27.0,147.0,110.38,87.69
2017,8,25,8,15,72.0,180.0,4.45,27.5,216.0,131.28,104.52
2017,8,25,8,30,131.0,218.0,4.5,28.0,285.0,148.67,118.18
2017,8,25,8,45,187.5,240.0,4.55,28.5,347.0,162.04,128.38
2017,8,25,9,0,244.0,262.0,4.6,29.0,409.0,165.2,130.22
2017,8,25,9,15,182.0,289.5,4.6,29.5,404.0,188.04,147.87
2017,8,25,9,30,120.0,317.0,4.6,30.0,399.0,200.18,156.76
2017,8,25,9,45,170.5,338.5,4.7,30.5,463.5,225.52,163.76
2017,8,25,10,0,221.0,360.0,4.8,31.0,528.0,261.62,185.8
2017,8,25,10,15,199.0,381.5,4.85,31.0,538.5,290.79,207.84
2017,8,25,10,30,177.0,403.0,4.9,31.0,549.0,317.84,229.3
2017,8,25,10,45,175.0,419.5,4.95,31.5,568.0,346.07,250.62
2017,8,25,11,0,173.0,436.0,5.0,32.0,587.0,374.47,271.91
2017,8,25,11,15,217.0,442.0,5.05,32.0,636.0,415.82,302.43
2017,8,25,11,30,261.0,448.0,5.1,32.0,685.0,454.83,331.55
2017,8,25,11,45,197.5,460.0,5.2,32.0,641.5,459.74,336.24
2017,8,25,12,0,134.0,472.0,5.3,32.0,598.0,451.02,330.42
2017,8,25,12,15,124.5,473.0,5.4,32.0,590.5,462.24,338.98
2017,8,25,12,30,115.0,474.0,5.5,32.0,583.0,472.32,346.56
2017,8,25,12,45,77.0,438.0,5.65,32.0,511.0,425.86,313.21
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,375.4,276.44
2017,8,25,13,15,65.0,424.5,5.9,32.0,485.0,423.49,312.34
2017,8,25,13,30,91.0,447.0,6.0,32.0,531.0,474.54,350.06
2017,8,25,13,45,56.5,386.0,6.1,32.0,438.0,396.89,293.64
2017,8,25,14,0,22.0,325.0,6.2,32.0,345.0,300.74,222.74
2017,8,25,14,15,17.5,289.0,6.2,31.5,304.5,266.42,198.03
2017,8,25,14,30,13.0,253.0,6.2,31.0,264.0,231.27,172.28
2017,8,25,14,45,34.5,297.0,6.2,31.0,324.0,312.47,234.29
2017,8,25,15,0,56.0,341.0,6.2,31.0,384.0,384.68,288.89
2017,8,25,15,15,107.0,335.5,6.1,30.5,412.0,436.26,329.98
2017,8,25,15,30,158.0,330.0,6.0,30.0,440.0,510.15,387.24
2017,8,25,15,45,97.0,287.5,5.95,30.0,354.0,386.28,294.79
2017,8,25,16,0,36.0,245.0,5.9,30.0,268.0,282.13,215.06
2017,8,25,16,15,45.0,230.0,5.8,29.5,255.5,279.44,214.72
2017,8,25,16,30,54.0,215.0,5.7,29.0,243.0,276.65,214.15
2017,8,25,16,45,76.5,196.0,5.6,29.0,231.0,281.7,219.81
2017,8,25,17,0,99.0,177.0,5.5,29.0,219.0,285.85,224.74
2017,8,25,17,15,93.5,151.5,5.25,28.5,186.5,253.53,200.41
2017,8,25,17,30,88.0,126.0,5.0,28.0,154.0,238.12,188.82
2017,8,25,17,45,75.0,102.0,4.8,27.5,122.5,182.14,144.31
2017,8,25,18,0,62.0,78.0,4.6,27.0,91.0,143.34,112.47
2017,8,25,18,15,39.5,56.0,4.5,26.5,63.0,99.47,75.46
2017,8,25,18,30,17.0,34.0,4.4,26.0,35.0,54.44,36.77
2017,8,25,18,45,8.5,17.0,4.3,26.0,17.5,24.48,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.5,1.0,0.82,0.0
2017,8,26,7,0,0.0,2.0,8.1,23.0,2.0,1.64,0.0
2017,8,26,7,15,0.0,3.0,8.1,23.0,3.0,2.46,0.0
2017,8,26,7,30,0.0,4.0,8.1,23.0,4.0,3.29,0.0
2017,8,26,7,45,0.0,4.5,8.15,23.0,4.5,3.7,0.0
2017,8,26,8,0,0.0,5.0,8.2,23.0,5.0,4.12,0.0
2017,8,26,8,15,9.0,93.0,8.25,23.0,97.5,76.55,60.16
2017,8,26,8,30,18.0,181.0,8.3,23.0,190.0,139.44,113.2
2017,8,26,8,45,12.0,181.5,8.4,23.5,188.0,141.14,113.96
2017,8,26,9,0,6.0,182.0,8.5,24.0,186.0,142.51,114.48
2017,8,26,9,15,18.0,223.5,8.5,24.0,236.0,171.49,138.15
2017,8,26,9,30,30.0,265.0,8.5,24.0,286.0,184.96,148.83
2017,8,26,9,45,26.5,272.5,8.55,24.5,292.0,194.12,148.13
2017,8,26,10,0,23.0,280.0,8.6,25.0,298.0,217.7,165.7
2017,8,26,10,15,27.0,304.0,8.65,25.0,326.0,225.64,171.3
2017,8,26,10,30,31.0,328.0,8.7,25.0,354.0,248.01,188.32
2017,8,26,10,45,16.5,235.5,8.8,25.0,249.5,194.07,146.98
2017,8,26,11,0,2.0,143.0,8.9,25.0,145.0,118.67,88.35
2017,8,26,11,15,8.0,204.5,9.0,25.0,212.0,170.46,128.75
2017,8,26,11,30,14.0,266.0,9.1,25.0,279.0,222.86,169.3
2017,8,26,11,45,12.5,242.5,9.2,25.0,254.5,205.49,155.83
2017,8,26,12,0,11.0,219.0,9.3,25.0,230.0,187.31,141.76
2017,8,26,12,15,8.5,192.5,9.4,25.0,201.0,165.35,124.68
2017,8,26,12,30,6.0,166.0,9.5,25.0,172.0,142.64,106.97
2017,8,26,12,45,6.5,169.5,9.65,25.0,175.5,146.56,110.09
2017,8,26,13,0,7.0,173.0,9.8,25.0,179.0,150.53,113.26
2017,8,26,13,15,6.0,167.0,9.85,25.0,172.5,145.28,109.2
2017,8,26,13,30,5.0,161.0,9.9,25.0,166.0,139.84,105.0
2017,8,26,13,45,3.5,153.0,10.0,25.0,157.0,132.09,98.98
2017,8,26,14,0,2.0,145.0,10.1,25.0,148.0,124.15,92.8
2017,8,26,14,15,2.0,146.5,10.1,25.0,149.0,125.65,94.1
2017,8,26,14,30,2.0,148.0,10.1,25.0,150.0,127.17,95.44
2017,8,26,14,45,1.0,120.5,10.1,25.0,121.5,102.39,75.99
2017,8,26,15,0,0.0,93.0,10.1,25.0,93.0,77.62,56.43
2017,8,26,15,15,0.0,93.5,10.05,24.5,93.5,77.97,56.96
2017,8,26,15,30,0.0,94.0,10.0,24.0,94.0,78.33,57.51
2017,8,26,15,45,0.0,114.0,10.0,24.0,114.0,96.02,71.9
2017,8,26,16,0,0.0,134.0,10.0,24.0,134.0,114.7,87.15
2017,8,26,16,15,0.0,115.0,10.05,24.0,115.0,97.63,73.68
2017,8,26,16,30,0.0,96.0,10.1,24.0,96.0,80.5,60.07
2017,8,26,16,45,0.0,83.5,10.2,24.0,83.5,69.36,51.22
2017,8,26,17,0,0.0,71.0,10.3,24.0,71.0,58.88,42.83
2017,8,26,17,15,0.0,60.5,10.4,24.0,60.5,50.11,35.76
2017,8,26,17,30,0.0,50.0,10.5,24.0,50.0,41.35,28.6
2017,8,26,17,45,0.0,39.5,10.6,24.0,39.5,32.62,21.36
2017,8,26,18,0,0.0,29.0,10.7,24.0,29.0,23.91,14.04
2017,8,26,18,15,0.0,20.0,10.75,24.0,20.0,16.47,7.7
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,9.04,1.28
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.51,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.0,8.75,23.0,4.0,3.41,0.0
2017,8,27,6,30,0.0,8.0,8.6,23.0,8.0,6.57,0.0
2017,8,27,6,45,0.0,17.5,8.5,23.0,17.5,14.4,6.44
2017,8,27,7,0,0.0,27.0,8.4,23.0,27.0,22.26,13.46
2017,8,27,7,15,0.0,38.0,8.3,23.0,38.0,31.38,21.53
2017,8,27,7,30,0.0,49.0,8.2,23.0,49.0,40.52,29.52
2017,8,27,7,45,0.0,48.5,8.15,23.0,48.5,40.11,29.13
2017,8,27,8,0,0.0,48.0,8.1,23.0,48.0,39.7,28.69
2017,8,27,8,15,0.0,28.5,8.1,23.0,28.5,23.54,14.66
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.43,0.73
2017,8,27,8,45,0.0,78.5,8.15,23.0,78.5,65.2,50.06
2017,8,27,9,0,0.0,148.0,8.2,23.0,148.0,118.55,94.87
2017,8,27,9,15,9.5,195.5,8.25,23.0,202.5,152.67,123.04
2017,8,27,9,30,19.0,243.0,8.3,23.0,257.0,185.31,149.71
2017,8,27,9,45,9.5,188.0,8.35,23.5,195.0,149.84,114.25
2017,8,27,10,0,0.0,133.0,8.4,24.0,133.0,109.02,81.7
2017,8,27,10,15,3.5,161.0,8.5,24.0,164.0,131.58,99.26
2017,8,27,10,30,7.0,189.0,8.6,24.0,195.0,154.62,117.13
2017,8,27,10,45,4.5,167.0,8.7,24.0,171.0,137.92,103.93
2017,8,27,11,0,2.0,145.0,8.8,24.0,147.0,120.27,89.99
2017,8,27,11,15,3.0,151.0,8.85,24.0,154.5,125.89,94.33
2017,8,27,11,30,4.0,157.0,8.9,24.0,162.0,131.67,98.82
2017,8,27,11,45,7.0,180.5,9.0,24.5,187.5,152.86,115.18
2017,8,27,12,0,10.0,204.0,9.1,25.0,213.0,174.57,131.88
2017,8,27,12,15,12.0,238.0,9.15,25.0,249.5,204.78,155.34
2017,8,27,12,30,14.0,272.0,9.2,25.0,286.0,235.64,179.22
2017,8,27,12,45,16.5,295.5,9.3,25.0,311.5,258.9,197.23
2017,8,27,13,0,19.0,319.0,9.4,25.0,337.0,282.85,215.77
2017,8,27,13,15,17.0,297.5,9.5,24.5,313.5,265.3,202.81
2017,8,27,13,30,15.0,276.0,9.6,24.0,290.0,247.07,189.27
2017,8,27,13,45,11.5,235.0,9.7,24.0,246.0,209.92,160.53
2017,8,27,14,0,8.0,194.0,9.8,24.0,202.0,172.01,131.0
2017,8,27,14,15,4.0,146.0,9.75,24.0,150.0,127.08,95.68
2017,8,27,14,30,0.0,98.0,9.7,24.0,98.0,82.06,59.97
2017,8,27,14,45,0.0,117.5,9.7,24.0,117.5,98.82,73.43
2017,8,27,15,0,0.0,137.0,9.7,24.0,137.0,115.97,87.22
2017,8,27,15,15,0.0,142.5,9.6,24.0,142.5,121.1,91.5
2017,8,27,15,30,0.0,148.0,9.5,24.0,148.0,126.48,96.01
2017,8,27,15,45,0.0,121.0,9.4,24.0,121.0,102.33,76.96
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,78.3,57.85
2017,8,27,16,15,0.0,76.0,9.2,23.5,76.0,63.13,45.87
2017,8,27,16,30,0.0,58.0,9.1,23.0,58.0,48.08,33.84
2017,8,27,16,45,0.0,69.5,9.0,23.0,69.5,57.64,41.84
2017,8,27,17,0,0.0,81.0,8.9,23.0,81.0,67.63,50.22
2017,8,27,17,15,0.0,68.5,8.7,22.5,68.5,56.79,41.53
2017,8,27,17,30,0.0,56.0,8.5,22.0,56.0,46.36,33.03
2017,8,27,17,45,0.0,44.0,8.35,22.0,44.0,36.37,24.68
2017,8,27,18,0,0.0,32.0,8.2,22.0,32.0,26.4,16.25
2017,8,27,18,15,0.0,22.0,8.05,22.0,22.0,18.12,9.14
2017,8,27,18,30,0.0,12.0,7.9,22.0,12.0,9.86,1.89
2017,8,27,18,45,0.0,6.0,7.75,22.0,6.0,4.92,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,9.0,7.5,21.0,9.0,7.68,0.0
2017,8,28,6,30,0.0,18.0,7.5,21.0,18.0,14.85,4.54
2017,8,28,6,45,0.0,38.0,7.55,21.0,38.0,30.82,20.37
2017,8,28,7,0,0.0,58.0,7.6,21.0,58.0,46.38,34.41
2017,8,28,7,15,6.0,80.5,7.75,21.0,82.0,63.57,49.7
2017,8,28,7,30,12.0,103.0,7.9,21.0,106.0,80.61,64.62
2017,8,28,7,45,6.0,107.5,8.05,21.5,109.0,85.24,68.43
2017,8,28,8,0,0.0,112.0,8.2,22.0,112.0,89.55,71.8
2017,8,28,8,15,35.0,160.0,8.25,22.0,178.0,118.89,96.61
2017,8,28,8,30,70.0,208.0,8.3,22.0,244.0,148.74,121.52
2017,8,28,8,45,89.0,236.5,8.45,22.5,287.0,166.44,135.69
2017,8,28,9,0,108.0,265.0,8.6,23.0,330.0,183.61,149.26
2017,8,28,9,15,134.5,291.0,8.6,23.0,378.5,187.83,152.27
2017,8,28,9,30,161.0,317.0,8.6,23.0,427.0,200.98,162.68
2017,8,28,9,45,156.5,339.5,8.6,23.5,451.5,224.2,168.9
2017,8,28,10,0,152.0,362.0,8.6,24.0,476.0,253.14,188.59
2017,8,28,10,15,98.0,355.5,8.6,24.0,430.5,269.23,202.83
2017,8,28,10,30,44.0,349.0,8.6,24.0,385.0,264.15,201.05
2017,8,28,10,45,35.5,342.5,8.6,24.5,372.0,265.4,201.95
2017,8,28,11,0,27.0,336.0,8.6,25.0,359.0,264.83,201.34
2017,8,28,11,15,18.5,276.5,8.55,25.0,293.0,230.59,175.13
2017,8,28,11,30,10.0,217.0,8.5,25.0,227.0,182.46,137.94
2017,8,28,11,45,48.0,334.5,8.5,25.5,379.5,292.35,222.31
2017,8,28,12,0,86.0,452.0,8.5,26.0,532.0,411.08,311.76
2017,8,28,12,15,95.5,446.0,8.4,26.0,535.0,423.73,321.52
2017,8,28,12,30,105.0,440.0,8.3,26.0,538.0,436.7,331.7
2017,8,28,12,45,84.5,438.0,8.25,26.5,517.0,431.51,327.06
2017,8,28,13,0,64.0,436.0,8.2,27.0,496.0,424.19,320.74
2017,8,28,13,15,56.0,420.5,8.05,27.0,472.5,412.98,312.44
2017,8,28,13,30,48.0,405.0,7.9,27.0,449.0,400.24,302.97
2017,8,28,13,45,277.5,374.0,7.8,27.0,617.5,605.04,461.66
2017,8,28,14,0,507.0,343.0,7.7,27.0,786.0,813.04,617.52
2017,8,28,14,15,282.5,357.0,7.6,26.5,602.5,625.43,478.11
2017,8,28,14,30,58.0,371.0,7.5,26.0,419.0,404.98,309.31
2017,8,28,14,45,175.5,360.5,7.4,26.0,497.0,534.0,410.92
2017,8,28,15,0,293.0,350.0,7.3,26.0,575.0,667.93,513.64
2017,8,28,15,15,323.5,321.0,7.1,26.0,556.0,677.29,522.22
2017,8,28,15,30,354.0,292.0,6.9,26.0,537.0,684.46,529.68
2017,8,28,15,45,460.5,235.0,6.75,26.0,529.5,754.96,585.73
2017,8,28,16,0,567.0,178.0,6.6,26.0,522.0,799.98,622.71
2017,8,28,16,15,492.0,180.5,6.4,25.5,460.5,729.82,572.66
2017,8,28,16,30,417.0,183.0,6.2,25.0,399.0,658.71,520.81
2017,8,28,16,45,289.5,177.5,6.05,25.0,319.0,506.07,404.2
2017,8,28,17,0,162.0,172.0,5.9,25.0,239.0,359.82,288.65
2017,8,28,17,15,153.0,146.5,5.6,24.5,202.5,321.9,260.13
2017,8,28,17,30,144.0,121.0,5.3,24.0,166.0,282.98,229.82
2017,8,28,17,45,291.5,87.5,5.05,24.0,154.5,405.08,330.21
2017,8,28,18,0,439.0,54.0,4.8,24.0,143.0,483.4,389.89
2017,8,28,18,15,336.0,42.0,4.65,23.5,97.0,371.09,296.31
2017,8,28,18,30,233.0,30.0,4.5,23.0,51.0,263.7,195.05
2017,8,28,18,45,116.5,15.0,4.35,23.0,25.5,97.25,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,12.0,4.75,20.5,19.0,10.24,0.0
2017,8,29,6,30,196.0,24.0,4.9,21.0,38.0,19.67,7.45
2017,8,29,6,45,310.0,36.5,5.1,21.5,82.5,29.49,19.17
2017,8,29,7,0,424.0,49.0,5.3,22.0,127.0,39.08,27.99
2017,8,29,7,15,495.0,58.0,5.45,22.5,180.0,45.34,33.66
2017,8,29,7,30,566.0,67.0,5.6,23.0,233.0,51.47,38.99
2017,8,29,7,45,613.5,73.0,5.8,23.5,288.0,54.97,41.89
2017,8,29,8,0,661.0,79.0,6.0,24.0,343.0,58.4,44.61
2017,8,29,8,15,694.0,84.0,6.1,24.5,397.5,60.86,46.45
2017,8,29,8,30,727.0,89.0,6.2,25.0,452.0,69.09,53.12
2017,8,29,8,45,750.0,93.0,6.3,25.5,503.5,70.71,54.16
2017,8,29,9,0,773.0,97.0,6.4,26.0,555.0,72.24,55.13
2017,8,29,9,15,791.0,100.0,6.4,26.0,603.0,72.91,55.5
2017,8,29,9,30,809.0,103.0,6.4,26.0,651.0,73.51,55.83
2017,8,29,9,45,439.0,221.0,6.45,26.5,521.0,152.29,103.58
2017,8,29,10,0,69.0,339.0,6.5,27.0,391.0,243.5,182.02
2017,8,29,10,15,460.5,226.5,6.45,27.0,599.5,224.81,150.95
2017,8,29,10,30,852.0,114.0,6.4,27.0,808.0,290.23,189.47
2017,8,29,10,45,857.5,116.5,6.35,27.5,836.5,346.52,238.09
2017,8,29,11,0,863.0,119.0,6.3,28.0,865.0,402.67,286.49
2017,8,29,11,15,868.0,120.0,6.2,28.0,887.0,457.24,333.4
2017,8,29,11,30,873.0,121.0,6.1,28.0,909.0,511.18,378.71
2017,8,29,11,45,612.5,274.5,6.1,28.5,831.5,535.22,399.09
2017,8,29,12,0,352.0,428.0,6.1,29.0,754.0,542.87,403.9
2017,8,29,12,15,258.5,452.0,6.05,29.0,692.5,530.33,394.98
2017,8,29,12,30,165.0,476.0,6.0,29.0,631.0,508.3,378.32
2017,8,29,12,45,210.5,468.5,5.95,29.0,664.5,552.52,411.6
2017,8,29,13,0,256.0,461.0,5.9,29.0,698.0,605.53,450.84
2017,8,29,13,15,246.5,456.5,5.85,29.0,682.0,615.68,458.31
2017,8,29,13,30,237.0,452.0,5.8,29.0,666.0,613.4,457.14
2017,8,29,13,45,123.5,334.5,5.75,29.0,446.0,420.98,316.8
2017,8,29,14,0,10.0,217.0,5.7,29.0,226.0,193.95,144.57
2017,8,29,14,15,180.0,293.5,5.6,29.0,442.0,466.83,354.45
2017,8,29,14,30,350.0,370.0,5.5,29.0,658.0,717.06,537.23
2017,8,29,14,45,208.0,356.0,5.45,29.0,525.5,560.79,422.53
2017,8,29,15,0,66.0,342.0,5.4,29.0,393.0,396.58,299.31
2017,8,29,15,15,205.0,317.5,5.3,29.0,461.5,535.09,406.99
2017,8,29,15,30,344.0,293.0,5.2,29.0,530.0,675.53,512.54
2017,8,29,15,45,536.0,205.5,5.1,29.0,544.0,796.8,604.68
2017,8,29,16,0,728.0,118.0,5.0,29.0,558.0,899.23,677.74
2017,8,29,16,15,703.5,113.0,4.8,28.5,507.0,868.06,657.79
2017,8,29,16,30,679.0,108.0,4.6,28.0,456.0,834.16,636.6
2017,8,29,16,45,648.5,101.5,4.4,28.0,403.0,790.14,607.07
2017,8,29,17,0,618.0,95.0,4.2,28.0,350.0,744.22,575.82
2017,8,29,17,15,571.0,87.5,3.85,27.5,295.5,680.22,531.19
2017,8,29,17,30,524.0,80.0,3.5,27.0,241.0,615.84,484.8
2017,8,29,17,45,454.0,70.0,3.15,26.5,188.5,528.49,418.99
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,438.73,348.31
2017,8,29,18,15,281.0,45.5,2.65,25.5,91.0,327.37,257.38
2017,8,29,18,30,178.0,31.0,2.5,25.0,46.0,224.78,160.06
2017,8,29,18,45,89.0,15.5,2.45,24.5,23.0,77.55,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.0,18.0,10.67,0.0
2017,8,30,6,30,159.0,25.0,3.9,20.0,36.0,19.4,6.86
2017,8,30,6,45,277.0,39.5,4.05,20.5,81.0,30.48,20.08
2017,8,30,7,0,395.0,54.0,4.2,21.0,126.0,43.24,31.68
2017,8,30,7,15,468.0,64.0,4.35,21.5,178.5,50.1,37.93
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,56.79,43.77
2017,8,30,7,45,594.0,80.0,4.7,23.0,287.0,60.06,46.36
2017,8,30,8,0,647.0,86.0,4.9,24.0,343.0,63.31,48.81
2017,8,30,8,15,681.5,91.5,4.95,24.5,398.0,65.9,50.73
2017,8,30,8,30,716.0,97.0,5.0,25.0,453.0,68.39,52.52
2017,8,30,8,45,742.5,100.5,5.05,25.5,506.0,75.96,58.57
2017,8,30,9,0,769.0,104.0,5.1,26.0,559.0,76.99,59.09
2017,8,30,9,15,788.0,107.5,5.05,26.5,607.5,77.82,59.45
2017,8,30,9,30,807.0,111.0,5.0,27.0,656.0,78.56,59.76
2017,8,30,9,45,822.0,113.0,5.0,27.5,699.5,114.46,64.07
2017,8,30,10,0,837.0,115.0,5.0,28.0,743.0,180.33,101.76
2017,8,30,10,15,847.5,117.0,4.95,28.0,779.5,236.85,143.38
2017,8,30,10,30,858.0,119.0,4.9,28.0,816.0,294.19,190.75
2017,8,30,10,45,867.0,120.0,4.9,28.5,846.5,351.06,239.19
2017,8,30,11,0,876.0,121.0,4.9,29.0,877.0,408.13,287.67
2017,8,30,11,15,881.5,122.0,4.8,29.0,898.5,463.73,334.68
2017,8,30,11,30,887.0,123.0,4.7,29.0,920.0,518.73,380.01
2017,8,30,11,45,691.5,252.5,4.65,29.5,879.5,560.94,413.05
2017,8,30,12,0,496.0,382.0,4.6,30.0,839.0,590.34,433.75
2017,8,30,12,15,696.5,252.5,4.5,30.0,898.5,651.56,481.18
2017,8,30,12,30,897.0,123.0,4.4,30.0,958.0,717.42,532.34
2017,8,30,12,45,898.0,122.0,4.35,30.0,955.0,760.84,564.11
2017,8,30,13,0,899.0,121.0,4.3,30.0,952.0,801.92,592.66
2017,8,30,13,15,480.0,269.5,4.2,30.0,713.0,647.46,480.29
2017,8,30,13,30,61.0,418.0,4.1,30.0,474.0,423.31,312.12
2017,8,30,13,45,65.0,411.5,4.1,30.5,470.0,428.89,316.77
2017,8,30,14,0,69.0,405.0,4.1,31.0,466.0,434.32,320.59
2017,8,30,14,15,470.5,260.0,4.05,31.0,647.5,719.94,533.76
2017,8,30,14,30,872.0,115.0,4.0,31.0,829.0,956.89,696.51
2017,8,30,14,45,590.0,229.0,3.95,31.0,703.0,842.4,618.34
2017,8,30,15,0,308.0,343.0,3.9,31.0,577.0,675.05,498.26
2017,8,30,15,15,569.5,223.5,3.85,30.5,625.0,834.75,618.59
2017,8,30,15,30,831.0,104.0,3.8,30.0,673.0,971.15,712.62
2017,8,30,15,45,816.5,100.0,3.75,30.0,626.0,956.9,703.79
2017,8,30,16,0,802.0,96.0,3.7,30.0,579.0,939.1,693.87
2017,8,30,16,15,779.5,92.5,3.45,29.5,526.5,910.67,677.04
2017,8,30,16,30,757.0,89.0,3.2,29.0,474.0,879.23,658.12
2017,8,30,16,45,729.0,83.5,2.95,28.5,419.5,837.24,631.7
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,798.73,607.2
2017,8,30,17,15,657.0,72.0,2.4,27.0,309.0,737.8,566.9
2017,8,30,17,30,613.0,66.0,2.1,26.0,253.0,676.37,524.65
2017,8,30,17,45,550.0,57.5,1.85,25.5,198.5,594.96,464.78
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,515.43,403.05
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,396.68,308.42
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,285.39,198.32
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,106.92,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,19.5,18.0,10.24,0.0
2017,8,31,6,30,181.0,24.0,2.8,20.0,36.0,18.69,5.88
2017,8,31,6,45,290.0,38.5,3.1,20.5,80.5,31.28,20.72
2017,8,31,7,0,399.0,53.0,3.4,21.0,125.0,42.47,31.01
2017,8,31,7,15,472.0,63.5,3.3,21.5,178.5,49.78,37.65
2017,8,31,7,30,545.0,74.0,3.2,22.0,232.0,56.89,43.86
2017,8,31,7,45,589.5,82.5,3.1,23.0,287.0,61.98,48.01
