Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,0,794.0,168.0,3.6,27.0,835.0,401.18,284.3
2017,9,10,11,15,800.5,170.0,3.6,27.0,856.5,455.61,330.04
2017,9,10,11,30,807.0,172.0,3.6,27.0,878.0,509.81,374.52
2017,9,10,11,45,813.0,171.5,3.65,27.5,891.5,561.39,415.26
2017,9,10,12,0,819.0,171.0,3.7,28.0,905.0,612.13,454.2
2017,9,10,12,15,820.5,171.5,3.7,28.0,909.0,659.8,490.67
2017,9,10,12,30,822.0,172.0,3.7,28.0,913.0,705.76,525.09
2017,9,10,12,45,824.5,169.5,3.75,28.5,909.5,747.94,555.33
2017,9,10,13,0,827.0,167.0,3.8,29.0,906.0,787.89,583.42
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.0,822.36,608.03
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,853.82,629.54
2017,9,10,13,45,819.5,160.5,3.85,29.0,859.0,880.09,647.83
2017,9,10,14,0,818.0,156.0,3.9,29.0,838.0,903.0,664.0
2017,9,10,14,15,809.5,154.0,3.95,29.0,808.5,918.57,675.41
2017,9,10,14,30,801.0,152.0,4.0,29.0,779.0,930.4,684.55
2017,9,10,14,45,591.0,227.0,4.05,29.0,677.5,834.14,619.61
2017,9,10,15,0,381.0,302.0,4.1,29.0,576.0,699.49,523.61
2017,9,10,15,15,395.0,277.0,4.1,29.0,546.0,695.84,523.96
2017,9,10,15,30,409.0,252.0,4.1,29.0,516.0,710.02,535.85
2017,9,10,15,45,399.0,232.5,4.1,29.0,473.5,663.83,505.31
2017,9,10,16,0,389.0,213.0,4.1,29.0,431.0,635.74,487.27
2017,9,10,16,15,518.5,163.5,3.9,28.5,423.0,726.44,557.82
2017,9,10,16,30,648.0,114.0,3.7,28.0,415.0,798.11,610.53
2017,9,10,16,45,612.0,105.5,3.5,27.5,360.5,746.67,575.91
2017,9,10,17,0,576.0,97.0,3.3,27.0,306.0,693.54,539.9
2017,9,10,17,15,519.5,87.0,2.9,26.0,251.0,618.92,486.91
2017,9,10,17,30,463.0,77.0,2.5,25.0,196.0,539.12,427.68
2017,9,10,17,45,384.5,63.0,2.1,24.0,144.5,444.78,354.21
2017,9,10,18,0,306.0,49.0,1.7,23.0,93.0,354.82,280.15
2017,9,10,18,15,188.5,30.5,1.7,22.5,54.0,232.64,169.18
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,62.19,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.15,16.5,10.5,6.83,0.0
2017,9,11,6,30,98.0,16.0,1.4,17.0,21.0,12.45,0.0
2017,9,11,6,45,207.0,34.5,1.7,18.0,62.0,26.6,16.35
2017,9,11,7,0,316.0,53.0,2.0,19.0,103.0,40.46,29.32
2017,9,11,7,15,393.5,66.5,2.1,19.5,154.5,50.23,38.25
2017,9,11,7,30,471.0,80.0,2.2,20.0,206.0,59.77,46.7
2017,9,11,7,45,522.5,90.0,2.35,21.0,261.0,68.03,53.68
2017,9,11,8,0,574.0,100.0,2.5,22.0,316.0,73.82,58.32
2017,9,11,8,15,612.5,108.0,2.65,22.5,370.5,77.73,61.34
2017,9,11,8,30,651.0,116.0,2.8,23.0,425.0,81.47,64.16
2017,9,11,8,45,675.0,123.5,2.95,24.0,476.5,84.45,66.16
2017,9,11,9,0,699.0,131.0,3.1,25.0,528.0,87.22,67.96
2017,9,11,9,15,720.5,135.5,3.2,25.0,576.5,87.84,68.25
2017,9,11,9,30,742.0,140.0,3.3,25.0,625.0,88.39,68.5
2017,9,11,9,45,755.5,145.0,3.4,25.5,667.0,113.96,70.05
2017,9,11,10,0,769.0,150.0,3.5,26.0,709.0,177.95,104.55
2017,9,11,10,15,503.5,264.0,3.55,26.0,637.5,250.54,168.75
2017,9,11,10,30,238.0,378.0,3.6,26.0,566.0,314.87,228.94
2017,9,11,10,45,226.5,395.5,3.65,26.5,579.5,344.61,252.32
2017,9,11,11,0,215.0,413.0,3.7,27.0,593.0,373.36,274.83
2017,9,11,11,15,245.5,418.5,3.7,27.0,628.5,403.61,298.07
2017,9,11,11,30,276.0,424.0,3.7,27.0,664.0,445.58,329.95
2017,9,11,11,45,547.5,298.0,3.75,27.5,784.0,518.42,384.19
2017,9,11,12,0,819.0,172.0,3.8,28.0,904.0,612.36,454.81
2017,9,11,12,15,534.5,309.5,3.8,28.0,788.0,593.28,440.7
2017,9,11,12,30,250.0,447.0,3.8,28.0,672.0,545.34,403.92
2017,9,11,12,45,537.5,307.5,3.8,28.5,787.5,662.0,491.77
2017,9,11,13,0,825.0,168.0,3.8,29.0,903.0,786.56,583.07
2017,9,11,13,15,821.5,167.0,3.8,29.0,889.5,820.52,606.89
2017,9,11,13,30,818.0,166.0,3.8,29.0,876.0,851.45,628.06
2017,9,11,13,45,814.0,163.0,3.8,29.0,854.5,876.87,645.55
2017,9,11,14,0,810.0,160.0,3.8,29.0,833.0,898.87,660.86
2017,9,11,14,15,801.0,158.0,3.8,29.0,803.0,913.8,671.59
2017,9,11,14,30,792.0,156.0,3.8,29.0,773.0,925.0,680.03
2017,9,11,14,45,764.0,160.5,3.8,29.0,732.5,928.5,683.54
2017,9,11,15,0,736.0,165.0,3.8,29.0,692.0,921.7,680.41
2017,9,11,15,15,719.0,160.5,3.75,29.0,648.5,911.71,675.08
2017,9,11,15,30,702.0,156.0,3.7,29.0,605.0,898.11,667.5
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.0,877.5,655.3
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,853.57,640.92
2017,9,11,16,15,640.0,132.0,3.45,28.5,458.5,814.77,616.93
2017,9,11,16,30,610.0,125.0,3.3,28.0,406.0,773.34,590.82
2017,9,11,16,45,576.0,114.5,3.15,27.5,352.5,721.92,557.01
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,668.77,520.97
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.0,587.33,462.39
2017,9,11,17,30,429.0,81.0,2.1,25.0,189.0,514.66,407.97
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.0,421.45,335.03
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,332.3,261.05
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,214.71,151.59
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,48.62,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,6.83,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,12.5,0.0
2017,9,12,6,45,253.5,32.5,2.2,18.0,65.5,26.6,16.24
2017,9,12,7,0,380.0,49.0,2.5,19.0,109.0,39.75,28.67
2017,9,12,7,15,460.5,60.5,2.55,19.5,162.5,48.02,36.32
2017,9,12,7,30,541.0,72.0,2.6,20.0,216.0,56.08,43.49
2017,9,12,7,45,593.5,80.5,2.65,21.0,273.0,61.3,47.86
2017,9,12,8,0,646.0,89.0,2.7,22.0,330.0,66.36,51.92
2017,9,12,8,15,683.0,95.5,2.7,23.0,386.5,69.61,54.3
2017,9,12,8,30,720.0,102.0,2.7,24.0,443.0,72.74,56.52
2017,9,12,8,45,743.5,108.0,2.7,25.0,495.5,75.18,58.11
2017,9,12,9,0,767.0,114.0,2.7,26.0,548.0,77.46,59.56
2017,9,12,9,15,786.5,118.0,2.75,26.5,597.0,86.06,66.35
2017,9,12,9,30,806.0,122.0,2.8,27.0,646.0,86.96,66.74
2017,9,12,9,45,817.0,126.5,2.85,27.5,688.0,113.04,67.94
2017,9,12,10,0,828.0,131.0,2.9,28.0,730.0,171.05,96.14
2017,9,12,10,15,838.5,133.5,2.9,28.0,766.5,228.92,137.03
2017,9,12,10,30,849.0,136.0,2.9,28.0,803.0,287.76,184.51
2017,9,12,10,45,854.0,139.0,2.95,28.5,831.0,346.1,233.48
2017,9,12,11,0,859.0,142.0,3.0,29.0,859.0,404.32,282.3
2017,9,12,11,15,863.5,143.5,3.0,29.0,879.5,460.91,329.54
2017,9,12,11,30,868.0,145.0,3.0,29.0,900.0,517.64,375.64
2017,9,12,11,45,870.0,146.5,3.05,29.5,912.0,569.91,416.62
2017,9,12,12,0,872.0,148.0,3.1,30.0,924.0,620.8,455.32
2017,9,12,12,15,872.5,148.0,3.1,30.0,927.0,668.08,491.16
2017,9,12,12,30,873.0,148.0,3.1,30.0,930.0,713.38,524.75
2017,9,12,12,45,871.5,147.5,3.1,30.5,924.5,754.7,553.77
2017,9,12,13,0,870.0,147.0,3.1,31.0,919.0,793.47,580.38
2017,9,12,13,15,866.5,146.0,3.05,31.0,905.0,827.5,603.06
2017,9,12,13,30,863.0,145.0,3.0,31.0,891.0,868.0,629.77
2017,9,12,13,45,857.0,143.5,2.95,31.5,868.5,893.97,645.47
2017,9,12,14,0,851.0,142.0,2.9,32.0,846.0,916.36,658.9
2017,9,12,14,15,842.0,140.0,2.85,32.0,815.0,931.85,669.27
2017,9,12,14,30,833.0,138.0,2.8,32.0,784.0,943.5,677.35
2017,9,12,14,45,811.5,139.5,2.75,32.0,744.0,943.21,677.93
2017,9,12,15,0,790.0,141.0,2.7,32.0,704.0,938.83,676.14
2017,9,12,15,15,773.0,137.0,2.65,31.5,659.5,929.0,672.39
2017,9,12,15,30,756.0,133.0,2.6,31.0,615.0,922.71,671.13
2017,9,12,15,45,725.5,131.5,2.55,31.0,563.5,895.97,655.21
2017,9,12,16,0,695.0,130.0,2.5,31.0,512.0,865.97,637.28
2017,9,12,16,15,664.0,123.0,2.2,30.5,458.5,826.0,611.88
2017,9,12,16,30,633.0,116.0,1.9,30.0,405.0,783.44,584.37
2017,9,12,16,45,571.5,112.0,1.65,29.5,347.0,713.5,537.85
2017,9,12,17,0,510.0,108.0,1.4,29.0,289.0,636.21,485.0
2017,9,12,17,15,452.5,95.0,1.3,28.0,234.5,560.46,433.24
2017,9,12,17,30,395.0,82.0,1.2,27.0,180.0,485.96,379.57
2017,9,12,17,45,298.5,65.5,1.1,26.0,128.0,375.87,295.14
2017,9,12,18,0,202.0,49.0,1.0,25.0,76.0,271.46,210.51
2017,9,12,18,15,101.0,28.0,1.0,24.5,41.5,140.82,93.95
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,5.97,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,11.56,0.0
2017,9,13,6,45,103.5,35.5,1.7,19.5,51.5,27.54,16.78
2017,9,13,7,0,207.0,57.0,1.9,20.0,89.0,43.6,31.81
2017,9,13,7,15,273.0,76.5,1.9,20.5,137.5,56.74,43.68
2017,9,13,7,30,339.0,96.0,1.9,21.0,186.0,70.06,55.39
2017,9,13,7,45,423.5,99.5,1.9,22.0,238.5,72.08,56.94
2017,9,13,8,0,508.0,103.0,1.9,23.0,291.0,74.25,58.44
2017,9,13,8,15,467.0,132.5,1.9,24.0,327.0,91.93,72.98
2017,9,13,8,30,426.0,162.0,1.9,25.0,363.0,108.49,86.24
2017,9,13,8,45,513.5,163.5,1.95,26.0,433.5,108.57,85.62
2017,9,13,9,0,601.0,165.0,2.0,27.0,504.0,108.99,85.31
2017,9,13,9,15,559.5,190.0,1.8,27.5,527.5,120.74,94.43
2017,9,13,9,30,518.0,215.0,1.6,28.0,551.0,131.74,102.8
2017,9,13,9,45,486.0,245.0,1.45,28.5,577.0,162.17,111.88
2017,9,13,10,0,454.0,275.0,1.3,29.0,603.0,212.9,141.26
2017,9,13,10,15,434.5,299.0,1.1,29.5,626.0,259.17,173.95
2017,9,13,10,30,415.0,323.0,0.9,30.0,649.0,303.75,207.82
2017,9,13,10,45,416.0,335.5,0.75,30.5,672.0,345.36,239.28
2017,9,13,11,0,417.0,348.0,0.6,31.0,695.0,387.34,270.5
2017,9,13,11,15,441.5,349.0,0.5,31.5,724.5,431.52,302.25
2017,9,13,11,30,466.0,350.0,0.4,32.0,754.0,478.08,334.77
2017,9,13,11,45,452.5,360.0,0.35,32.5,757.0,513.54,359.35
2017,9,13,12,0,439.0,370.0,0.3,33.0,760.0,547.31,381.91
2017,9,13,12,15,465.5,367.5,0.4,33.0,782.5,594.63,415.21
2017,9,13,12,30,492.0,365.0,0.5,33.0,805.0,643.33,448.9
2017,9,13,12,45,563.5,322.0,0.6,33.0,823.0,691.81,483.19
2017,9,13,13,0,635.0,279.0,0.7,33.0,841.0,742.34,518.72
2017,9,13,13,15,569.0,309.0,0.8,33.0,806.5,749.26,523.75
2017,9,13,13,30,503.0,339.0,0.9,33.0,772.0,750.92,525.6
2017,9,13,13,45,504.0,326.0,1.0,33.5,750.5,765.36,536.1
2017,9,13,14,0,505.0,313.0,1.1,34.0,729.0,777.1,544.72
2017,9,13,14,15,521.0,292.5,1.15,34.0,708.0,792.38,556.57
2017,9,13,14,30,537.0,272.0,1.2,34.0,687.0,805.04,566.85
2017,9,13,14,45,518.0,267.0,1.3,34.0,651.5,797.87,564.33
2017,9,13,15,0,499.0,262.0,1.4,34.0,616.0,787.6,560.01
2017,9,13,15,15,452.0,255.5,1.45,33.5,560.5,745.79,535.38
2017,9,13,15,30,405.0,249.0,1.5,33.0,505.0,680.89,495.51
2017,9,13,15,45,379.0,232.5,1.6,33.0,457.0,643.04,472.6
2017,9,13,16,0,353.0,216.0,1.7,33.0,409.0,603.26,447.59
2017,9,13,16,15,425.0,177.0,1.7,32.0,386.0,649.95,485.5
2017,9,13,16,30,497.0,138.0,1.7,31.0,363.0,670.35,504.78
2017,9,13,16,45,440.0,134.0,1.7,30.5,313.5,608.96,463.73
2017,9,13,17,0,383.0,130.0,1.7,30.0,264.0,547.77,421.47
2017,9,13,17,15,336.5,111.5,1.7,29.0,213.5,478.44,372.77
2017,9,13,17,30,290.0,93.0,1.7,28.0,163.0,392.24,309.13
2017,9,13,17,45,233.0,70.5,1.7,27.0,117.0,311.09,245.51
2017,9,13,18,0,176.0,48.0,1.7,26.0,71.0,231.47,179.67
2017,9,13,18,15,98.0,26.5,1.8,25.5,38.0,134.33,84.91
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,18.74,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,3.0,21.0,14.0,10.78,0.0
2017,9,14,6,45,112.5,36.5,3.35,21.5,52.0,28.24,17.02
2017,9,14,7,0,197.0,60.0,3.7,22.0,90.0,45.54,33.13
2017,9,14,7,15,270.5,79.0,3.85,22.5,139.0,59.46,45.62
2017,9,14,7,30,344.0,98.0,4.0,23.0,188.0,71.55,56.22
2017,9,14,7,45,417.5,107.5,4.15,24.0,243.0,77.57,61.18
2017,9,14,8,0,491.0,117.0,4.3,25.0,298.0,83.48,65.84
2017,9,14,8,15,531.5,126.5,4.3,25.5,351.0,88.88,70.04
2017,9,14,8,30,572.0,136.0,4.3,26.0,404.0,95.26,74.99
2017,9,14,8,45,611.5,139.5,4.3,26.5,456.5,94.99,74.32
2017,9,14,9,0,651.0,143.0,4.3,27.0,509.0,94.83,73.77
2017,9,14,9,15,673.0,148.5,4.3,27.5,556.0,95.74,74.12
2017,9,14,9,30,695.0,154.0,4.3,28.0,603.0,96.56,74.41
2017,9,14,9,45,715.0,156.5,4.35,29.0,645.5,117.09,73.41
2017,9,14,10,0,735.0,159.0,4.4,30.0,688.0,169.72,98.3
2017,9,14,10,15,747.5,162.0,4.4,30.5,723.5,223.84,135.91
2017,9,14,10,30,760.0,165.0,4.4,31.0,759.0,279.31,179.77
2017,9,14,10,45,769.0,167.5,4.45,31.5,787.0,340.17,229.63
2017,9,14,11,0,778.0,170.0,4.5,32.0,815.0,394.84,274.97
2017,9,14,11,15,783.5,171.5,4.5,32.0,835.0,447.62,318.88
2017,9,14,11,30,789.0,173.0,4.5,32.0,855.0,500.04,361.55
2017,9,14,11,45,797.0,170.5,4.5,32.5,868.0,550.12,400.7
2017,9,14,12,0,805.0,168.0,4.5,33.0,881.0,599.48,438.2
2017,9,14,12,15,806.0,168.5,4.5,33.0,884.0,645.98,473.54
2017,9,14,12,30,807.0,169.0,4.5,33.0,887.0,690.72,506.85
2017,9,14,12,45,804.5,169.0,4.5,33.5,881.0,730.56,535.03
2017,9,14,13,0,802.0,169.0,4.5,34.0,875.0,767.9,560.88
2017,9,14,13,15,798.0,168.0,4.5,34.0,861.0,800.45,584.22
2017,9,14,13,30,794.0,167.0,4.5,34.0,847.0,829.99,604.55
2017,9,14,13,45,786.5,165.5,4.55,34.0,824.5,852.91,620.5
2017,9,14,14,0,779.0,164.0,4.6,34.0,802.0,872.36,634.28
2017,9,14,14,15,769.0,161.5,4.6,34.0,772.0,885.03,643.49
2017,9,14,14,30,759.0,159.0,4.6,34.0,742.0,894.0,650.44
2017,9,14,14,45,741.5,158.0,4.6,34.0,704.5,901.08,656.33
2017,9,14,15,0,724.0,157.0,4.6,34.0,667.0,897.81,655.52
2017,9,14,15,15,706.5,152.5,4.6,33.5,624.0,886.98,651.2
2017,9,14,15,30,689.0,148.0,4.6,33.0,581.0,872.62,644.66
2017,9,14,15,45,665.5,142.5,4.6,33.0,533.0,847.94,629.87
2017,9,14,16,0,642.0,137.0,4.6,33.0,485.0,820.13,612.94
2017,9,14,16,15,610.5,129.5,4.5,32.5,433.5,779.45,587.79
2017,9,14,16,30,579.0,122.0,4.4,32.0,382.0,736.32,560.49
2017,9,14,16,45,536.5,113.0,4.3,31.5,328.5,679.14,522.39
2017,9,14,17,0,494.0,104.0,4.2,31.0,275.0,614.24,477.44
2017,9,14,17,15,435.0,92.0,3.85,30.0,222.0,539.09,423.38
2017,9,14,17,30,376.0,80.0,3.5,29.0,169.0,465.48,367.93
2017,9,14,17,45,293.0,63.0,3.15,28.5,121.0,367.04,289.12
2017,9,14,18,0,210.0,46.0,2.8,28.0,73.0,273.49,210.57
2017,9,14,18,15,105.0,23.0,2.9,27.5,36.5,148.03,86.4
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.5,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,25.0,12.0,3.0,22.0,13.0,10.24,0.0
2017,9,15,6,45,103.5,36.0,3.2,22.5,50.0,27.83,16.46
2017,9,15,7,0,182.0,60.0,3.4,23.0,87.0,45.44,32.86
2017,9,15,7,15,254.5,80.0,3.5,23.5,136.0,59.99,45.86
2017,9,15,7,30,327.0,100.0,3.6,24.0,185.0,72.87,57.11
2017,9,15,7,45,266.5,122.5,3.75,24.5,203.0,88.47,70.34
2017,9,15,8,0,206.0,145.0,3.9,25.0,221.0,101.87,81.41
2017,9,15,8,15,129.5,167.0,3.85,25.5,217.0,118.61,95.02
2017,9,15,8,30,53.0,189.0,3.8,26.0,213.0,136.55,109.39
2017,9,15,8,45,335.5,172.0,3.8,26.5,357.0,118.4,93.73
2017,9,15,9,0,618.0,155.0,3.8,27.0,501.0,102.66,80.23
2017,9,15,9,15,641.5,160.5,3.75,27.5,548.0,103.24,80.28
2017,9,15,9,30,665.0,166.0,3.7,28.0,595.0,103.76,80.3
2017,9,15,9,45,692.5,165.5,3.65,28.5,638.5,121.03,77.38
2017,9,15,10,0,720.0,165.0,3.6,29.0,682.0,171.27,100.51
2017,9,15,10,15,733.0,168.5,3.55,29.5,717.5,224.98,137.74
2017,9,15,10,30,746.0,172.0,3.5,30.0,753.0,280.12,181.22
2017,9,15,10,45,761.0,171.0,3.5,30.5,782.5,339.77,229.84
2017,9,15,11,0,776.0,170.0,3.5,31.0,812.0,393.58,274.28
2017,9,15,11,15,782.0,171.5,3.45,31.0,832.0,446.45,318.07
2017,9,15,11,30,788.0,173.0,3.4,31.0,852.0,499.01,360.59
2017,9,15,11,45,804.5,165.5,3.4,31.5,867.0,549.54,399.9
2017,9,15,12,0,821.0,158.0,3.4,32.0,882.0,600.01,438.04
2017,9,15,12,15,822.0,158.0,3.35,32.0,885.0,646.63,473.13
2017,9,15,12,30,823.0,158.0,3.3,32.0,888.0,691.42,506.06
2017,9,15,12,45,821.5,157.5,3.3,32.5,882.5,731.93,534.45
2017,9,15,13,0,820.0,157.0,3.3,33.0,877.0,769.94,560.5
2017,9,15,13,15,816.0,156.0,3.25,33.0,863.0,802.83,583.35
2017,9,15,13,30,812.0,155.0,3.2,33.0,849.0,832.65,603.11
2017,9,15,13,45,805.5,153.5,3.2,33.0,826.5,856.66,619.33
2017,9,15,14,0,799.0,152.0,3.2,33.0,804.0,877.21,633.39
2017,9,15,14,15,790.0,149.5,3.2,33.0,774.0,890.96,643.14
2017,9,15,14,30,781.0,147.0,3.2,33.0,744.0,901.02,650.68
2017,9,15,14,45,768.5,143.5,3.2,33.0,707.0,903.06,653.17
2017,9,15,15,0,756.0,140.0,3.2,33.0,670.0,901.31,653.43
2017,9,15,15,15,739.0,136.5,3.25,32.5,626.5,898.47,654.82
2017,9,15,15,30,722.0,133.0,3.3,32.0,583.0,885.68,649.77
2017,9,15,15,45,699.5,127.5,3.35,32.0,535.0,861.79,636.1
2017,9,15,16,0,677.0,122.0,3.4,32.0,487.0,834.74,620.31
2017,9,15,16,15,646.0,116.0,3.4,31.5,435.0,796.06,597.34
2017,9,15,16,30,615.0,110.0,3.4,31.0,383.0,754.91,572.22
2017,9,15,16,45,572.5,102.0,3.4,31.0,329.0,698.58,534.48
2017,9,15,17,0,530.0,94.0,3.4,31.0,275.0,640.88,494.62
2017,9,15,17,15,469.5,83.5,3.2,30.0,221.5,556.73,434.83
2017,9,15,17,30,409.0,73.0,3.0,29.0,168.0,482.94,379.91
2017,9,15,17,45,321.5,58.0,2.8,28.5,119.5,382.57,300.65
2017,9,15,18,0,234.0,43.0,2.6,28.0,71.0,287.69,220.73
2017,9,15,18,15,117.0,21.5,2.7,27.5,35.5,152.12,79.25
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.3,22.0,14.0,11.1,0.0
2017,9,16,6,45,139.5,34.0,2.65,23.0,52.0,26.5,15.22
2017,9,16,7,0,238.0,55.0,3.0,24.0,90.0,41.68,29.53
2017,9,16,7,15,317.0,70.5,3.1,24.5,139.5,52.76,39.5
2017,9,16,7,30,396.0,86.0,3.2,25.0,189.0,63.56,48.93
2017,9,16,7,45,458.0,96.5,3.35,25.5,242.5,70.46,54.76
2017,9,16,8,0,520.0,107.0,3.5,26.0,296.0,77.18,60.24
2017,9,16,8,15,560.5,115.0,3.45,26.5,349.5,82.87,64.71
2017,9,16,8,30,601.0,123.0,3.4,27.0,403.0,86.39,67.27
2017,9,16,8,45,637.5,127.0,3.35,27.5,455.0,86.9,67.3
2017,9,16,9,0,674.0,131.0,3.3,28.0,507.0,87.45,67.37
2017,9,16,9,15,426.0,214.0,3.25,28.5,459.5,132.88,104.17
2017,9,16,9,30,178.0,297.0,3.2,29.0,412.0,191.57,150.76
2017,9,16,9,45,469.5,219.5,3.15,29.5,549.0,145.7,100.16
2017,9,16,10,0,761.0,142.0,3.1,30.0,686.0,168.54,96.52
2017,9,16,10,15,773.0,145.0,3.05,30.0,721.5,223.03,134.24
2017,9,16,10,30,785.0,148.0,3.0,30.0,757.0,278.74,178.51
2017,9,16,10,45,797.5,148.0,3.0,30.5,786.0,333.48,223.78
2017,9,16,11,0,810.0,148.0,3.0,31.0,815.0,388.97,269.75
2017,9,16,11,15,815.5,149.5,3.0,31.5,835.0,443.25,314.14
2017,9,16,11,30,821.0,151.0,3.0,32.0,855.0,497.05,356.93
2017,9,16,11,45,803.0,165.0,3.0,32.5,862.0,547.75,396.11
2017,9,16,12,0,785.0,179.0,3.0,33.0,869.0,595.52,431.76
2017,9,16,12,15,786.0,179.5,3.0,33.0,872.0,641.2,465.92
2017,9,16,12,30,787.0,180.0,3.0,33.0,875.0,685.15,498.09
2017,9,16,12,45,787.0,178.0,3.0,33.0,870.0,724.34,526.42
2017,9,16,13,0,787.0,176.0,3.0,33.0,865.0,761.18,552.68
2017,9,16,13,15,783.0,175.0,3.0,33.0,851.0,793.21,575.29
2017,9,16,13,30,779.0,174.0,3.0,33.0,837.0,822.25,595.32
2017,9,16,13,45,773.5,171.0,3.0,33.5,814.5,845.02,609.47
2017,9,16,14,0,768.0,168.0,3.0,34.0,792.0,864.41,621.46
2017,9,16,14,15,758.0,165.5,3.0,34.0,762.0,876.76,630.26
2017,9,16,14,30,748.0,163.0,3.0,34.0,732.0,892.48,641.45
2017,9,16,14,45,741.0,156.5,3.0,34.0,696.5,896.53,645.2
2017,9,16,15,0,734.0,150.0,3.0,34.0,661.0,896.94,646.84
2017,9,16,15,15,716.0,145.5,3.0,33.5,617.5,885.52,642.27
2017,9,16,15,30,698.0,141.0,3.0,33.0,574.0,870.55,635.54
2017,9,16,15,45,676.0,135.0,3.0,33.0,526.0,846.63,621.64
2017,9,16,16,0,654.0,129.0,3.0,33.0,478.0,819.56,605.65
2017,9,16,16,15,622.0,122.5,3.0,32.5,426.5,779.48,581.83
2017,9,16,16,30,590.0,116.0,3.0,32.0,375.0,736.97,555.85
2017,9,16,16,45,548.0,107.0,3.0,31.5,321.5,680.22,519.01
2017,9,16,17,0,506.0,98.0,3.0,31.0,268.0,614.9,474.62
2017,9,16,17,15,445.0,86.0,2.7,30.0,215.0,537.82,419.5
2017,9,16,17,30,384.0,74.0,2.4,29.0,162.0,462.39,362.92
2017,9,16,17,45,298.5,58.0,2.15,28.5,114.5,363.37,284.28
2017,9,16,18,0,213.0,42.0,1.9,28.0,67.0,269.71,205.2
2017,9,16,18,15,106.5,21.0,1.95,27.5,33.5,141.53,60.42
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,11.1,0.0
2017,9,17,6,45,180.5,31.5,2.05,22.5,54.5,24.32,13.38
2017,9,17,7,0,298.0,50.0,2.3,23.0,94.0,38.26,26.75
2017,9,17,7,15,381.5,63.0,2.4,23.5,145.0,47.75,35.38
2017,9,17,7,30,465.0,76.0,2.5,24.0,196.0,59.2,45.4
2017,9,17,7,45,526.5,84.0,2.65,24.5,251.0,63.84,49.33
2017,9,17,8,0,588.0,92.0,2.8,25.0,306.0,68.41,53.04
2017,9,17,8,15,421.0,140.5,2.8,25.5,306.5,96.88,76.79
2017,9,17,8,30,254.0,189.0,2.8,26.0,307.0,127.99,102.24
2017,9,17,8,45,488.0,153.0,2.85,27.0,412.5,102.04,79.97
2017,9,17,9,0,722.0,117.0,2.9,28.0,518.0,79.16,60.49
2017,9,17,9,15,742.5,121.0,2.85,28.5,565.5,79.9,60.78
2017,9,17,9,30,763.0,125.0,2.8,29.0,613.0,88.79,67.74
2017,9,17,9,45,774.5,130.5,2.75,29.5,654.5,110.24,68.06
2017,9,17,10,0,786.0,136.0,2.7,30.0,696.0,166.46,94.12
2017,9,17,10,15,542.0,247.0,2.6,30.0,642.5,244.45,159.67
2017,9,17,10,30,298.0,358.0,2.5,30.0,589.0,305.44,215.47
2017,9,17,10,45,255.0,381.5,2.45,30.5,584.0,334.23,238.95
2017,9,17,11,0,212.0,405.0,2.4,31.0,579.0,366.37,264.19
2017,9,17,11,15,279.0,400.0,2.35,31.0,635.0,404.62,292.01
2017,9,17,11,30,346.0,395.0,2.3,31.0,691.0,457.35,330.53
2017,9,17,11,45,594.5,271.0,2.25,31.5,788.0,519.02,375.28
2017,9,17,12,0,843.0,147.0,2.2,32.0,885.0,602.22,436.0
2017,9,17,12,15,843.5,147.5,2.15,32.0,888.0,649.71,470.8
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,695.24,503.52
2017,9,17,12,45,842.0,147.5,2.1,32.5,884.5,735.98,531.47
2017,9,17,13,0,840.0,147.0,2.1,33.0,878.0,774.09,557.01
2017,9,17,13,15,836.0,146.0,2.1,33.0,863.5,807.35,579.51
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,837.49,599.23
2017,9,17,13,45,825.0,143.5,2.1,33.0,826.0,861.33,614.93
2017,9,17,14,0,818.0,142.0,2.1,33.0,803.0,881.63,628.48
2017,9,17,14,15,809.0,139.5,2.15,33.0,773.0,895.49,638.52
2017,9,17,14,30,800.0,137.0,2.2,33.0,743.0,905.62,646.4
2017,9,17,14,45,787.5,134.0,2.25,33.0,705.5,908.19,649.65
2017,9,17,15,0,775.0,131.0,2.3,33.0,668.0,906.97,650.72
2017,9,17,15,15,758.0,127.5,2.35,33.0,624.5,897.18,646.44
2017,9,17,15,30,741.0,124.0,2.4,33.0,581.0,890.28,644.25
2017,9,17,15,45,720.0,119.0,2.5,33.0,532.5,868.26,632.63
2017,9,17,16,0,699.0,114.0,2.6,33.0,484.0,843.06,618.9
2017,9,17,16,15,668.0,108.0,2.6,32.5,431.5,804.16,596.31
2017,9,17,16,30,637.0,102.0,2.6,32.0,379.0,762.81,571.61
2017,9,17,16,45,596.5,94.0,2.65,31.5,325.0,708.1,537.04
2017,9,17,17,0,556.0,86.0,2.7,31.0,271.0,652.04,500.11
2017,9,17,17,15,494.5,76.5,2.45,30.0,217.5,574.78,445.55
2017,9,17,17,30,433.0,67.0,2.2,29.0,164.0,498.03,388.54
2017,9,17,17,45,342.5,52.5,2.0,28.5,115.5,390.34,304.21
2017,9,17,18,0,252.0,38.0,1.8,28.0,67.0,293.53,222.25
2017,9,17,18,15,126.0,19.0,1.9,27.5,33.5,150.16,45.24
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.0,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,0.0,14.0,1.1,23.0,14.0,11.95,0.0
2017,9,18,6,45,149.0,31.0,1.3,23.5,52.5,23.87,12.79
2017,9,18,7,0,298.0,48.0,1.5,24.0,91.0,36.79,25.37
2017,9,18,7,15,381.5,60.5,1.6,24.5,141.5,45.95,33.69
2017,9,18,7,30,465.0,73.0,1.7,25.0,192.0,56.8,43.16
2017,9,18,7,45,526.0,81.0,1.85,25.5,246.5,61.54,47.16
2017,9,18,8,0,587.0,89.0,2.0,26.0,301.0,66.21,50.94
2017,9,18,8,15,348.0,142.5,2.0,26.5,273.5,97.39,76.87
2017,9,18,8,30,109.0,196.0,2.0,27.0,246.0,135.5,107.94
2017,9,18,8,45,108.5,220.5,2.05,28.0,275.5,156.39,124.07
2017,9,18,9,0,108.0,245.0,2.1,29.0,305.0,171.43,135.21
2017,9,18,9,15,106.5,268.0,2.05,29.0,331.0,185.21,145.73
2017,9,18,9,30,105.0,291.0,2.0,29.0,357.0,198.54,155.82
2017,9,18,9,45,252.5,292.5,1.95,29.5,468.0,186.96,135.38
2017,9,18,10,0,400.0,294.0,1.9,30.0,579.0,226.33,153.55
2017,9,18,10,15,384.0,315.5,1.85,30.5,600.0,268.12,182.74
2017,9,18,10,30,368.0,337.0,1.8,31.0,621.0,308.56,213.55
2017,9,18,10,45,408.5,332.5,1.75,31.5,658.0,340.33,237.1
2017,9,18,11,0,449.0,328.0,1.7,32.0,695.0,384.42,270.13
2017,9,18,11,15,436.0,343.0,1.7,32.0,706.5,424.31,301.5
2017,9,18,11,30,423.0,358.0,1.7,32.0,718.0,462.86,331.11
2017,9,18,11,45,323.0,397.5,1.7,32.5,674.5,475.68,341.29
2017,9,18,12,0,223.0,437.0,1.7,33.0,631.0,476.52,341.88
2017,9,18,12,15,293.5,419.5,1.7,33.0,676.0,527.45,378.43
2017,9,18,12,30,364.0,402.0,1.7,33.0,721.0,584.26,418.55
2017,9,18,12,45,329.0,410.5,1.75,33.0,697.5,593.02,424.82
2017,9,18,13,0,294.0,419.0,1.8,33.0,674.0,598.27,428.78
2017,9,18,13,15,542.5,291.0,1.85,33.0,752.0,709.64,509.63
2017,9,18,13,30,791.0,163.0,1.9,33.0,830.0,819.93,587.22
2017,9,18,13,45,617.5,242.5,1.95,33.0,755.0,784.53,561.69
2017,9,18,14,0,444.0,322.0,2.0,33.0,680.0,728.96,522.88
2017,9,18,14,15,356.5,337.5,2.1,32.5,617.5,670.01,485.09
2017,9,18,14,30,269.0,353.0,2.2,32.0,555.0,621.05,452.59
2017,9,18,14,45,479.0,260.5,2.3,32.0,598.5,750.65,547.95
2017,9,18,15,0,689.0,168.0,2.4,32.0,642.0,871.59,632.77
2017,9,18,15,15,670.0,163.0,2.45,31.5,599.0,858.44,626.3
2017,9,18,15,30,651.0,158.0,2.5,31.0,556.0,841.82,618.74
2017,9,18,15,45,631.5,149.0,2.65,31.0,509.0,816.99,605.11
2017,9,18,16,0,612.0,140.0,2.8,31.0,462.0,789.04,589.2
2017,9,18,16,15,579.0,132.5,2.75,30.5,411.0,747.08,563.35
2017,9,18,16,30,546.0,125.0,2.7,30.0,360.0,694.59,529.59
2017,9,18,16,45,508.0,113.0,2.7,30.0,307.5,639.93,492.53
2017,9,18,17,0,470.0,101.0,2.7,30.0,255.0,584.49,453.65
2017,9,18,17,15,407.5,88.0,2.6,29.5,203.0,506.07,396.49
2017,9,18,17,30,345.0,75.0,2.5,29.0,151.0,429.52,337.78
2017,9,18,17,45,263.5,57.0,2.4,28.5,105.0,332.79,260.1
2017,9,18,18,0,182.0,39.0,2.3,28.0,59.0,241.01,181.18
2017,9,18,18,15,91.0,19.5,2.35,27.5,29.5,123.59,13.5
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,9.39,0.0
2017,9,19,6,45,104.0,32.0,3.2,24.5,47.0,24.9,13.28
2017,9,19,7,0,208.0,53.0,3.4,25.0,83.0,40.14,27.99
2017,9,19,7,15,289.0,69.5,3.6,25.0,131.5,51.96,38.68
2017,9,19,7,30,370.0,86.0,3.8,25.0,180.0,63.47,48.83
2017,9,19,7,45,435.0,96.0,4.0,25.5,233.0,70.02,54.4
2017,9,19,8,0,500.0,106.0,4.2,26.0,286.0,76.43,59.63
2017,9,19,8,15,343.0,150.0,4.25,26.5,283.0,106.36,84.49
2017,9,19,8,30,186.0,194.0,4.3,27.0,280.0,135.4,108.12
2017,9,19,8,45,157.0,220.0,4.35,27.5,298.0,150.11,119.58
2017,9,19,9,0,128.0,246.0,4.4,28.0,316.0,164.11,130.32
2017,9,19,9,15,203.5,263.0,4.35,28.0,387.0,174.73,138.48
2017,9,19,9,30,279.0,280.0,4.3,28.0,458.0,173.89,137.36
2017,9,19,9,45,153.5,278.0,4.3,28.5,377.0,187.57,138.8
2017,9,19,10,0,28.0,276.0,4.3,29.0,296.0,200.19,149.17
2017,9,19,10,15,52.5,316.0,4.3,29.0,355.5,234.9,174.01
2017,9,19,10,30,77.0,356.0,4.3,29.0,415.0,273.7,202.06
2017,9,19,10,45,195.5,368.5,4.3,29.5,526.0,317.85,231.15
2017,9,19,11,0,314.0,381.0,4.3,30.0,637.0,378.35,273.89
2017,9,19,11,15,251.0,403.5,4.3,30.0,611.5,395.51,289.29
2017,9,19,11,30,188.0,426.0,4.3,30.0,586.0,410.74,302.2
2017,9,19,11,45,261.5,417.0,4.3,30.5,643.0,458.24,336.91
2017,9,19,12,0,335.0,408.0,4.3,31.0,700.0,516.88,379.57
2017,9,19,12,15,396.0,383.0,4.3,31.0,729.0,561.46,412.98
2017,9,19,12,30,457.0,358.0,4.3,31.0,758.0,612.82,451.13
2017,9,19,12,45,645.0,248.0,4.3,31.0,808.0,684.99,506.17
2017,9,19,13,0,833.0,138.0,4.3,31.0,858.0,751.98,557.85
2017,9,19,13,15,458.5,270.0,4.3,31.0,665.5,624.47,463.53
2017,9,19,13,30,84.0,402.0,4.3,31.0,473.0,429.97,317.69
2017,9,19,13,45,151.5,397.0,4.3,31.0,520.5,505.07,374.45
2017,9,19,14,0,219.0,392.0,4.3,31.0,568.0,571.51,423.75
2017,9,19,14,15,187.0,377.5,4.25,31.0,523.5,541.52,402.28
2017,9,19,14,30,155.0,363.0,4.2,31.0,479.0,508.88,379.11
2017,9,19,14,45,443.5,252.0,4.2,31.0,560.5,707.89,529.16
2017,9,19,15,0,732.0,141.0,4.2,31.0,642.0,880.67,652.35
2017,9,19,15,15,631.0,167.5,4.1,30.5,579.0,824.78,615.55
2017,9,19,15,30,530.0,194.0,4.0,30.0,516.0,755.75,569.65
2017,9,19,15,45,479.0,190.0,3.95,30.0,462.5,707.39,536.88
2017,9,19,16,0,428.0,186.0,3.9,30.0,409.0,657.02,502.03
2017,9,19,16,15,293.0,182.0,3.65,29.5,327.5,505.47,391.59
2017,9,19,16,30,158.0,178.0,3.4,29.0,246.0,358.48,280.12
2017,9,19,16,45,146.5,153.5,3.2,29.0,209.5,321.26,252.69
2017,9,19,17,0,135.0,129.0,3.0,29.0,173.0,283.17,223.59
2017,9,19,17,15,114.5,105.0,2.75,28.5,137.5,237.18,187.56
2017,9,19,17,30,94.0,81.0,2.5,28.0,102.0,190.78,150.05
2017,9,19,17,45,63.5,58.0,2.25,27.5,70.5,137.37,105.55
2017,9,19,18,0,33.0,35.0,2.0,27.0,39.0,69.39,48.47
2017,9,19,18,15,16.5,17.5,1.95,26.5,19.5,31.8,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,9.39,0.0
2017,9,20,6,45,130.0,31.0,3.6,24.5,47.0,23.84,12.23
2017,9,20,7,0,232.0,51.0,3.8,25.0,83.0,38.77,26.81
2017,9,20,7,15,316.0,65.5,3.95,25.5,131.5,49.24,36.27
2017,9,20,7,30,400.0,80.0,4.1,26.0,180.0,59.47,45.22
2017,9,20,7,45,464.0,89.0,4.35,26.5,233.5,65.48,50.32
2017,9,20,8,0,528.0,98.0,4.6,27.0,287.0,72.71,56.25
2017,9,20,8,15,286.0,139.5,4.65,27.5,244.0,99.23,78.21
2017,9,20,8,30,44.0,181.0,4.7,28.0,201.0,131.47,104.51
2017,9,20,8,45,76.0,212.0,4.8,28.5,252.0,151.13,120.02
2017,9,20,9,0,108.0,243.0,4.9,29.0,303.0,170.17,134.84
2017,9,20,9,15,129.5,268.0,4.85,29.5,345.5,175.91,138.71
2017,9,20,9,30,151.0,293.0,4.8,30.0,388.0,189.04,148.52
2017,9,20,9,45,460.0,212.0,4.8,30.5,530.5,139.4,96.35
2017,9,20,10,0,769.0,131.0,4.8,31.0,673.0,159.3,89.57
2017,9,20,10,15,781.0,133.5,4.75,31.0,708.0,213.86,126.9
2017,9,20,10,30,793.0,136.0,4.7,31.0,743.0,269.57,171.19
