Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,45,803.5,136.5,4.7,31.5,771.0,324.38,216.86
2017,9,20,11,0,814.0,137.0,4.7,32.0,799.0,379.65,263.16
2017,9,20,11,15,819.5,138.5,4.65,32.0,818.5,433.91,308.64
2017,9,20,11,30,825.0,140.0,4.6,32.0,838.0,487.64,352.67
2017,9,20,11,45,830.0,139.5,4.6,32.5,850.0,538.79,393.02
2017,9,20,12,0,835.0,139.0,4.6,33.0,862.0,587.22,430.25
2017,9,20,12,15,835.5,139.0,4.55,33.0,864.5,632.22,464.84
2017,9,20,12,30,836.0,139.0,4.5,33.0,867.0,675.27,497.22
2017,9,20,12,45,833.5,139.0,4.5,33.5,861.0,714.08,525.03
2017,9,20,13,0,831.0,139.0,4.5,34.0,855.0,757.07,554.86
2017,9,20,13,15,827.0,138.5,4.45,34.0,840.5,790.07,577.94
2017,9,20,13,30,823.0,138.0,4.4,34.0,826.0,819.99,598.24
2017,9,20,13,45,815.5,137.0,4.4,34.0,803.0,843.26,614.29
2017,9,20,14,0,808.0,136.0,4.4,34.0,780.0,863.02,628.12
2017,9,20,14,15,798.5,134.0,4.4,33.5,749.5,876.4,639.15
2017,9,20,14,30,789.0,132.0,4.4,33.0,719.0,886.08,647.95
2017,9,20,14,45,772.0,131.0,4.4,33.0,681.0,886.18,649.23
2017,9,20,15,0,755.0,130.0,4.4,33.0,643.0,882.48,648.2
2017,9,20,15,15,737.5,126.5,4.35,32.5,600.0,877.97,647.92
2017,9,20,15,30,720.0,123.0,4.3,32.0,557.0,864.35,641.62
2017,9,20,15,45,694.5,118.5,4.3,32.0,508.5,838.57,626.04
2017,9,20,16,0,669.0,114.0,4.3,32.0,460.0,809.73,608.34
2017,9,20,16,15,636.5,108.0,4.15,31.5,408.5,769.67,583.26
2017,9,20,16,30,604.0,102.0,4.0,31.0,357.0,727.29,556.08
2017,9,20,16,45,557.5,94.5,3.85,31.0,303.5,668.32,515.12
2017,9,20,17,0,511.0,87.0,3.7,31.0,250.0,608.25,472.17
2017,9,20,17,15,444.5,76.5,3.5,30.5,197.5,520.1,407.27
2017,9,20,17,30,378.0,66.0,3.3,30.0,145.0,442.83,347.66
2017,9,20,17,45,280.5,50.5,3.1,29.5,99.5,335.87,261.64
2017,9,20,18,0,183.0,35.0,2.9,29.0,54.0,235.67,173.36
2017,9,20,18,15,91.5,17.5,2.95,28.5,27.0,116.79,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,7.68,0.0
2017,9,21,6,45,115.5,30.0,2.8,24.5,45.5,23.46,11.69
2017,9,21,7,0,219.0,51.0,2.9,25.0,81.0,38.74,26.75
2017,9,21,7,15,306.0,66.0,3.05,25.0,130.0,49.57,36.61
2017,9,21,7,30,393.0,81.0,3.2,25.0,179.0,60.16,45.99
2017,9,21,7,45,469.5,88.0,3.4,25.5,233.5,64.87,50.01
2017,9,21,8,0,546.0,95.0,3.6,26.0,288.0,70.67,54.76
2017,9,21,8,15,587.5,102.0,3.7,26.0,341.0,74.02,57.43
2017,9,21,8,30,629.0,109.0,3.8,26.0,394.0,77.27,59.96
2017,9,21,8,45,314.5,128.0,3.9,26.5,270.5,84.26,65.46
2017,9,21,9,0,0.0,147.0,4.0,27.0,147.0,117.09,92.29
2017,9,21,9,15,0.0,109.5,4.0,27.5,109.5,89.99,69.44
2017,9,21,9,30,0.0,72.0,4.0,28.0,72.0,59.84,44.21
2017,9,21,9,45,123.0,199.5,4.0,28.5,286.0,142.39,104.74
2017,9,21,10,0,246.0,327.0,4.0,29.0,500.0,238.93,170.58
2017,9,21,10,15,531.0,226.5,3.95,29.0,624.0,228.39,149.07
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,267.04,169.45
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.0,322.7,216.18
2017,9,21,11,0,837.0,126.0,3.9,30.0,804.0,383.13,266.63
2017,9,21,11,15,554.0,268.0,3.9,30.0,721.5,419.12,302.56
2017,9,21,11,30,271.0,410.0,3.9,30.0,639.0,432.99,317.42
2017,9,21,11,45,560.5,271.0,3.95,30.5,752.0,501.44,368.13
2017,9,21,12,0,850.0,132.0,4.0,31.0,865.0,589.48,434.43
2017,9,21,12,15,597.5,268.0,4.0,31.0,784.5,594.66,438.09
2017,9,21,12,30,345.0,404.0,4.0,31.0,704.0,572.73,420.71
2017,9,21,12,45,595.5,268.0,4.05,31.5,780.5,665.55,490.53
2017,9,21,13,0,846.0,132.0,4.1,32.0,857.0,754.4,557.03
2017,9,21,13,15,842.0,131.5,4.15,32.0,842.5,786.64,579.4
2017,9,21,13,30,838.0,131.0,4.2,32.0,828.0,815.85,599.71
2017,9,21,13,45,578.5,249.0,4.3,32.0,723.5,754.85,555.68
2017,9,21,14,0,319.0,367.0,4.4,32.0,619.0,648.78,477.75
2017,9,21,14,15,560.5,247.0,4.45,32.0,669.5,776.45,574.12
2017,9,21,14,30,802.0,127.0,4.5,32.0,720.0,891.15,655.23
2017,9,21,14,45,767.0,134.5,4.55,32.0,678.5,883.78,651.05
2017,9,21,15,0,732.0,142.0,4.6,32.0,637.0,878.93,649.49
2017,9,21,15,15,713.0,138.0,4.6,31.5,593.5,866.79,644.22
2017,9,21,15,30,694.0,134.0,4.6,31.0,550.0,851.17,636.69
2017,9,21,15,45,664.0,130.5,4.6,31.0,500.5,822.37,618.83
2017,9,21,16,0,634.0,127.0,4.6,31.0,451.0,790.55,598.8
2017,9,21,16,15,598.5,120.0,4.5,30.5,399.5,746.74,570.87
2017,9,21,16,30,563.0,113.0,4.4,30.0,348.0,700.64,540.73
2017,9,21,16,45,509.0,105.5,4.3,30.0,294.5,627.41,488.79
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,563.97,442.64
2017,9,21,17,15,385.0,85.5,3.85,29.5,189.0,480.63,379.85
2017,9,21,17,30,315.0,73.0,3.5,29.0,137.0,399.82,315.66
2017,9,21,17,45,214.5,55.0,3.15,28.5,92.0,289.81,225.76
2017,9,21,18,0,114.0,37.0,2.8,28.0,47.0,170.01,122.57
2017,9,21,18,15,57.0,18.5,2.75,27.5,23.5,57.76,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.5,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,8.54,0.0
2017,9,22,6,45,133.5,29.0,2.65,23.5,46.5,22.35,10.64
2017,9,22,7,0,245.0,48.0,2.8,24.0,82.0,36.63,25.08
2017,9,22,7,15,334.5,61.5,2.95,24.5,130.5,46.49,34.06
2017,9,22,7,30,424.0,75.0,3.1,25.0,179.0,56.16,42.57
2017,9,22,7,45,489.0,83.0,3.3,25.5,232.5,63.18,48.56
2017,9,22,8,0,554.0,91.0,3.5,26.0,286.0,67.76,52.29
2017,9,22,8,15,595.5,98.0,3.55,26.5,339.5,71.25,54.98
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,74.63,57.5
2017,9,22,8,45,318.5,102.5,3.65,27.5,246.5,68.49,52.03
2017,9,22,9,0,0.0,100.0,3.7,28.0,100.0,82.46,63.34
2017,9,22,9,15,0.0,109.0,3.7,28.5,109.0,89.6,68.86
2017,9,22,9,30,0.0,118.0,3.7,29.0,118.0,96.68,74.29
2017,9,22,9,45,36.0,216.5,3.75,29.5,242.0,158.79,118.2
2017,9,22,10,0,72.0,315.0,3.8,30.0,366.0,226.13,166.62
2017,9,22,10,15,438.5,222.0,3.85,30.5,553.5,210.3,138.35
2017,9,22,10,30,805.0,129.0,3.9,31.0,741.0,265.93,167.64
2017,9,22,10,45,812.0,131.0,3.95,31.5,768.0,321.4,213.85
2017,9,22,11,0,819.0,133.0,4.0,32.0,795.0,376.94,260.37
2017,9,22,11,15,824.5,134.5,4.0,32.0,814.5,431.36,305.92
2017,9,22,11,30,830.0,136.0,4.0,32.0,834.0,485.23,350.04
2017,9,22,11,45,810.5,150.5,4.05,32.0,839.5,535.91,390.77
2017,9,22,12,0,791.0,165.0,4.1,32.0,845.0,583.49,428.01
2017,9,22,12,15,570.0,284.5,4.1,32.0,775.5,590.88,433.58
2017,9,22,12,30,349.0,404.0,4.1,32.0,706.0,575.1,420.98
2017,9,22,12,45,257.5,417.0,4.2,32.5,639.0,547.74,400.93
2017,9,22,13,0,166.0,430.0,4.3,33.0,572.0,504.79,369.26
2017,9,22,13,15,123.5,412.0,4.3,33.0,517.0,470.81,345.16
2017,9,22,13,30,81.0,394.0,4.3,33.0,462.0,420.31,308.87
2017,9,22,13,45,56.0,355.0,4.35,33.0,401.5,370.54,273.17
2017,9,22,14,0,31.0,316.0,4.4,33.0,341.0,317.53,234.51
2017,9,22,14,15,175.0,324.5,4.4,32.5,454.0,476.6,355.42
2017,9,22,14,30,319.0,333.0,4.4,32.0,567.0,644.75,478.9
2017,9,22,14,45,159.5,243.5,4.45,32.0,360.5,395.39,298.22
2017,9,22,15,0,0.0,154.0,4.5,32.0,154.0,131.83,96.64
2017,9,22,15,15,352.5,140.0,4.5,31.5,349.5,514.31,396.05
2017,9,22,15,30,705.0,126.0,4.5,31.0,545.0,850.53,638.24
2017,9,22,15,45,373.5,164.5,4.55,31.0,384.5,574.27,439.88
2017,9,22,16,0,42.0,203.0,4.6,31.0,224.0,248.87,189.89
2017,9,22,16,15,24.5,172.0,4.55,30.5,184.0,183.6,140.47
2017,9,22,16,30,7.0,141.0,4.5,30.0,144.0,137.13,104.12
2017,9,22,16,45,3.5,120.5,4.5,30.0,122.0,115.38,87.11
2017,9,22,17,0,0.0,100.0,4.5,30.0,100.0,93.48,69.66
2017,9,22,17,15,181.5,82.0,4.2,29.0,118.5,278.18,222.43
2017,9,22,17,30,363.0,64.0,3.9,28.0,137.0,426.0,338.71
2017,9,22,17,45,262.0,48.5,3.65,27.5,92.0,317.5,248.74
2017,9,22,18,0,161.0,33.0,3.4,27.0,47.0,216.56,155.01
2017,9,22,18,15,80.5,16.5,3.2,26.5,23.5,73.1,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.5,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,57.0,10.0,1.6,22.0,11.0,8.54,0.0
2017,9,23,6,45,190.0,26.0,1.9,22.5,48.5,20.21,8.84
2017,9,23,7,0,323.0,42.0,2.2,23.0,86.0,34.16,23.09
2017,9,23,7,15,412.0,53.5,2.35,23.5,136.5,42.62,30.9
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,50.89,38.24
2017,9,23,7,45,561.0,71.5,2.65,24.5,241.5,54.78,41.59
2017,9,23,8,0,621.0,78.0,2.8,25.0,296.0,58.67,44.77
2017,9,23,8,15,396.0,134.5,2.9,25.5,282.0,93.1,73.69
2017,9,23,8,30,171.0,191.0,3.0,26.0,268.0,133.31,106.8
2017,9,23,8,45,115.5,209.5,3.2,27.0,264.5,143.71,114.51
2017,9,23,9,0,60.0,228.0,3.4,28.0,261.0,161.15,127.88
2017,9,23,9,15,430.0,165.0,3.45,28.5,431.5,105.01,81.45
2017,9,23,9,30,800.0,102.0,3.5,29.0,602.0,74.83,56.37
2017,9,23,9,45,529.5,212.0,3.55,29.5,552.0,140.68,97.74
2017,9,23,10,0,259.0,322.0,3.6,30.0,502.0,225.82,159.55
2017,9,23,10,15,555.5,216.0,3.65,30.0,628.0,224.94,144.84
2017,9,23,10,30,852.0,110.0,3.7,30.0,754.0,269.57,169.16
2017,9,23,10,45,437.0,204.0,3.75,30.5,535.0,263.38,182.63
2017,9,23,11,0,22.0,298.0,3.8,31.0,316.0,243.87,180.07
2017,9,23,11,15,449.5,206.0,3.85,31.0,582.0,332.79,240.56
2017,9,23,11,30,877.0,114.0,3.9,31.0,848.0,490.95,355.5
2017,9,23,11,45,861.0,126.0,3.95,31.5,854.5,541.7,395.51
2017,9,23,12,0,845.0,138.0,4.0,32.0,861.0,589.37,432.29
2017,9,23,12,15,607.0,265.0,4.0,32.0,785.0,597.02,438.09
2017,9,23,12,30,369.0,392.0,4.0,32.0,709.0,578.12,423.24
2017,9,23,12,45,604.0,265.5,4.05,32.5,780.5,668.13,490.5
2017,9,23,13,0,839.0,139.0,4.1,33.0,852.0,759.64,558.05
2017,9,23,13,15,834.5,138.0,4.1,33.0,837.0,791.89,580.63
2017,9,23,13,30,830.0,137.0,4.1,33.0,822.0,820.97,600.55
2017,9,23,13,45,823.0,135.5,4.15,33.0,798.5,844.16,616.79
2017,9,23,14,0,816.0,134.0,4.2,33.0,775.0,863.81,630.81
2017,9,23,14,15,806.5,132.0,4.2,32.5,744.0,877.14,641.85
2017,9,23,14,30,797.0,130.0,4.2,32.0,713.0,886.75,650.64
2017,9,23,14,45,513.5,219.5,4.25,32.0,587.5,735.17,546.52
2017,9,23,15,0,230.0,309.0,4.3,32.0,462.0,540.62,404.64
2017,9,23,15,15,462.0,221.5,4.35,31.5,502.5,710.37,534.38
2017,9,23,15,30,694.0,134.0,4.4,31.0,543.0,847.98,635.08
2017,9,23,15,45,668.0,128.5,4.45,31.0,494.5,820.61,617.46
2017,9,23,16,0,642.0,123.0,4.5,31.0,446.0,790.18,598.6
2017,9,23,16,15,607.5,116.0,4.45,30.5,394.0,747.27,571.46
2017,9,23,16,30,573.0,109.0,4.4,30.0,342.0,702.08,542.08
2017,9,23,16,45,523.5,100.5,4.35,30.0,289.0,639.62,498.08
2017,9,23,17,0,474.0,92.0,4.3,30.0,236.0,570.46,447.66
2017,9,23,17,15,406.0,79.0,4.0,29.5,184.5,487.89,385.34
2017,9,23,17,30,338.0,66.0,3.7,29.0,133.0,407.69,321.81
2017,9,23,17,45,240.0,48.5,3.45,28.5,88.0,299.9,233.17
2017,9,23,18,0,142.0,31.0,3.2,28.0,43.0,199.0,137.7
2017,9,23,18,15,71.0,15.5,3.15,27.5,21.5,65.06,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,10.0,7.68,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,21.26,9.21
2017,9,24,7,0,262.0,46.0,2.7,23.0,81.0,35.24,23.95
2017,9,24,7,15,352.5,59.0,2.9,23.5,130.0,44.81,32.73
2017,9,24,7,30,443.0,72.0,3.1,24.0,179.0,54.21,41.07
2017,9,24,7,45,524.5,76.5,3.3,24.5,235.0,58.48,44.75
2017,9,24,8,0,606.0,81.0,3.5,25.0,291.0,60.84,46.63
2017,9,24,8,15,303.0,82.0,3.6,25.5,187.0,57.47,43.53
2017,9,24,8,30,0.0,83.0,3.7,26.0,83.0,68.75,52.82
2017,9,24,8,45,75.5,161.5,3.8,27.0,202.5,121.5,96.34
2017,9,24,9,0,151.0,240.0,3.9,28.0,322.0,161.16,128.01
2017,9,24,9,15,169.5,263.0,3.9,28.5,363.0,173.94,137.62
2017,9,24,9,30,188.0,286.0,3.9,29.0,404.0,186.22,146.77
2017,9,24,9,45,250.5,297.5,3.9,29.5,465.5,187.78,137.68
2017,9,24,10,0,313.0,309.0,3.9,30.0,527.0,223.74,156.12
2017,9,24,10,15,156.5,181.0,3.85,30.0,290.0,148.18,103.11
2017,9,24,10,30,0.0,53.0,3.8,30.0,53.0,44.1,29.04
2017,9,24,10,45,69.5,224.0,3.8,30.5,280.0,187.91,137.42
2017,9,24,11,0,139.0,395.0,3.8,31.0,507.0,334.03,244.19
2017,9,24,11,15,509.0,252.5,3.75,31.0,675.0,389.06,280.22
2017,9,24,11,30,879.0,110.0,3.7,31.0,843.0,487.9,352.76
2017,9,24,11,45,851.0,129.5,3.7,31.5,847.0,538.3,392.62
2017,9,24,12,0,823.0,149.0,3.7,32.0,851.0,586.68,429.57
2017,9,24,12,15,823.0,149.0,3.7,32.0,853.0,632.21,464.43
2017,9,24,12,30,823.0,149.0,3.7,32.0,855.0,675.71,497.07
2017,9,24,12,45,520.0,285.5,3.75,32.5,730.5,624.99,458.35
2017,9,24,13,0,217.0,422.0,3.8,33.0,606.0,535.22,390.62
2017,9,24,13,15,516.0,282.5,3.8,33.0,709.0,677.43,496.99
2017,9,24,13,30,815.0,143.0,3.8,33.0,812.0,813.36,595.05
2017,9,24,13,45,562.5,253.0,3.85,33.0,708.5,738.39,540.76
2017,9,24,14,0,310.0,363.0,3.9,33.0,605.0,635.99,465.94
2017,9,24,14,15,549.0,247.0,3.95,32.5,655.0,763.3,562.52
2017,9,24,14,30,788.0,131.0,4.0,32.0,705.0,878.06,644.81
2017,9,24,14,45,777.0,127.0,4.05,32.0,667.5,880.23,647.05
2017,9,24,15,0,766.0,123.0,4.1,32.0,630.0,878.68,647.72
2017,9,24,15,15,410.0,185.0,4.1,31.5,454.5,619.72,468.18
2017,9,24,15,30,54.0,247.0,4.1,31.0,279.0,300.2,227.29
2017,9,24,15,45,36.5,214.0,4.2,31.0,235.0,251.19,191.21
2017,9,24,16,0,19.0,181.0,4.3,31.0,191.0,184.44,140.11
2017,9,24,16,15,314.5,138.0,4.25,30.5,266.0,489.98,383.22
2017,9,24,16,30,610.0,95.0,4.2,30.0,341.0,717.62,554.28
2017,9,24,16,45,560.0,88.0,4.2,30.0,287.5,656.32,509.95
2017,9,24,17,0,510.0,81.0,4.2,30.0,234.0,594.1,464.96
2017,9,24,17,15,438.5,70.5,3.95,29.0,182.0,508.92,401.72
2017,9,24,17,30,367.0,60.0,3.7,28.0,130.0,421.96,333.78
2017,9,24,17,45,259.0,44.5,3.45,27.5,85.5,308.28,240.24
2017,9,24,18,0,151.0,29.0,3.2,27.0,41.0,199.6,133.82
2017,9,24,18,15,75.5,14.5,3.15,26.5,20.5,67.26,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,123.0,22.5,2.35,22.5,38.5,17.4,6.17
2017,9,25,7,0,246.0,45.0,2.6,23.0,77.0,34.45,23.24
2017,9,25,7,15,338.5,58.0,2.75,23.0,125.5,44.02,32.12
2017,9,25,7,30,431.0,71.0,2.9,23.0,174.0,53.44,40.58
2017,9,25,7,45,500.5,78.0,3.05,23.5,228.0,59.55,45.86
2017,9,25,8,0,570.0,85.0,3.2,24.0,282.0,63.6,49.19
2017,9,25,8,15,305.5,130.0,3.25,24.5,238.0,93.58,74.42
2017,9,25,8,30,41.0,175.0,3.3,25.0,194.0,127.55,102.49
2017,9,25,8,45,42.0,196.0,3.4,25.5,217.0,141.31,113.29
2017,9,25,9,0,43.0,217.0,3.5,26.0,240.0,154.7,123.68
2017,9,25,9,15,110.0,251.5,3.5,26.5,317.5,167.08,133.12
2017,9,25,9,30,177.0,286.0,3.5,27.0,395.0,185.98,147.72
2017,9,25,9,45,492.5,197.5,3.55,27.5,531.0,130.1,91.41
2017,9,25,10,0,808.0,109.0,3.6,28.0,667.0,144.75,78.74
2017,9,25,10,15,636.5,198.5,3.6,28.0,652.5,223.46,141.69
2017,9,25,10,30,465.0,288.0,3.6,28.0,638.0,289.91,200.2
2017,9,25,10,45,331.5,341.0,3.65,28.5,595.0,329.16,236.01
2017,9,25,11,0,198.0,394.0,3.7,29.0,552.0,353.14,258.49
2017,9,25,11,15,213.0,392.0,3.75,29.0,565.5,377.62,277.6
2017,9,25,11,30,228.0,390.0,3.8,29.0,579.0,403.04,297.43
2017,9,25,11,45,298.0,388.5,3.85,29.0,639.5,455.28,336.57
2017,9,25,12,0,368.0,387.0,3.9,29.0,700.0,518.05,383.28
2017,9,25,12,15,430.0,362.5,3.9,29.0,729.5,565.59,419.09
2017,9,25,12,30,492.0,338.0,3.9,29.0,759.0,617.21,457.73
2017,9,25,12,45,397.5,370.5,3.95,29.5,708.5,605.01,448.16
2017,9,25,13,0,303.0,403.0,4.0,30.0,658.0,589.58,435.87
2017,9,25,13,15,330.0,387.0,4.0,30.0,660.5,617.48,457.08
2017,9,25,13,30,357.0,371.0,4.0,30.0,663.0,645.2,477.96
2017,9,25,13,45,196.0,346.0,4.05,30.0,506.0,493.04,368.25
2017,9,25,14,0,35.0,321.0,4.1,30.0,349.0,326.34,243.67
2017,9,25,14,15,256.5,295.0,4.05,29.5,482.5,534.79,403.88
2017,9,25,14,30,478.0,269.0,4.0,29.0,616.0,737.9,553.3
2017,9,25,14,45,368.5,284.5,4.0,29.0,543.0,649.95,489.59
2017,9,25,15,0,259.0,300.0,4.0,29.0,470.0,576.71,436.13
2017,9,25,15,15,300.0,269.5,3.9,29.0,453.5,590.36,448.86
2017,9,25,15,30,341.0,239.0,3.8,29.0,437.0,601.75,459.69
2017,9,25,15,45,182.0,211.5,3.75,29.0,316.5,405.2,313.3
2017,9,25,16,0,23.0,184.0,3.7,29.0,196.0,191.81,146.8
2017,9,25,16,15,18.5,163.5,3.5,28.5,172.5,169.56,130.38
2017,9,25,16,30,14.0,143.0,3.3,28.0,149.0,147.18,113.23
2017,9,25,16,45,7.5,121.5,3.15,28.0,124.5,121.68,92.98
2017,9,25,17,0,1.0,100.0,3.0,28.0,100.0,96.06,72.31
2017,9,25,17,15,0.5,77.0,2.7,27.5,77.0,73.38,54.02
2017,9,25,17,30,0.0,54.0,2.4,27.0,54.0,49.75,34.62
2017,9,25,17,45,0.0,34.5,2.15,26.5,34.5,30.02,18.19
2017,9,25,18,0,0.0,15.0,1.9,26.0,15.0,12.36,2.49
2017,9,25,18,15,0.0,7.5,1.9,25.5,7.5,6.4,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,1.95,22.5,16.0,13.19,3.0
2017,9,26,7,0,0.0,32.0,2.2,23.0,32.0,26.38,16.46
2017,9,26,7,15,0.0,53.0,2.25,23.0,53.0,42.78,31.05
2017,9,26,7,30,0.0,74.0,2.3,23.0,74.0,58.97,45.31
2017,9,26,7,45,3.0,96.0,2.4,23.5,97.0,75.68,59.68
2017,9,26,8,0,6.0,118.0,2.5,24.0,120.0,92.23,73.59
2017,9,26,8,15,12.0,139.5,2.55,24.5,144.5,108.3,86.8
2017,9,26,8,30,18.0,161.0,2.6,25.0,169.0,124.22,99.63
2017,9,26,8,45,9.0,153.5,2.7,25.5,157.5,120.54,96.01
2017,9,26,9,0,0.0,146.0,2.8,26.0,146.0,116.17,91.87
2017,9,26,9,15,4.5,172.0,2.75,26.0,175.0,135.18,107.23
2017,9,26,9,30,9.0,198.0,2.7,26.0,204.0,153.83,122.1
2017,9,26,9,45,4.5,143.5,2.7,26.5,146.5,116.15,86.7
2017,9,26,10,0,0.0,89.0,2.7,27.0,89.0,74.13,53.4
2017,9,26,10,15,5.5,160.0,2.65,27.0,164.5,130.58,97.28
2017,9,26,10,30,11.0,231.0,2.6,27.0,240.0,185.79,139.35
2017,9,26,10,45,7.5,201.0,2.55,27.0,207.0,164.46,122.86
2017,9,26,11,0,4.0,171.0,2.5,27.0,174.0,141.3,105.08
2017,9,26,11,15,2.0,132.5,2.45,27.0,134.0,110.48,81.22
2017,9,26,11,30,0.0,94.0,2.4,27.0,94.0,78.44,56.26
2017,9,26,11,45,1.0,122.5,2.4,27.5,124.0,102.4,74.78
2017,9,26,12,0,2.0,151.0,2.4,28.0,154.0,126.58,93.22
2017,9,26,12,15,1.0,92.5,2.4,28.0,94.0,77.88,55.51
2017,9,26,12,30,0.0,34.0,2.4,28.0,34.0,28.34,16.74
2017,9,26,12,45,5.0,132.5,2.4,28.0,137.0,114.26,83.95
2017,9,26,13,0,10.0,231.0,2.4,28.0,240.0,201.66,150.73
2017,9,26,13,15,14.0,258.0,2.4,28.0,270.0,229.35,171.6
2017,9,26,13,30,18.0,285.0,2.4,28.0,300.0,258.14,193.36
2017,9,26,13,45,13.5,249.5,2.4,28.0,260.5,224.97,168.56
2017,9,26,14,0,9.0,214.0,2.4,28.0,221.0,190.92,143.0
2017,9,26,14,15,4.5,163.5,2.4,27.5,167.0,142.89,106.62
2017,9,26,14,30,0.0,113.0,2.4,27.0,113.0,94.79,69.47
2017,9,26,14,45,0.0,109.5,2.4,27.0,109.5,91.8,67.33
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,88.79,65.14
2017,9,26,15,15,0.0,99.5,2.35,26.5,99.5,83.14,60.98
2017,9,26,15,30,0.0,93.0,2.3,26.0,93.0,77.46,56.78
2017,9,26,15,45,0.0,89.0,2.25,26.0,89.0,74.02,54.22
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,70.63,51.7
2017,9,26,16,15,0.0,75.0,2.05,25.5,75.0,62.23,45.19
2017,9,26,16,30,0.0,65.0,1.9,25.0,65.0,53.86,38.63
2017,9,26,16,45,0.0,54.5,1.75,25.0,54.5,45.1,31.57
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,36.36,24.41
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,28.06,17.55
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,19.77,10.59
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,12.75,4.56
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.5,1.8,22.0,18.5,15.27,3.96
2017,9,27,7,0,0.0,37.0,2.0,22.0,37.0,30.0,19.54
2017,9,27,7,15,5.5,60.0,2.05,22.0,61.5,47.67,35.34
2017,9,27,7,30,11.0,83.0,2.1,22.0,86.0,65.12,50.78
2017,9,27,7,45,21.5,105.5,2.15,22.5,112.5,82.12,65.44
2017,9,27,8,0,32.0,128.0,2.2,23.0,139.0,95.76,76.88
2017,9,27,8,15,56.5,155.5,2.15,23.0,179.0,114.3,92.38
2017,9,27,8,30,81.0,183.0,2.1,23.0,219.0,132.37,107.23
2017,9,27,8,45,168.0,205.0,2.1,23.5,291.0,141.83,114.48
2017,9,27,9,0,255.0,227.0,2.1,24.0,363.0,148.35,119.22
2017,9,27,9,15,201.0,255.0,2.05,24.5,368.5,170.32,136.56
2017,9,27,9,30,147.0,283.0,2.0,25.0,374.0,183.91,146.83
2017,9,27,9,45,137.5,303.5,1.95,25.5,393.0,197.53,148.7
2017,9,27,10,0,128.0,324.0,1.9,26.0,412.0,224.06,165.05
2017,9,27,10,15,102.5,334.5,1.9,26.0,407.5,252.0,186.07
2017,9,27,10,30,77.0,345.0,1.9,26.0,403.0,265.69,197.24
2017,9,27,10,45,77.5,358.5,1.9,26.5,419.0,285.29,211.65
2017,9,27,11,0,78.0,372.0,1.9,27.0,435.0,305.14,226.21
2017,9,27,11,15,63.0,367.5,1.95,27.0,419.0,306.82,228.08
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,306.1,228.01
2017,9,27,11,45,48.5,369.0,2.1,27.5,409.5,318.83,237.22
2017,9,27,12,0,49.0,375.0,2.2,28.0,416.0,331.68,246.42
2017,9,27,12,15,62.0,388.5,2.25,28.0,440.5,358.21,266.1
2017,9,27,12,30,75.0,402.0,2.3,28.0,465.0,386.49,287.0
2017,9,27,12,45,88.0,405.0,2.4,28.0,479.0,407.48,302.77
2017,9,27,13,0,101.0,408.0,2.5,28.0,493.0,429.53,319.39
2017,9,27,13,15,68.0,371.0,2.5,28.0,428.0,380.68,283.84
2017,9,27,13,30,35.0,334.0,2.5,28.0,363.0,327.54,244.79
2017,9,27,13,45,74.5,353.0,2.55,28.0,411.5,384.6,288.31
2017,9,27,14,0,114.0,372.0,2.6,28.0,460.0,445.29,333.71
2017,9,27,14,15,79.0,337.5,2.55,28.0,397.5,388.27,291.77
2017,9,27,14,30,44.0,303.0,2.5,28.0,335.0,328.17,247.32
2017,9,27,14,45,23.5,239.0,2.45,28.0,256.0,232.43,175.78
2017,9,27,15,0,3.0,175.0,2.4,28.0,177.0,154.42,115.93
2017,9,27,15,15,71.0,217.0,2.3,27.5,258.0,277.11,213.42
2017,9,27,15,30,139.0,259.0,2.2,27.0,339.0,415.05,319.24
2017,9,27,15,45,69.5,179.5,2.1,27.0,219.5,242.63,187.95
2017,9,27,16,0,0.0,100.0,2.0,27.0,100.0,84.63,62.49
2017,9,27,16,15,0.0,88.0,1.8,26.5,88.0,74.0,54.49
2017,9,27,16,30,0.0,76.0,1.6,26.0,76.0,63.33,46.15
2017,9,27,16,45,0.0,63.5,1.45,26.0,63.5,52.61,37.55
2017,9,27,17,0,0.0,51.0,1.3,26.0,51.0,42.19,29.07
2017,9,27,17,15,0.0,39.0,1.2,25.5,39.0,32.22,20.86
2017,9,27,17,30,0.0,27.0,1.1,25.0,27.0,22.26,12.54
2017,9,27,17,45,0.0,17.0,1.0,24.5,17.0,13.99,5.49
2017,9,27,18,0,0.0,7.0,0.9,24.0,7.0,5.74,0.0
2017,9,27,18,15,0.0,3.5,1.0,24.0,3.5,2.99,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.1,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,8.21,1.23
2017,9,28,7,15,0.0,17.0,3.1,22.0,17.0,13.98,6.4
2017,9,28,7,30,0.0,24.0,3.2,22.0,24.0,19.77,11.56
2017,9,28,7,45,0.0,31.5,3.35,22.5,31.5,25.98,16.99
2017,9,28,8,0,0.0,39.0,3.5,23.0,39.0,32.21,22.34
2017,9,28,8,15,0.0,72.0,3.5,23.0,72.0,59.71,45.97
2017,9,28,8,30,0.0,105.0,3.5,23.0,105.0,85.15,67.5
2017,9,28,8,45,0.0,112.0,3.5,23.5,112.0,90.91,71.98
2017,9,28,9,0,0.0,119.0,3.5,24.0,119.0,96.6,76.35
2017,9,28,9,15,0.0,135.5,3.4,24.5,135.5,109.19,86.43
2017,9,28,9,30,0.0,152.0,3.3,25.0,152.0,121.62,96.26
2017,9,28,9,45,5.0,185.5,3.25,25.5,189.0,146.16,110.78
2017,9,28,10,0,10.0,219.0,3.2,26.0,226.0,172.01,130.03
2017,9,28,10,15,17.5,251.5,3.15,26.0,264.5,198.49,149.73
2017,9,28,10,30,25.0,284.0,3.1,26.0,303.0,226.32,170.43
2017,9,28,10,45,24.0,291.0,3.05,26.5,309.5,235.18,176.69
2017,9,28,11,0,23.0,298.0,3.0,27.0,316.0,243.83,182.82
2017,9,28,11,15,25.5,303.5,2.95,27.0,324.0,246.94,185.08
2017,9,28,11,30,28.0,309.0,2.9,27.0,332.0,257.55,193.07
2017,9,28,11,45,25.5,312.0,2.9,27.5,333.0,264.11,197.64
2017,9,28,12,0,23.0,315.0,2.9,28.0,334.0,270.67,202.17
2017,9,28,12,15,40.0,349.5,2.9,28.0,383.0,313.64,234.26
2017,9,28,12,30,57.0,384.0,2.9,28.0,432.0,359.94,268.51
2017,9,28,12,45,56.5,380.5,2.9,28.0,428.0,364.78,272.15
2017,9,28,13,0,56.0,377.0,2.9,28.0,424.0,369.27,275.71
2017,9,28,13,15,141.5,386.0,2.95,28.0,501.0,461.04,344.64
2017,9,28,13,30,227.0,395.0,3.0,28.0,578.0,550.45,410.6
2017,9,28,13,45,125.5,343.0,3.05,28.0,444.5,431.12,323.51
2017,9,28,14,0,24.0,291.0,3.1,28.0,311.0,273.84,205.85
2017,9,28,14,15,122.5,314.0,3.15,28.0,403.0,419.01,317.37
2017,9,28,14,30,221.0,337.0,3.2,28.0,495.0,540.83,408.37
2017,9,28,14,45,227.5,316.5,3.25,28.0,471.0,535.63,405.57
2017,9,28,15,0,234.0,296.0,3.3,28.0,447.0,528.98,402.44
2017,9,28,15,15,266.5,268.0,3.3,27.5,428.5,556.16,425.15
2017,9,28,15,30,299.0,240.0,3.3,27.0,410.0,562.05,432.77
2017,9,28,15,45,268.5,221.0,3.3,27.0,363.0,517.73,401.21
2017,9,28,16,0,238.0,202.0,3.3,27.0,316.0,471.97,368.3
2017,9,28,16,15,233.0,177.0,3.15,26.5,277.5,440.82,347.04
2017,9,28,16,30,228.0,152.0,3.0,26.0,239.0,407.89,323.87
2017,9,28,16,45,207.5,129.5,2.95,26.0,199.5,363.0,289.87
2017,9,28,17,0,187.0,107.0,2.9,26.0,160.0,317.36,254.28
2017,9,28,17,15,157.5,85.0,2.7,25.5,122.5,264.35,211.64
2017,9,28,17,30,128.0,63.0,2.5,25.0,85.0,211.4,167.45
2017,9,28,17,45,70.5,42.0,2.3,24.5,53.5,122.84,92.81
2017,9,28,18,0,13.0,21.0,2.1,24.0,22.0,33.96,10.13
2017,9,28,18,15,6.5,10.5,2.2,23.5,11.0,13.61,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.5,3.8,20.5,3.5,2.87,0.0
2017,9,29,7,0,0.0,7.0,3.8,21.0,7.0,5.74,0.0
2017,9,29,7,15,0.0,11.5,3.8,21.0,11.5,9.45,2.51
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,13.16,5.85
2017,9,29,7,45,0.0,21.5,3.8,21.5,21.5,17.71,9.84
2017,9,29,8,0,0.0,27.0,3.8,22.0,27.0,22.26,13.78
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,18.55,10.51
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,14.85,7.25
2017,9,29,8,45,0.0,28.0,3.95,22.5,28.0,23.13,14.33
2017,9,29,9,0,0.0,38.0,4.0,23.0,38.0,31.45,21.35
2017,9,29,9,15,0.0,62.0,3.95,23.0,62.0,51.44,38.3
2017,9,29,9,30,0.0,86.0,3.9,23.0,86.0,71.53,55.14
2017,9,29,9,45,0.0,57.5,3.85,23.5,57.5,47.75,33.15
2017,9,29,10,0,0.0,29.0,3.8,24.0,29.0,24.05,13.86
2017,9,29,10,15,0.0,29.0,3.75,24.0,29.0,24.07,13.84
2017,9,29,10,30,0.0,29.0,3.7,24.0,29.0,24.09,13.82
2017,9,29,10,45,0.0,60.0,3.65,24.5,60.0,49.96,34.5
2017,9,29,11,0,0.0,91.0,3.6,25.0,91.0,75.95,55.0
2017,9,29,11,15,0.5,119.0,3.6,25.0,119.5,98.97,73.07
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,122.07,91.1
2017,9,29,11,45,9.5,220.0,3.65,25.5,228.5,185.54,140.02
2017,9,29,12,0,18.0,293.0,3.7,26.0,309.0,250.33,189.06
2017,9,29,12,15,11.5,234.5,3.7,26.0,245.0,201.3,151.66
2017,9,29,12,30,5.0,176.0,3.7,26.0,181.0,150.04,112.29
2017,9,29,12,45,7.0,194.5,3.7,26.0,200.5,167.59,126.01
2017,9,29,13,0,9.0,213.0,3.7,26.0,220.0,185.61,139.98
2017,9,29,13,15,18.5,264.5,3.65,26.0,279.5,238.45,180.69
2017,9,29,13,30,28.0,316.0,3.6,26.0,339.0,305.36,231.52
2017,9,29,13,45,14.0,218.5,3.6,26.0,230.0,197.93,149.82
2017,9,29,14,0,0.0,121.0,3.6,26.0,121.0,101.58,74.92
2017,9,29,14,15,0.0,126.5,3.55,25.5,126.5,106.45,79.12
2017,9,29,14,30,0.0,132.0,3.5,25.0,132.0,111.45,83.38
2017,9,29,14,45,32.5,206.5,3.45,25.0,227.0,222.89,172.04
2017,9,29,15,0,65.0,281.0,3.4,25.0,322.0,337.17,260.75
2017,9,29,15,15,37.0,234.0,3.3,25.0,257.5,264.71,204.82
2017,9,29,15,30,9.0,187.0,3.2,25.0,193.0,175.72,135.24
2017,9,29,15,45,4.5,165.0,3.15,25.0,168.0,151.78,116.75
2017,9,29,16,0,0.0,143.0,3.1,25.0,143.0,127.59,97.72
2017,9,29,16,15,0.0,125.0,2.95,24.5,125.0,111.54,85.37
2017,9,29,16,30,0.0,107.0,2.8,24.0,107.0,95.31,72.66
2017,9,29,16,45,0.0,88.5,2.7,23.5,88.5,78.33,59.1
2017,9,29,17,0,0.0,70.0,2.6,23.0,70.0,61.07,45.03
2017,9,29,17,15,0.0,52.5,2.55,22.5,52.5,44.58,31.33
2017,9,29,17,30,0.0,35.0,2.5,22.0,35.0,28.92,18.13
2017,9,29,17,45,0.0,21.0,2.45,22.0,21.0,17.31,8.1
2017,9,29,18,0,0.0,7.0,2.4,22.0,7.0,5.75,0.0
2017,9,29,18,15,0.0,3.5,2.55,21.5,3.5,2.99,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,130.5,19.5,2.95,17.5,35.0,15.16,2.26
2017,9,30,7,0,261.0,39.0,3.1,18.0,70.0,30.08,19.81
2017,9,30,7,15,350.5,52.5,3.1,18.5,118.5,40.15,29.28
2017,9,30,7,30,440.0,66.0,3.1,19.0,167.0,51.89,39.86
2017,9,30,7,45,510.0,73.5,3.15,19.5,220.5,56.49,43.96
2017,9,30,8,0,580.0,81.0,3.2,20.0,274.0,61.08,47.85
2017,9,30,8,15,620.5,87.5,3.15,20.5,327.0,64.56,50.65
2017,9,30,8,30,661.0,94.0,3.1,21.0,380.0,67.94,53.29
2017,9,30,8,45,696.0,97.0,3.1,22.0,431.5,68.76,53.57
2017,9,30,9,0,731.0,100.0,3.1,23.0,483.0,69.62,53.89
2017,9,30,9,15,752.0,103.5,3.05,23.5,529.5,77.39,60.13
2017,9,30,9,30,773.0,107.0,3.0,24.0,576.0,78.47,60.72
2017,9,30,9,45,791.5,108.5,3.0,24.5,617.0,86.5,57.55
2017,9,30,10,0,810.0,110.0,3.0,25.0,658.0,141.42,78.13
2017,9,30,10,15,821.0,112.5,3.0,25.5,692.5,197.92,115.68
2017,9,30,10,30,832.0,115.0,3.0,26.0,727.0,255.32,161.17
2017,9,30,10,45,841.0,115.5,3.05,26.5,754.0,317.22,212.94
2017,9,30,11,0,850.0,116.0,3.1,27.0,781.0,372.35,260.03
2017,9,30,11,15,855.0,117.5,3.1,27.0,800.0,426.47,306.36
2017,9,30,11,30,860.0,119.0,3.1,27.0,819.0,479.79,351.05
2017,9,30,11,45,852.0,125.5,3.1,27.5,827.0,529.48,391.14
2017,9,30,12,0,844.0,132.0,3.1,28.0,835.0,576.81,428.13
2017,9,30,12,15,844.5,132.0,3.1,28.0,836.5,621.61,463.12
2017,9,30,12,30,845.0,132.0,3.1,28.0,838.0,664.36,495.81
2017,9,30,12,45,843.5,131.5,3.1,28.0,831.0,703.09,524.98
2017,9,30,13,0,842.0,131.0,3.1,28.0,824.0,739.23,551.82
2017,9,30,13,15,837.5,130.0,3.1,28.0,808.5,776.86,578.76
