Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,30,833.0,129.0,3.1,28.0,793.0,805.33,598.46
2017,9,30,13,45,825.5,128.0,3.1,28.0,769.0,828.04,614.34
2017,9,30,14,0,818.0,127.0,3.1,28.0,745.0,847.2,627.96
2017,9,30,14,15,807.5,124.5,3.05,28.0,714.0,858.58,636.19
2017,9,30,14,30,797.0,122.0,3.0,28.0,683.0,866.19,642.09
2017,9,30,14,45,772.5,124.0,3.0,28.0,642.5,862.29,640.75
2017,9,30,15,0,748.0,126.0,3.0,28.0,602.0,860.09,640.83
2017,9,30,15,15,728.5,122.0,2.95,27.5,558.0,847.08,634.65
2017,9,30,15,30,709.0,118.0,2.9,27.0,514.0,830.61,626.26
2017,9,30,15,45,685.5,112.0,2.85,27.0,466.0,804.73,610.17
2017,9,30,16,0,662.0,106.0,2.8,27.0,418.0,775.85,591.94
2017,9,30,16,15,626.0,99.5,2.55,26.5,366.0,732.2,563.02
2017,9,30,16,30,590.0,93.0,2.3,26.0,314.0,686.41,531.96
2017,9,30,16,45,542.5,84.0,2.05,26.0,261.5,625.68,488.04
2017,9,30,17,0,495.0,75.0,1.8,26.0,209.0,564.1,442.0
2017,9,30,17,15,419.5,63.0,1.6,25.0,158.5,475.32,375.15
2017,9,30,17,30,344.0,51.0,1.4,24.0,108.0,385.46,303.83
2017,9,30,17,45,238.5,34.5,1.25,23.0,66.5,274.93,209.95
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,151.01,16.94
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,54.81,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,163.5,17.5,0.65,17.5,36.5,14.12,0.97
2017,10,1,7,0,327.0,35.0,0.7,18.0,73.0,28.57,18.54
2017,10,1,7,15,419.5,46.0,0.7,18.5,123.0,36.87,26.47
2017,10,1,7,30,512.0,57.0,0.7,19.0,173.0,45.0,33.89
2017,10,1,7,45,571.5,64.5,0.75,19.5,227.0,49.95,38.29
2017,10,1,8,0,631.0,72.0,0.8,20.0,281.0,54.82,42.43
2017,10,1,8,15,670.0,77.5,0.95,21.0,334.5,57.91,44.81
2017,10,1,8,30,709.0,83.0,1.1,22.0,388.0,60.93,47.05
2017,10,1,8,45,737.5,87.0,1.3,23.0,439.0,68.48,53.11
2017,10,1,9,0,766.0,91.0,1.5,24.0,490.0,70.4,54.3
2017,10,1,9,15,786.0,94.0,1.45,24.5,537.0,71.43,54.86
2017,10,1,9,30,806.0,97.0,1.4,25.0,584.0,72.44,55.41
2017,10,1,9,45,820.0,100.0,1.4,25.5,625.0,80.86,62.12
2017,10,1,10,0,834.0,103.0,1.4,26.0,666.0,138.0,74.35
2017,10,1,10,15,845.0,105.0,1.4,26.5,700.0,203.58,118.11
2017,10,1,10,30,856.0,107.0,1.4,27.0,734.0,260.93,162.77
2017,10,1,10,45,862.5,109.0,1.45,27.5,761.0,317.59,209.94
2017,10,1,11,0,869.0,111.0,1.5,28.0,788.0,374.02,257.34
2017,10,1,11,15,873.5,112.0,1.55,28.0,806.5,428.52,303.19
2017,10,1,11,30,878.0,113.0,1.6,28.0,825.0,482.11,347.31
2017,10,1,11,45,880.5,113.5,1.7,28.5,835.5,533.2,387.89
2017,10,1,12,0,883.0,114.0,1.8,29.0,846.0,582.74,426.11
2017,10,1,12,15,883.0,114.5,1.85,29.0,847.5,629.04,461.61
2017,10,1,12,30,883.0,115.0,1.9,29.0,849.0,673.16,494.73
2017,10,1,12,45,880.0,115.0,1.95,29.0,841.5,712.42,523.85
2017,10,1,13,0,877.0,115.0,2.0,29.0,834.0,748.87,550.56
2017,10,1,13,15,872.5,114.5,2.05,29.0,818.0,780.77,572.81
2017,10,1,13,30,868.0,114.0,2.1,29.0,802.0,809.48,592.55
2017,10,1,13,45,860.5,113.0,2.2,29.0,777.5,831.94,608.65
2017,10,1,14,0,853.0,112.0,2.3,29.0,753.0,850.85,622.59
2017,10,1,14,15,843.0,110.0,2.35,29.0,721.5,862.96,631.83
2017,10,1,14,30,833.0,108.0,2.4,29.0,690.0,880.93,645.18
2017,10,1,14,45,819.0,106.0,2.45,29.0,651.5,882.43,647.79
2017,10,1,15,0,805.0,104.0,2.5,29.0,613.0,880.11,648.19
2017,10,1,15,15,786.5,101.0,2.5,28.5,568.5,868.77,643.67
2017,10,1,15,30,768.0,98.0,2.5,28.0,524.0,853.81,636.86
2017,10,1,15,45,742.5,94.0,2.5,28.0,474.5,827.74,621.28
2017,10,1,16,0,717.0,90.0,2.5,28.0,425.0,803.97,607.24
2017,10,1,16,15,682.5,85.0,2.3,27.5,372.0,763.07,580.85
2017,10,1,16,30,648.0,80.0,2.1,27.0,319.0,720.01,552.38
2017,10,1,16,45,597.0,73.0,1.95,27.0,265.5,657.98,508.6
2017,10,1,17,0,546.0,66.0,1.8,27.0,212.0,595.28,462.67
2017,10,1,17,15,468.5,56.0,1.65,26.0,160.0,506.51,396.61
2017,10,1,17,30,391.0,46.0,1.5,25.0,108.0,419.86,328.14
2017,10,1,17,45,268.0,31.5,1.35,24.0,66.0,296.7,223.77
2017,10,1,18,0,145.0,17.0,1.2,23.0,24.0,159.76,0.0
2017,10,1,18,15,72.5,8.5,1.2,22.5,12.0,58.42,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,20.5,34.0,15.16,0.38
2017,10,2,7,0,252.0,39.0,1.3,21.0,68.0,30.08,19.42
2017,10,2,7,15,345.5,52.5,1.5,21.5,116.0,40.16,28.87
2017,10,2,7,30,439.0,66.0,1.7,22.0,164.0,52.08,39.5
2017,10,2,7,45,505.5,74.5,1.95,22.5,217.5,57.44,44.22
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,62.73,48.68
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,66.15,51.39
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,69.5,53.97
2017,10,2,8,45,471.0,156.0,2.95,25.0,371.0,105.19,83.57
2017,10,2,9,0,286.0,216.0,3.2,26.0,365.0,142.98,114.22
2017,10,2,9,15,231.0,246.0,3.25,26.0,373.5,165.97,132.64
2017,10,2,9,30,176.0,276.0,3.3,26.0,382.0,180.79,144.27
2017,10,2,9,45,216.0,292.5,3.35,26.5,431.5,192.61,153.12
2017,10,2,10,0,256.0,309.0,3.4,27.0,481.0,215.91,154.73
2017,10,2,10,15,210.5,331.5,3.4,27.5,478.0,255.36,184.06
2017,10,2,10,30,165.0,354.0,3.4,28.0,475.0,279.62,203.82
2017,10,2,10,45,240.0,356.5,3.45,28.5,539.5,319.42,231.49
2017,10,2,11,0,315.0,359.0,3.5,29.0,604.0,361.26,261.78
2017,10,2,11,15,330.5,364.5,3.55,29.0,627.0,397.88,290.59
2017,10,2,11,30,346.0,370.0,3.6,29.0,650.0,435.94,320.3
2017,10,2,11,45,605.0,245.5,3.65,29.5,742.0,497.43,366.15
2017,10,2,12,0,864.0,121.0,3.7,30.0,834.0,576.66,426.3
2017,10,2,12,15,864.0,121.0,3.75,30.0,835.0,621.75,461.57
2017,10,2,12,30,864.0,121.0,3.8,30.0,836.0,664.67,494.63
2017,10,2,12,45,864.0,119.5,3.85,30.0,829.0,703.94,524.52
2017,10,2,13,0,864.0,118.0,3.9,30.0,822.0,740.63,552.09
2017,10,2,13,15,569.0,248.0,3.9,30.0,708.0,682.78,507.73
2017,10,2,13,30,274.0,378.0,3.9,30.0,594.0,582.68,432.4
2017,10,2,13,45,559.0,245.0,3.95,30.0,668.5,719.5,536.82
2017,10,2,14,0,844.0,112.0,4.0,30.0,743.0,841.39,624.65
2017,10,2,14,15,507.0,222.0,3.95,29.5,596.5,692.33,519.71
2017,10,2,14,30,170.0,332.0,3.9,29.0,450.0,489.44,368.95
2017,10,2,14,45,132.0,308.5,3.9,29.0,397.0,439.8,333.56
2017,10,2,15,0,94.0,285.0,3.9,29.0,344.0,369.09,281.41
2017,10,2,15,15,402.0,200.0,3.8,28.5,425.0,621.71,477.51
2017,10,2,15,30,710.0,115.0,3.7,28.0,506.0,824.04,625.56
2017,10,2,15,45,683.5,110.0,3.6,28.0,457.0,796.59,606.49
2017,10,2,16,0,657.0,105.0,3.5,28.0,408.0,766.19,586.79
2017,10,2,16,15,618.5,98.5,3.2,27.5,356.0,720.4,556.06
2017,10,2,16,30,580.0,92.0,2.9,27.0,304.0,672.56,523.17
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,605.46,474.26
2017,10,2,17,0,467.0,76.0,2.4,27.0,198.0,537.72,423.19
2017,10,2,17,15,382.5,64.0,2.2,26.5,148.0,438.38,346.66
2017,10,2,17,30,298.0,52.0,2.0,26.0,98.0,349.36,274.15
2017,10,2,17,45,176.0,34.5,1.85,25.5,58.5,227.72,168.88
2017,10,2,18,0,54.0,17.0,1.7,25.0,19.0,75.68,0.0
2017,10,2,18,15,27.0,8.5,1.7,24.5,9.5,7.26,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,13.5,18.5,1.15,22.5,20.0,15.23,0.0
2017,10,3,7,0,27.0,37.0,1.3,23.0,40.0,29.6,18.77
2017,10,3,7,15,50.0,60.0,1.45,23.5,69.5,46.79,34.2
2017,10,3,7,30,73.0,83.0,1.6,24.0,99.0,62.43,47.96
2017,10,3,7,45,89.0,106.5,1.75,24.5,132.0,78.65,61.91
2017,10,3,8,0,105.0,130.0,1.9,25.0,165.0,94.41,75.13
2017,10,3,8,15,130.0,154.5,2.0,25.0,205.0,110.36,88.39
2017,10,3,8,30,155.0,179.0,2.1,25.0,245.0,125.82,101.03
2017,10,3,8,45,81.0,175.0,2.25,25.5,210.0,129.06,103.16
2017,10,3,9,0,7.0,171.0,2.4,26.0,175.0,133.04,105.9
2017,10,3,9,15,3.5,97.5,2.5,26.5,99.5,80.69,62.09
2017,10,3,9,30,0.0,24.0,2.6,27.0,24.0,19.86,11.07
2017,10,3,9,45,2.0,103.5,2.75,27.5,105.0,85.67,65.69
2017,10,3,10,0,4.0,183.0,2.9,28.0,186.0,145.78,109.13
2017,10,3,10,15,15.5,233.0,2.95,28.0,244.5,184.82,138.32
2017,10,3,10,30,27.0,283.0,3.0,28.0,303.0,215.72,161.09
2017,10,3,10,45,23.0,280.5,3.1,28.5,298.5,226.89,169.27
2017,10,3,11,0,19.0,278.0,3.2,29.0,294.0,227.4,169.4
2017,10,3,11,15,33.0,315.5,3.3,29.0,342.5,258.22,192.29
2017,10,3,11,30,47.0,353.0,3.4,29.0,391.0,298.08,221.88
2017,10,3,11,45,133.5,380.0,3.5,29.5,489.5,367.59,272.62
2017,10,3,12,0,220.0,407.0,3.6,30.0,588.0,449.53,332.2
2017,10,3,12,15,121.5,358.5,3.6,30.0,458.5,372.14,276.31
2017,10,3,12,30,23.0,310.0,3.6,30.0,329.0,272.71,202.6
2017,10,3,12,45,18.0,282.5,3.65,30.0,297.5,249.1,185.38
2017,10,3,13,0,13.0,255.0,3.7,30.0,266.0,224.3,166.94
2017,10,3,13,15,10.5,234.0,3.7,30.0,243.0,205.98,153.31
2017,10,3,13,30,8.0,213.0,3.7,30.0,220.0,187.06,139.14
2017,10,3,13,45,5.5,190.0,3.75,30.0,195.0,165.86,123.18
2017,10,3,14,0,3.0,167.0,3.8,30.0,170.0,144.23,106.76
2017,10,3,14,15,13.0,213.0,3.8,29.5,222.5,195.07,146.5
2017,10,3,14,30,23.0,259.0,3.8,29.0,275.0,249.15,188.47
2017,10,3,14,45,230.0,248.5,3.85,29.0,392.5,480.61,367.9
2017,10,3,15,0,437.0,238.0,3.9,29.0,510.0,685.27,520.03
2017,10,3,15,15,218.5,184.0,3.9,28.5,320.0,412.77,319.53
2017,10,3,15,30,0.0,130.0,3.9,28.0,130.0,111.81,83.38
2017,10,3,15,45,0.0,73.0,3.95,28.0,73.0,60.58,43.16
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,13.2,5.07
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,11.12,3.43
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,1.77
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.42
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.0,23.0,29.5,16.56,0.0
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,32.38,20.93
2017,10,4,7,15,250.5,57.5,3.25,23.0,104.0,43.41,31.35
2017,10,4,7,30,348.0,73.0,3.4,23.0,149.0,54.56,41.42
2017,10,4,7,45,435.0,79.5,3.6,23.5,202.0,59.09,45.44
2017,10,4,8,0,522.0,86.0,3.8,24.0,255.0,64.8,50.26
2017,10,4,8,15,567.0,93.0,3.8,24.5,307.0,68.47,53.18
2017,10,4,8,30,612.0,100.0,3.8,25.0,359.0,72.06,55.94
2017,10,4,8,45,407.5,162.0,3.85,25.5,343.5,108.36,86.13
2017,10,4,9,0,203.0,224.0,3.9,26.0,328.0,153.06,122.66
2017,10,4,9,15,469.0,169.0,3.8,26.0,439.0,109.54,86.27
2017,10,4,9,30,735.0,114.0,3.7,26.0,550.0,75.64,57.9
2017,10,4,9,45,509.5,206.5,3.65,26.5,519.0,131.17,103.43
2017,10,4,10,0,284.0,299.0,3.6,27.0,488.0,212.19,151.32
2017,10,4,10,15,544.0,208.5,3.5,27.0,594.0,212.48,137.94
2017,10,4,10,30,804.0,118.0,3.4,27.0,700.0,247.73,155.74
2017,10,4,10,45,506.5,246.5,3.35,27.5,618.0,305.68,213.8
2017,10,4,11,0,209.0,375.0,3.3,28.0,536.0,342.38,251.22
2017,10,4,11,15,219.5,383.5,3.25,28.0,556.5,372.13,274.28
2017,10,4,11,30,230.0,392.0,3.2,28.0,577.0,402.94,298.0
2017,10,4,11,45,247.0,394.5,3.2,28.5,595.0,433.56,320.84
2017,10,4,12,0,264.0,397.0,3.2,29.0,613.0,466.11,344.84
2017,10,4,12,15,286.5,392.5,3.2,29.0,627.0,498.68,369.39
2017,10,4,12,30,309.0,388.0,3.2,29.0,641.0,532.34,394.58
2017,10,4,12,45,555.0,266.0,3.2,29.5,715.5,624.46,463.8
2017,10,4,13,0,801.0,144.0,3.2,30.0,790.0,721.8,535.89
2017,10,4,13,15,796.0,142.5,3.15,30.0,774.5,751.17,556.95
2017,10,4,13,30,791.0,141.0,3.1,30.0,759.0,777.4,575.51
2017,10,4,13,45,541.0,242.0,3.1,30.0,658.5,699.55,518.77
2017,10,4,14,0,291.0,343.0,3.1,30.0,558.0,595.63,442.11
2017,10,4,14,15,527.0,236.0,3.1,30.0,605.0,721.65,537.55
2017,10,4,14,30,763.0,129.0,3.1,30.0,652.0,835.98,619.07
2017,10,4,14,45,463.0,208.0,3.15,30.0,520.0,664.92,499.1
2017,10,4,15,0,163.0,287.0,3.2,30.0,388.0,453.05,342.36
2017,10,4,15,15,422.5,203.0,3.15,29.5,438.0,641.72,488.17
2017,10,4,15,30,682.0,119.0,3.1,29.0,488.0,799.23,603.27
2017,10,4,15,45,655.0,113.5,3.1,29.0,440.0,770.81,584.26
2017,10,4,16,0,628.0,108.0,3.1,29.0,392.0,739.52,564.39
2017,10,4,16,15,588.0,101.5,2.9,28.5,341.0,692.73,533.27
2017,10,4,16,30,548.0,95.0,2.7,28.0,290.0,643.94,499.95
2017,10,4,16,45,493.5,85.0,2.55,27.5,238.5,576.9,452.14
2017,10,4,17,0,439.0,75.0,2.4,27.0,187.0,503.79,397.72
2017,10,4,17,15,352.0,63.0,2.15,26.5,138.0,410.16,324.62
2017,10,4,17,30,265.0,51.0,1.9,26.0,89.0,320.94,250.76
2017,10,4,17,45,151.0,32.5,1.7,25.5,52.0,206.26,147.41
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,38.92,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.0,17.0,0.5,20.5,32.5,13.81,0.0
2017,10,5,7,0,286.0,34.0,0.5,21.0,65.0,27.83,17.35
2017,10,5,7,15,387.0,45.0,0.75,21.5,113.5,36.13,25.38
2017,10,5,7,30,488.0,56.0,1.0,22.0,162.0,44.31,32.78
2017,10,5,7,45,551.0,63.5,1.25,23.0,215.0,49.27,37.1
2017,10,5,8,0,614.0,71.0,1.5,24.0,268.0,54.18,41.16
2017,10,5,8,15,655.0,76.0,1.55,24.5,321.0,56.94,43.34
2017,10,5,8,30,696.0,81.0,1.6,25.0,374.0,59.66,45.42
2017,10,5,8,45,725.5,85.0,1.7,25.5,424.0,67.16,51.48
2017,10,5,9,0,755.0,89.0,1.8,26.0,474.0,69.15,52.85
2017,10,5,9,15,478.0,179.0,1.7,26.0,431.0,115.88,91.47
2017,10,5,9,30,201.0,269.0,1.6,26.0,388.0,177.63,141.41
2017,10,5,9,45,118.0,268.5,1.55,26.5,339.5,177.23,140.22
2017,10,5,10,0,35.0,268.0,1.5,27.0,291.0,193.77,144.91
2017,10,5,10,15,149.5,302.5,1.45,27.0,409.0,229.24,166.3
2017,10,5,10,30,264.0,337.0,1.4,27.0,527.0,281.07,200.38
2017,10,5,10,45,200.0,355.5,1.4,27.5,503.0,307.09,222.47
2017,10,5,11,0,136.0,374.0,1.4,28.0,479.0,317.83,232.64
2017,10,5,11,15,229.5,372.0,1.4,28.0,553.5,367.91,268.36
2017,10,5,11,30,323.0,370.0,1.4,28.0,628.0,424.77,309.55
2017,10,5,11,45,255.0,388.0,1.45,28.5,593.5,431.32,315.41
2017,10,5,12,0,187.0,406.0,1.5,29.0,559.0,430.43,315.26
2017,10,5,12,15,532.0,258.5,1.55,29.0,692.5,538.2,395.38
2017,10,5,12,30,877.0,111.0,1.6,29.0,826.0,659.94,484.69
2017,10,5,12,45,875.5,110.0,1.65,29.5,818.5,698.7,511.8
2017,10,5,13,0,874.0,109.0,1.7,30.0,811.0,734.72,537.12
2017,10,5,13,15,594.0,234.5,1.75,30.0,708.0,686.45,501.26
2017,10,5,13,30,314.0,360.0,1.8,30.0,605.0,595.9,435.67
2017,10,5,13,45,582.0,233.0,1.85,30.0,668.0,727.74,533.32
2017,10,5,14,0,850.0,106.0,1.9,30.0,731.0,834.6,607.7
2017,10,5,14,15,840.0,104.0,1.9,29.5,699.0,846.25,616.56
2017,10,5,14,30,830.0,102.0,1.9,29.0,667.0,863.33,630.08
2017,10,5,14,45,808.0,103.0,1.95,29.0,627.0,860.81,630.1
2017,10,5,15,0,786.0,104.0,2.0,29.0,587.0,854.41,627.91
2017,10,5,15,15,767.0,101.0,2.0,29.0,543.0,842.38,621.68
2017,10,5,15,30,748.0,98.0,2.0,29.0,499.0,826.81,613.23
2017,10,5,15,45,718.0,95.0,2.05,29.0,449.5,803.15,599.76
2017,10,5,16,0,688.0,92.0,2.1,29.0,400.0,771.95,580.99
2017,10,5,16,15,650.5,86.0,1.95,28.5,348.0,727.54,552.34
2017,10,5,16,30,613.0,80.0,1.8,28.0,296.0,681.12,521.52
2017,10,5,16,45,554.5,73.0,1.65,27.5,243.0,613.62,474.32
2017,10,5,17,0,496.0,66.0,1.5,27.0,190.0,545.76,424.77
2017,10,5,17,15,409.5,55.5,1.4,26.0,140.0,450.95,353.18
2017,10,5,17,30,323.0,45.0,1.3,25.0,90.0,356.58,277.59
2017,10,5,17,45,193.0,28.5,1.2,24.5,52.0,230.76,161.57
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,55.95,0.0
2017,10,5,18,15,31.5,6.0,1.1,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.4,19.5,31.5,13.66,0.0
2017,10,6,7,0,269.0,35.0,1.6,20.0,63.0,28.75,18.05
2017,10,6,7,15,370.0,47.0,1.7,20.5,111.5,37.85,26.9
2017,10,6,7,30,471.0,59.0,1.8,21.0,160.0,46.77,35.02
2017,10,6,7,45,536.5,66.5,1.95,22.0,213.0,51.61,39.27
2017,10,6,8,0,602.0,74.0,2.1,23.0,266.0,56.43,43.27
2017,10,6,8,15,644.0,80.0,2.1,23.5,319.0,59.81,46.0
2017,10,6,8,30,686.0,86.0,2.1,24.0,372.0,63.13,48.58
2017,10,6,8,45,704.5,94.5,2.1,25.0,420.5,67.75,52.11
2017,10,6,9,0,723.0,103.0,2.1,26.0,469.0,72.11,55.35
2017,10,6,9,15,744.5,106.5,2.0,26.0,515.0,73.05,55.94
2017,10,6,9,30,766.0,110.0,1.9,26.0,561.0,81.19,62.54
2017,10,6,9,45,777.0,115.5,1.85,26.5,600.5,85.61,65.87
2017,10,6,10,0,788.0,121.0,1.8,27.0,640.0,141.58,79.86
2017,10,6,10,15,800.0,123.5,1.8,27.0,674.0,196.79,114.97
2017,10,6,10,30,812.0,126.0,1.8,27.0,708.0,253.05,158.59
2017,10,6,10,45,822.5,126.5,1.85,27.5,734.5,308.27,204.32
2017,10,6,11,0,833.0,127.0,1.9,28.0,761.0,363.83,250.93
2017,10,6,11,15,838.0,128.0,1.95,28.0,779.5,417.77,296.48
2017,10,6,11,30,843.0,129.0,2.0,28.0,798.0,470.97,340.48
2017,10,6,11,45,856.5,123.5,2.05,28.5,810.5,522.63,381.5
2017,10,6,12,0,870.0,118.0,2.1,29.0,823.0,572.02,419.75
2017,10,6,12,15,870.5,118.0,2.15,29.0,824.0,617.36,454.92
2017,10,6,12,30,871.0,118.0,2.2,29.0,825.0,660.55,487.76
2017,10,6,12,45,605.0,243.0,2.25,29.0,732.5,638.59,470.97
2017,10,6,13,0,339.0,368.0,2.3,29.0,640.0,580.37,427.72
2017,10,6,13,15,602.5,239.5,2.35,29.0,710.0,695.99,514.58
2017,10,6,13,30,866.0,111.0,2.4,29.0,780.0,796.07,587.2
2017,10,6,13,45,861.0,108.5,2.45,29.5,756.0,818.6,601.31
2017,10,6,14,0,856.0,106.0,2.5,30.0,732.0,837.64,613.8
2017,10,6,14,15,846.0,104.5,2.5,29.5,700.0,849.9,624.05
2017,10,6,14,30,836.0,103.0,2.5,29.0,668.0,867.62,638.2
2017,10,6,14,45,821.5,101.0,2.55,29.0,629.5,868.4,640.34
2017,10,6,15,0,807.0,99.0,2.6,29.0,591.0,865.38,640.27
2017,10,6,15,15,788.0,95.5,2.6,29.0,546.0,852.8,633.59
2017,10,6,15,30,769.0,92.0,2.6,29.0,501.0,836.61,624.63
2017,10,6,15,45,744.5,88.0,2.65,29.0,452.0,811.42,609.88
2017,10,6,16,0,720.0,84.0,2.7,29.0,403.0,783.08,592.8
2017,10,6,16,15,683.0,79.0,2.55,28.5,350.5,745.23,568.66
2017,10,6,16,30,646.0,74.0,2.4,28.0,298.0,700.25,538.74
2017,10,6,16,45,591.5,67.0,2.25,27.5,244.5,635.84,493.54
2017,10,6,17,0,537.0,60.0,2.1,27.0,191.0,571.03,445.88
2017,10,6,17,15,450.5,50.5,1.95,26.0,140.5,477.03,374.17
2017,10,6,17,30,364.0,41.0,1.8,25.0,90.0,385.74,299.93
2017,10,6,17,45,223.5,26.0,1.7,24.5,51.5,250.04,169.89
2017,10,6,18,0,83.0,11.0,1.6,24.0,13.0,69.34,0.0
2017,10,6,18,15,41.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,14.01,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,27.77,17.12
2017,10,7,7,15,318.0,49.5,2.55,20.5,104.5,37.9,26.9
2017,10,7,7,30,418.0,63.0,2.6,21.0,151.0,49.9,37.7
2017,10,7,7,45,479.0,73.0,2.7,22.0,202.0,56.51,43.48
2017,10,7,8,0,540.0,83.0,2.8,23.0,253.0,62.94,48.87
2017,10,7,8,15,584.0,90.0,2.85,23.5,305.0,66.72,51.92
2017,10,7,8,30,628.0,97.0,2.9,24.0,357.0,70.42,54.8
2017,10,7,8,45,652.0,104.5,2.95,25.0,405.0,74.1,57.49
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,77.6,59.98
2017,10,7,9,15,699.0,116.5,3.0,26.5,498.5,78.93,60.76
2017,10,7,9,30,722.0,121.0,3.0,27.0,544.0,80.23,61.52
2017,10,7,9,45,730.5,128.0,3.05,27.5,582.0,83.88,64.22
2017,10,7,10,0,739.0,135.0,3.1,28.0,620.0,138.5,79.18
2017,10,7,10,15,752.0,138.0,3.0,28.0,653.0,192.18,113.34
2017,10,7,10,30,765.0,141.0,2.9,28.0,686.0,253.25,160.51
2017,10,7,10,45,771.5,144.5,2.85,28.5,711.5,306.99,204.96
2017,10,7,11,0,778.0,148.0,2.8,29.0,737.0,360.79,250.04
2017,10,7,11,15,784.0,149.0,2.7,29.0,755.5,412.33,293.41
2017,10,7,11,30,790.0,150.0,2.6,29.0,774.0,463.37,335.43
2017,10,7,11,45,553.5,264.5,2.55,29.0,704.5,482.82,354.03
2017,10,7,12,0,317.0,379.0,2.5,29.0,635.0,479.76,353.29
2017,10,7,12,15,163.5,301.0,2.4,29.0,433.0,349.79,260.43
2017,10,7,12,30,10.0,223.0,2.3,29.0,231.0,192.19,142.58
2017,10,7,12,45,124.0,306.5,2.25,29.5,405.5,353.5,264.26
2017,10,7,13,0,238.0,390.0,2.2,30.0,580.0,519.0,383.0
2017,10,7,13,15,521.5,263.0,2.2,30.0,667.0,652.22,481.09
2017,10,7,13,30,805.0,136.0,2.2,30.0,754.0,778.29,572.11
2017,10,7,13,45,497.5,244.5,2.2,30.0,622.5,663.2,489.2
2017,10,7,14,0,190.0,353.0,2.2,30.0,491.0,504.89,373.77
2017,10,7,14,15,110.0,309.0,2.25,30.0,388.0,402.73,300.91
2017,10,7,14,30,30.0,265.0,2.3,30.0,285.0,277.96,208.28
2017,10,7,14,45,65.0,270.0,2.35,30.0,310.5,320.0,241.71
2017,10,7,15,0,100.0,275.0,2.4,30.0,336.0,364.2,276.08
2017,10,7,15,15,50.0,207.0,2.4,29.5,237.5,248.18,189.14
2017,10,7,15,30,0.0,139.0,2.4,29.0,139.0,120.9,90.27
2017,10,7,15,45,0.0,114.5,2.4,29.0,114.5,98.41,73.05
2017,10,7,16,0,0.0,90.0,2.4,29.0,90.0,75.85,55.38
2017,10,7,16,15,0.0,77.5,2.2,28.5,77.5,64.71,46.76
2017,10,7,16,30,0.0,65.0,2.0,28.0,65.0,53.87,38.23
2017,10,7,16,45,0.0,53.0,1.8,28.0,53.0,43.86,30.15
2017,10,7,17,0,0.0,41.0,1.6,28.0,41.0,33.88,21.97
2017,10,7,17,15,0.0,29.5,1.45,27.0,29.5,24.33,14.11
2017,10,7,17,30,0.0,18.0,1.3,26.0,18.0,14.82,6.16
2017,10,7,17,45,0.0,10.0,1.2,25.5,10.0,8.22,0.0
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.71,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,154.0,16.5,1.15,18.5,32.0,13.53,0.0
2017,10,8,7,0,308.0,33.0,1.2,19.0,64.0,27.23,16.66
2017,10,8,7,15,415.0,44.0,1.3,19.5,114.0,35.62,25.06
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,43.91,32.67
2017,10,8,7,45,590.0,62.0,1.5,20.5,219.5,48.6,36.9
2017,10,8,8,0,658.0,69.0,1.6,21.0,275.0,53.28,40.92
2017,10,8,8,15,700.0,74.0,1.35,22.0,330.0,56.17,43.17
2017,10,8,8,30,742.0,79.0,1.1,23.0,385.0,64.38,49.87
2017,10,8,8,45,773.5,82.5,0.9,24.0,437.5,66.18,51.0
2017,10,8,9,0,805.0,86.0,0.7,25.0,490.0,67.98,52.1
2017,10,8,9,15,825.5,89.0,0.9,25.5,537.5,69.24,52.87
2017,10,8,9,30,846.0,92.0,1.1,26.0,585.0,70.47,53.61
2017,10,8,9,45,862.5,94.0,1.3,27.0,627.5,71.01,53.69
2017,10,8,10,0,879.0,96.0,1.5,28.0,670.0,138.86,75.08
2017,10,8,10,15,890.0,98.0,1.5,28.5,704.5,197.82,111.38
2017,10,8,10,30,901.0,100.0,1.5,29.0,739.0,257.45,156.79
2017,10,8,10,45,909.0,101.0,1.55,29.5,766.5,316.02,204.99
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,374.4,253.74
2017,10,8,11,15,922.0,102.5,1.6,30.0,812.5,430.87,300.97
2017,10,8,11,30,927.0,103.0,1.6,30.0,831.0,486.33,346.34
2017,10,8,11,45,930.5,103.0,1.6,30.5,841.5,539.45,387.94
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,590.93,426.93
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,638.25,462.99
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,683.13,496.49
2017,10,8,12,45,930.0,103.0,1.75,31.5,844.5,723.73,525.3
2017,10,8,13,0,927.0,103.0,1.8,32.0,836.0,761.35,551.46
2017,10,8,13,15,922.0,102.0,1.85,32.0,818.5,793.41,573.56
2017,10,8,13,30,917.0,101.0,1.9,32.0,801.0,822.03,592.96
2017,10,8,13,45,907.5,100.5,2.0,32.0,775.0,844.02,608.59
2017,10,8,14,0,898.0,100.0,2.1,32.0,749.0,862.22,621.96
2017,10,8,14,15,887.5,98.5,2.15,32.0,715.5,874.71,631.39
2017,10,8,14,30,877.0,97.0,2.2,32.0,682.0,883.34,638.55
2017,10,8,14,45,860.5,95.5,2.3,32.0,641.5,882.87,640.43
2017,10,8,15,0,844.0,94.0,2.4,32.0,601.0,888.11,646.29
2017,10,8,15,15,824.0,91.0,2.45,31.5,554.5,875.34,641.33
2017,10,8,15,30,804.0,88.0,2.5,31.0,508.0,858.87,634.07
2017,10,8,15,45,774.0,85.0,2.55,31.0,456.5,829.86,617.06
2017,10,8,16,0,744.0,82.0,2.6,31.0,405.0,797.65,597.67
2017,10,8,16,15,705.5,77.0,2.4,30.0,351.0,758.26,573.6
2017,10,8,16,30,667.0,72.0,2.2,29.0,297.0,711.82,543.66
2017,10,8,16,45,606.5,65.5,2.05,28.5,242.0,642.87,495.44
2017,10,8,17,0,546.0,59.0,1.9,28.0,187.0,573.68,444.68
2017,10,8,17,15,453.0,49.0,1.9,27.0,136.0,474.08,369.45
2017,10,8,17,30,360.0,39.0,1.9,26.0,85.0,377.66,291.06
2017,10,8,17,45,180.0,19.5,1.9,25.5,42.5,201.95,121.26
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.3,21.5,28.5,13.26,0.0
2017,10,9,7,0,232.0,34.0,2.6,22.0,57.0,26.32,15.51
2017,10,9,7,15,337.5,47.0,2.8,22.5,104.0,37.96,26.64
2017,10,9,7,30,443.0,60.0,3.0,23.0,151.0,47.71,35.45
2017,10,9,7,45,513.5,68.0,3.25,23.5,204.0,52.9,40.09
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,58.06,44.49
2017,10,9,8,15,627.5,82.0,3.6,24.5,310.0,61.38,47.16
2017,10,9,8,30,671.0,88.0,3.7,25.0,363.0,64.65,49.7
2017,10,9,8,45,703.5,92.5,3.8,26.0,413.5,66.66,51.02
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,68.64,52.28
2017,10,9,9,15,757.5,100.5,4.0,27.5,509.5,76.4,58.46
2017,10,9,9,30,779.0,104.0,4.1,28.0,555.0,77.65,59.18
2017,10,9,9,45,794.0,107.5,4.2,28.5,595.5,78.76,59.8
2017,10,9,10,0,809.0,111.0,4.3,29.0,636.0,133.43,73.37
2017,10,9,10,15,820.5,113.0,4.3,29.5,669.5,189.23,107.93
2017,10,9,10,30,832.0,115.0,4.3,30.0,703.0,245.94,151.44
2017,10,9,10,45,839.0,117.0,4.35,30.5,729.0,302.17,198.19
2017,10,9,11,0,846.0,119.0,4.4,31.0,755.0,358.33,245.7
2017,10,9,11,15,851.0,120.0,4.4,31.0,773.0,415.83,294.29
2017,10,9,11,30,856.0,121.0,4.4,31.0,791.0,468.13,338.18
2017,10,9,11,45,861.5,120.0,4.4,31.5,801.0,518.07,378.56
2017,10,9,12,0,867.0,119.0,4.4,32.0,811.0,566.7,416.77
2017,10,9,12,15,867.0,119.0,4.4,32.0,812.0,611.43,452.0
2017,10,9,12,30,867.0,119.0,4.4,32.0,813.0,653.96,484.84
2017,10,9,12,45,864.0,119.0,4.4,32.5,804.5,692.11,512.87
2017,10,9,13,0,861.0,119.0,4.4,33.0,796.0,727.49,538.33
2017,10,9,13,15,856.5,118.0,4.35,33.0,780.0,757.92,560.63
2017,10,9,13,30,852.0,117.0,4.3,33.0,764.0,785.17,579.51
2017,10,9,13,45,843.5,116.0,4.3,33.0,739.0,813.61,599.42
2017,10,9,14,0,835.0,115.0,4.3,33.0,714.0,831.56,612.3
2017,10,9,14,15,824.0,113.0,4.25,32.5,682.0,842.65,621.8
2017,10,9,14,30,813.0,111.0,4.2,32.0,650.0,849.97,628.97
2017,10,9,14,45,796.5,109.0,4.2,32.0,611.0,848.7,629.45
2017,10,9,15,0,780.0,107.0,4.2,32.0,572.0,843.64,627.58
2017,10,9,15,15,759.5,103.5,4.15,31.5,527.5,829.6,620.77
2017,10,9,15,30,739.0,100.0,4.1,31.0,483.0,817.19,615.18
2017,10,9,15,45,709.0,96.0,4.05,31.0,433.5,787.77,596.48
2017,10,9,16,0,679.0,92.0,4.0,31.0,384.0,755.47,575.62
2017,10,9,16,15,638.5,86.0,3.7,30.5,332.0,708.77,544.26
2017,10,9,16,30,598.0,80.0,3.4,30.0,280.0,660.15,510.65
2017,10,9,16,45,536.0,72.5,3.15,29.5,227.0,589.79,459.83
2017,10,9,17,0,474.0,65.0,2.9,29.0,174.0,519.16,406.49
2017,10,9,17,15,380.0,53.0,2.65,28.0,125.0,418.04,327.77
2017,10,9,17,30,286.0,41.0,2.4,27.0,76.0,319.76,246.11
2017,10,9,17,45,143.0,20.5,2.15,26.5,38.0,167.52,89.84
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,3.5,6.35,14.0,3.5,2.87,0.0
2017,10,10,7,0,0.0,7.0,6.4,14.0,7.0,5.74,0.0
2017,10,10,7,15,0.0,13.5,6.45,14.0,13.5,11.09,4.08
2017,10,10,7,30,0.0,20.0,6.5,14.0,20.0,16.46,9.02
2017,10,10,7,45,0.0,27.0,6.55,14.5,27.0,22.25,14.28
2017,10,10,8,0,0.0,34.0,6.6,15.0,34.0,28.06,19.46
2017,10,10,8,15,24.0,97.5,6.55,15.0,107.5,76.65,62.6
2017,10,10,8,30,48.0,161.0,6.5,15.0,181.0,118.0,98.76
2017,10,10,8,45,28.5,166.0,6.5,15.5,178.5,122.4,102.06
2017,10,10,9,0,9.0,171.0,6.5,16.0,176.0,132.46,110.23
2017,10,10,9,15,12.5,188.5,6.4,16.0,195.5,145.34,120.96
2017,10,10,9,30,16.0,206.0,6.3,16.0,215.0,158.07,131.47
2017,10,10,9,45,21.0,227.5,6.2,16.5,240.5,173.2,143.72
2017,10,10,10,0,26.0,249.0,6.1,17.0,266.0,191.9,151.1
2017,10,10,10,15,23.5,255.5,6.0,17.5,271.5,200.56,157.25
2017,10,10,10,30,21.0,262.0,5.9,18.0,277.0,208.67,163.26
2017,10,10,10,45,46.5,303.5,5.8,18.5,338.0,239.57,186.41
2017,10,10,11,0,72.0,345.0,5.7,19.0,399.0,283.13,219.7
2017,10,10,11,15,54.5,335.0,5.6,19.5,376.5,279.46,217.03
2017,10,10,11,30,37.0,325.0,5.5,20.0,354.0,272.78,211.81
2017,10,10,11,45,162.5,352.0,5.45,20.5,481.0,359.59,278.45
2017,10,10,12,0,288.0,379.0,5.4,21.0,608.0,463.06,357.57
2017,10,10,12,15,566.0,254.0,5.3,21.0,704.5,549.61,426.31
2017,10,10,12,30,844.0,129.0,5.2,21.0,801.0,649.71,506.0
2017,10,10,12,45,842.5,128.0,5.1,21.5,793.5,688.31,535.36
2017,10,10,13,0,841.0,127.0,5.0,22.0,786.0,724.2,562.24
2017,10,10,13,15,836.0,126.0,4.9,22.0,769.5,754.65,585.7
2017,10,10,13,30,831.0,125.0,4.8,22.0,753.0,781.88,605.65
2017,10,10,13,45,824.0,123.0,4.7,22.5,728.5,803.16,619.75
2017,10,10,14,0,817.0,121.0,4.6,23.0,704.0,820.9,631.34
2017,10,10,14,15,805.5,119.0,4.5,23.0,672.0,831.26,639.04
2017,10,10,14,30,794.0,117.0,4.4,23.0,640.0,837.88,644.37
2017,10,10,14,45,781.0,113.0,4.35,23.0,602.0,837.26,645.13
2017,10,10,15,0,768.0,109.0,4.3,23.0,564.0,832.93,643.46
2017,10,10,15,15,747.0,105.5,4.2,23.0,519.5,818.38,634.47
