Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,15,30,726.0,102.0,4.1,23.0,475.0,805.82,627.04
2017,10,10,15,45,700.5,96.5,4.0,23.0,426.5,778.6,609.05
2017,10,10,16,0,675.0,91.0,3.9,23.0,378.0,748.48,588.82
2017,10,10,16,15,634.5,85.0,3.65,22.5,326.0,701.9,556.57
2017,10,10,16,30,594.0,79.0,3.4,22.0,274.0,653.43,521.99
2017,10,10,16,45,535.5,70.5,3.2,21.5,222.0,585.05,470.97
2017,10,10,17,0,477.0,62.0,3.0,21.0,170.0,516.45,417.34
2017,10,10,17,15,383.0,50.5,2.75,20.5,121.5,416.29,335.85
2017,10,10,17,30,289.0,39.0,2.5,20.0,73.0,318.38,250.92
2017,10,10,17,45,144.5,19.5,2.25,19.5,36.5,164.79,77.79
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,119.5,15.5,2.95,13.5,27.0,13.23,0.0
2017,10,11,7,0,239.0,31.0,3.1,14.0,54.0,24.09,13.98
2017,10,11,7,15,343.0,44.0,3.25,14.0,100.0,35.54,25.48
2017,10,11,7,30,447.0,57.0,3.4,14.0,146.0,45.38,34.74
2017,10,11,7,45,512.0,65.5,3.6,14.5,198.0,51.04,39.98
2017,10,11,8,0,577.0,74.0,3.8,15.0,250.0,56.62,44.92
2017,10,11,8,15,620.5,80.0,3.8,15.5,302.0,59.99,47.75
2017,10,11,8,30,664.0,86.0,3.8,16.0,354.0,63.31,50.44
2017,10,11,8,45,695.5,90.5,3.8,17.0,403.5,65.37,51.86
2017,10,11,9,0,727.0,95.0,3.8,18.0,453.0,67.39,53.22
2017,10,11,9,15,749.0,98.5,3.7,18.5,498.5,75.07,59.55
2017,10,11,9,30,771.0,102.0,3.6,19.0,544.0,76.38,60.36
2017,10,11,9,45,788.0,104.5,3.55,19.5,584.0,76.91,60.52
2017,10,11,10,0,805.0,107.0,3.5,20.0,624.0,128.26,72.79
2017,10,11,10,15,816.5,109.0,3.35,20.5,657.0,183.64,107.69
2017,10,11,10,30,828.0,111.0,3.2,21.0,690.0,239.92,151.99
2017,10,11,10,45,836.5,112.0,3.1,21.5,716.0,295.37,199.37
2017,10,11,11,0,845.0,113.0,3.0,22.0,742.0,355.45,251.09
2017,10,11,11,15,850.0,114.5,2.9,22.5,759.5,408.67,297.08
2017,10,11,11,30,855.0,116.0,2.8,23.0,777.0,461.04,341.24
2017,10,11,11,45,850.0,120.5,2.7,23.5,785.0,509.94,381.45
2017,10,11,12,0,845.0,125.0,2.6,24.0,793.0,556.69,418.6
2017,10,11,12,15,845.0,125.0,2.5,24.0,793.5,600.39,453.16
2017,10,11,12,30,845.0,125.0,2.4,24.0,794.0,641.94,485.17
2017,10,11,12,45,842.5,124.5,2.3,24.5,786.0,683.28,515.05
2017,10,11,13,0,840.0,124.0,2.2,25.0,778.0,718.78,540.05
2017,10,11,13,15,835.0,123.0,2.1,25.0,762.0,749.05,561.9
2017,10,11,13,30,830.0,122.0,2.0,25.0,746.0,776.09,580.34
2017,10,11,13,45,822.0,120.5,1.9,25.0,721.5,796.93,594.13
2017,10,11,14,0,814.0,119.0,1.8,25.0,697.0,814.2,605.57
2017,10,11,14,15,803.0,117.0,1.75,25.0,665.0,824.83,613.1
2017,10,11,14,30,792.0,115.0,1.7,25.0,633.0,831.76,618.35
2017,10,11,14,45,495.0,191.5,1.65,25.5,508.5,666.53,502.99
2017,10,11,15,0,198.0,268.0,1.6,26.0,384.0,461.91,351.87
2017,10,11,15,15,188.0,246.5,1.6,25.5,349.5,436.73,336.53
2017,10,11,15,30,178.0,225.0,1.6,25.0,315.0,410.11,318.67
2017,10,11,15,45,96.0,188.0,1.6,25.0,236.0,279.98,219.34
2017,10,11,16,0,14.0,151.0,1.6,25.0,157.0,152.51,118.01
2017,10,11,16,15,8.5,131.5,1.5,24.5,135.0,130.42,101.0
2017,10,11,16,30,3.0,112.0,1.4,24.0,113.0,108.26,83.33
2017,10,11,16,45,215.5,89.0,1.3,24.0,137.0,309.56,250.22
2017,10,11,17,0,428.0,66.0,1.2,24.0,161.0,478.64,379.47
2017,10,11,17,15,336.0,52.5,1.1,23.0,114.0,376.15,297.36
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,283.69,218.52
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,146.63,51.65
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,103.0,16.0,1.0,17.5,25.0,13.66,0.0
2017,10,12,7,0,206.0,32.0,1.1,18.0,50.0,24.77,14.06
2017,10,12,7,15,306.5,46.0,1.1,18.5,95.5,35.34,24.8
2017,10,12,7,30,407.0,60.0,1.1,19.0,141.0,47.8,36.12
2017,10,12,7,45,476.0,69.0,1.1,20.0,192.0,53.73,41.41
2017,10,12,8,0,545.0,78.0,1.1,21.0,243.0,59.57,46.38
2017,10,12,8,15,590.0,85.0,1.1,21.5,294.5,63.54,49.64
2017,10,12,8,30,635.0,92.0,1.1,22.0,346.0,67.43,52.72
2017,10,12,8,45,669.5,96.5,1.15,23.0,396.0,69.31,53.93
2017,10,12,9,0,704.0,101.0,1.2,24.0,446.0,71.19,55.1
2017,10,12,9,15,726.5,105.0,1.3,24.5,491.0,72.54,55.93
2017,10,12,9,30,749.0,109.0,1.4,25.0,536.0,81.07,62.76
2017,10,12,9,45,767.5,111.0,1.55,26.0,575.5,81.1,62.35
2017,10,12,10,0,786.0,113.0,1.7,27.0,615.0,129.87,72.83
2017,10,12,10,15,797.5,115.5,1.75,27.5,648.0,184.47,105.88
2017,10,12,10,30,809.0,118.0,1.8,28.0,681.0,240.02,147.97
2017,10,12,10,45,819.0,119.0,1.9,28.5,707.0,294.79,193.05
2017,10,12,11,0,829.0,120.0,2.0,29.0,733.0,349.82,239.23
2017,10,12,11,15,834.0,121.0,2.1,29.0,750.5,403.01,284.35
2017,10,12,11,30,839.0,122.0,2.2,29.0,768.0,455.43,328.06
2017,10,12,11,45,853.0,116.0,2.3,29.5,780.0,506.3,368.88
2017,10,12,12,0,867.0,110.0,2.4,30.0,792.0,554.56,406.78
2017,10,12,12,15,867.0,110.0,2.45,30.0,792.5,598.86,441.53
2017,10,12,12,30,867.0,110.0,2.5,30.0,793.0,640.94,473.89
2017,10,12,12,45,863.0,110.5,2.6,30.5,784.5,678.45,501.61
2017,10,12,13,0,859.0,111.0,2.7,31.0,776.0,713.12,526.79
2017,10,12,13,15,854.5,110.0,2.8,31.0,759.5,743.06,549.24
2017,10,12,13,30,850.0,109.0,2.9,31.0,743.0,769.82,568.29
2017,10,12,13,45,839.0,109.5,3.0,31.0,718.0,789.67,582.77
2017,10,12,14,0,828.0,110.0,3.1,31.0,693.0,813.96,600.44
2017,10,12,14,15,817.0,108.0,3.15,31.0,661.5,824.64,608.79
2017,10,12,14,30,806.0,106.0,3.2,31.0,630.0,831.6,614.89
2017,10,12,14,45,782.0,106.5,3.25,31.0,589.5,826.35,612.94
2017,10,12,15,0,758.0,107.0,3.3,31.0,549.0,817.25,608.6
2017,10,12,15,15,737.0,103.5,3.3,30.5,505.0,802.61,601.54
2017,10,12,15,30,716.0,100.0,3.3,30.0,461.0,789.92,595.87
2017,10,12,15,45,682.0,96.5,3.3,30.0,412.0,757.74,575.36
2017,10,12,16,0,648.0,93.0,3.3,30.0,363.0,722.83,552.7
2017,10,12,16,15,606.5,86.5,3.1,29.5,312.0,675.17,520.6
2017,10,12,16,30,565.0,80.0,2.9,29.0,261.0,625.71,486.19
2017,10,12,16,45,504.0,71.0,2.7,28.5,210.0,555.38,434.79
2017,10,12,17,0,443.0,62.0,2.5,28.0,159.0,484.96,380.88
2017,10,12,17,15,349.5,49.5,2.2,27.0,112.0,385.46,302.2
2017,10,12,17,30,256.0,37.0,1.9,26.0,65.0,289.34,219.6
2017,10,12,17,45,128.0,18.5,1.65,25.5,32.5,147.34,29.27
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,20.5,25.5,13.23,0.0
2017,10,13,7,0,229.0,31.0,2.0,21.0,51.0,24.08,13.05
2017,10,13,7,15,334.0,44.0,2.1,21.5,97.0,35.68,24.68
2017,10,13,7,30,439.0,57.0,2.2,22.0,143.0,45.52,33.65
2017,10,13,7,45,519.5,63.5,2.35,23.0,196.5,49.66,37.36
2017,10,13,8,0,600.0,70.0,2.5,24.0,250.0,53.89,40.92
2017,10,13,8,15,643.5,76.0,2.65,24.5,302.5,57.43,43.8
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,60.9,46.54
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,66.74,51.13
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,67.11,51.04
2017,10,13,9,15,787.0,88.0,3.25,27.5,503.0,68.38,51.82
2017,10,13,9,30,808.0,91.0,3.3,28.0,549.0,69.63,52.58
2017,10,13,9,45,826.0,92.0,3.35,28.5,589.5,69.5,52.2
2017,10,13,10,0,844.0,93.0,3.4,29.0,630.0,128.18,69.73
2017,10,13,10,15,854.5,95.0,3.4,29.0,663.0,184.62,103.48
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,241.65,147.03
2017,10,13,10,45,873.5,98.0,3.45,29.5,722.0,297.85,193.72
2017,10,13,11,0,882.0,99.0,3.5,30.0,748.0,353.95,241.38
2017,10,13,11,15,886.5,99.5,3.5,30.0,766.0,407.87,287.69
2017,10,13,11,30,891.0,100.0,3.5,30.0,784.0,460.77,332.34
2017,10,13,11,45,891.5,101.5,3.5,30.5,792.5,511.36,373.45
2017,10,13,12,0,892.0,103.0,3.5,31.0,801.0,560.15,411.93
2017,10,13,12,15,892.0,103.0,3.5,31.0,801.5,605.39,447.61
2017,10,13,12,30,892.0,103.0,3.5,31.0,802.0,648.34,480.79
2017,10,13,12,45,890.5,102.0,3.5,31.5,794.0,686.93,509.18
2017,10,13,13,0,889.0,101.0,3.5,32.0,786.0,722.73,534.97
2017,10,13,13,15,884.5,100.0,3.5,32.0,769.5,753.39,557.31
2017,10,13,13,30,880.0,99.0,3.5,32.0,753.0,780.78,576.36
2017,10,13,13,45,873.5,97.5,3.5,32.0,728.0,802.72,591.79
2017,10,13,14,0,867.0,96.0,3.5,32.0,703.0,821.11,604.96
2017,10,13,14,15,856.5,94.5,3.5,32.0,671.0,832.58,613.63
2017,10,13,14,30,846.0,93.0,3.5,32.0,639.0,840.34,620.02
2017,10,13,14,45,817.5,96.0,3.5,32.0,597.0,842.92,623.11
2017,10,13,15,0,789.0,99.0,3.5,32.0,555.0,833.12,618.03
2017,10,13,15,15,768.5,95.5,3.45,31.5,510.5,819.03,611.2
2017,10,13,15,30,748.0,92.0,3.4,31.0,466.0,801.41,601.99
2017,10,13,15,45,718.0,88.0,3.4,31.0,416.5,776.51,586.71
2017,10,13,16,0,688.0,84.0,3.4,31.0,367.0,744.32,566.1
2017,10,13,16,15,647.0,78.5,3.15,30.5,315.5,698.08,535.06
2017,10,13,16,30,606.0,73.0,2.9,30.0,264.0,650.02,501.72
2017,10,13,16,45,545.0,65.0,2.65,29.5,212.0,580.54,451.14
2017,10,13,17,0,484.0,57.0,2.4,29.0,160.0,511.02,398.05
2017,10,13,17,15,386.5,45.5,2.15,28.0,112.0,409.07,318.06
2017,10,13,17,30,289.0,34.0,1.9,27.0,64.0,311.27,233.56
2017,10,13,17,45,144.5,17.0,1.65,26.0,32.0,158.88,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.5,15.0,1.55,21.5,24.5,12.8,0.0
2017,10,14,7,0,221.0,30.0,1.7,22.0,49.0,23.31,12.12
2017,10,14,7,15,329.0,43.5,1.95,22.5,95.0,35.31,24.22
2017,10,14,7,30,437.0,57.0,2.2,23.0,141.0,45.61,33.55
2017,10,14,7,45,509.5,65.0,2.45,24.0,193.5,50.89,38.25
2017,10,14,8,0,582.0,73.0,2.7,25.0,246.0,56.16,42.68
2017,10,14,8,15,626.5,79.0,2.8,25.5,298.0,59.58,45.46
2017,10,14,8,30,671.0,85.0,2.9,26.0,350.0,62.96,48.1
2017,10,14,8,45,707.0,88.5,3.05,26.5,400.5,64.42,49.08
2017,10,14,9,0,743.0,92.0,3.2,27.0,451.0,72.07,55.21
2017,10,14,9,15,764.5,95.5,3.25,27.5,496.0,73.5,56.1
2017,10,14,9,30,786.0,99.0,3.3,28.0,541.0,74.92,56.97
2017,10,14,9,45,393.0,84.5,3.35,28.5,305.5,51.8,37.56
2017,10,14,10,0,0.0,70.0,3.4,29.0,70.0,58.17,40.64
2017,10,14,10,15,3.0,132.5,3.4,29.0,134.5,108.76,80.1
2017,10,14,10,30,6.0,195.0,3.4,29.0,199.0,157.26,117.3
2017,10,14,10,45,103.5,275.5,3.4,29.5,351.5,229.22,168.19
2017,10,14,11,0,201.0,356.0,3.4,30.0,504.0,323.97,236.3
2017,10,14,11,15,253.0,356.5,3.4,30.0,547.0,358.89,262.2
2017,10,14,11,30,305.0,357.0,3.4,30.0,590.0,403.79,296.05
2017,10,14,11,45,274.0,368.5,3.45,30.5,579.5,422.75,311.06
2017,10,14,12,0,243.0,380.0,3.5,31.0,569.0,437.06,322.12
2017,10,14,12,15,155.5,371.0,3.5,31.0,492.0,399.69,295.76
2017,10,14,12,30,68.0,362.0,3.5,31.0,415.0,348.01,257.98
2017,10,14,12,45,455.5,242.0,3.55,31.5,591.5,527.45,393.48
2017,10,14,13,0,843.0,122.0,3.6,32.0,768.0,713.12,528.83
2017,10,14,13,15,837.5,121.0,3.6,32.0,751.0,742.88,550.14
2017,10,14,13,30,832.0,120.0,3.6,32.0,734.0,769.38,569.24
2017,10,14,13,45,489.5,227.5,3.6,32.0,585.5,631.72,469.99
2017,10,14,14,0,147.0,335.0,3.6,32.0,437.0,449.78,334.65
2017,10,14,14,15,135.0,317.5,3.6,32.0,408.0,432.27,323.29
2017,10,14,14,30,123.0,300.0,3.6,32.0,379.0,413.13,310.04
2017,10,14,14,45,423.0,210.5,3.65,32.0,457.5,620.22,468.05
2017,10,14,15,0,723.0,121.0,3.7,32.0,536.0,803.08,600.13
2017,10,14,15,15,699.5,116.5,3.65,31.5,491.5,785.59,589.52
2017,10,14,15,30,676.0,112.0,3.6,31.0,447.0,764.77,577.88
2017,10,14,15,45,640.5,107.5,3.55,31.0,398.5,730.25,555.34
2017,10,14,16,0,605.0,103.0,3.5,31.0,350.0,693.0,530.56
2017,10,14,16,15,560.0,95.5,3.3,30.5,299.0,641.58,495.46
2017,10,14,16,30,515.0,88.0,3.1,30.0,248.0,588.37,457.92
2017,10,14,16,45,445.5,78.0,2.9,29.5,197.0,505.28,396.41
2017,10,14,17,0,376.0,68.0,2.7,29.0,146.0,431.13,339.03
2017,10,14,17,15,280.0,52.5,2.45,28.0,101.0,330.34,257.95
2017,10,14,17,30,184.0,37.0,2.2,27.0,56.0,235.02,174.42
2017,10,14,17,45,92.0,18.5,2.0,26.5,28.0,118.17,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,13.66,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,24.83,12.98
2017,10,15,7,15,189.5,51.5,6.75,20.5,82.0,39.5,27.9
2017,10,15,7,30,281.0,71.0,6.8,20.0,124.0,53.11,40.42
2017,10,15,7,45,381.0,79.0,6.85,20.0,176.0,58.73,45.7
2017,10,15,8,0,481.0,87.0,6.9,20.0,228.0,64.4,50.77
2017,10,15,8,15,529.5,95.0,6.8,20.0,279.0,71.03,56.5
2017,10,15,8,30,578.0,103.0,6.7,20.0,330.0,75.35,60.1
2017,10,15,8,45,639.0,101.0,6.65,20.0,382.5,72.48,57.43
2017,10,15,9,0,700.0,99.0,6.6,20.0,435.0,70.14,55.22
2017,10,15,9,15,350.0,131.0,6.55,20.0,299.0,85.92,68.59
2017,10,15,9,30,0.0,163.0,6.5,20.0,163.0,128.54,104.7
2017,10,15,9,45,2.0,174.5,6.5,20.5,176.0,137.25,111.53
2017,10,15,10,0,4.0,186.0,6.5,21.0,189.0,147.01,113.88
2017,10,15,10,15,27.0,241.0,6.45,21.5,259.5,181.56,139.91
2017,10,15,10,30,50.0,296.0,6.4,22.0,330.0,226.48,173.84
2017,10,15,10,45,45.0,301.5,6.4,22.5,333.5,237.0,181.91
2017,10,15,11,0,40.0,307.0,6.4,23.0,337.0,246.73,189.41
2017,10,15,11,15,43.5,319.0,6.35,23.0,352.0,263.46,202.47
2017,10,15,11,30,47.0,331.0,6.3,23.0,367.0,280.87,216.08
2017,10,15,11,45,58.5,345.0,6.25,23.5,390.5,304.25,233.8
2017,10,15,12,0,70.0,359.0,6.2,24.0,414.0,329.26,252.75
2017,10,15,12,15,161.0,367.5,6.15,24.0,492.5,399.71,307.4
2017,10,15,12,30,252.0,376.0,6.1,24.0,571.0,482.13,370.99
2017,10,15,12,45,425.0,313.5,6.1,24.5,639.0,567.73,437.54
2017,10,15,13,0,598.0,251.0,6.1,25.0,707.0,658.2,507.39
2017,10,15,13,15,553.0,259.0,6.05,25.0,673.5,661.85,510.59
2017,10,15,13,30,508.0,267.0,6.0,25.0,640.0,660.76,510.32
2017,10,15,13,45,674.5,185.5,5.95,25.0,663.0,741.32,574.23
2017,10,15,14,0,841.0,104.0,5.9,25.0,686.0,803.7,621.71
2017,10,15,14,15,753.5,134.5,5.85,24.5,638.0,797.41,618.98
2017,10,15,14,30,666.0,165.0,5.8,24.0,590.0,774.17,604.33
2017,10,15,14,45,564.5,185.0,5.8,24.0,529.5,713.85,560.19
2017,10,15,15,0,463.0,205.0,5.8,24.0,469.0,657.9,518.27
2017,10,15,15,15,468.0,185.0,5.7,24.0,433.5,648.4,513.26
2017,10,15,15,30,473.0,165.0,5.6,24.0,398.0,636.02,505.92
2017,10,15,15,45,426.0,154.0,5.6,24.0,347.0,585.63,468.77
2017,10,15,16,0,379.0,143.0,5.6,24.0,296.0,533.56,429.73
2017,10,15,16,15,497.0,106.0,5.35,23.5,277.0,590.16,477.25
2017,10,15,16,30,615.0,69.0,5.1,23.0,258.0,648.33,522.49
2017,10,15,16,45,560.0,60.5,4.95,22.5,206.5,583.41,472.25
2017,10,15,17,0,505.0,52.0,4.8,22.0,155.0,518.36,419.71
2017,10,15,17,15,403.0,41.5,4.45,21.5,107.5,414.48,332.86
2017,10,15,17,30,301.0,31.0,4.1,21.0,60.0,315.24,239.32
2017,10,15,17,45,150.5,15.5,3.75,20.5,30.0,156.48,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,10.67,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,20.8,10.22
2017,10,16,7,15,499.0,34.0,3.95,11.5,107.0,30.42,21.04
2017,10,16,7,30,617.0,43.0,4.0,12.0,159.0,38.15,28.47
2017,10,16,7,45,684.0,48.5,4.1,13.0,216.0,42.5,32.53
2017,10,16,8,0,751.0,54.0,4.2,14.0,273.0,46.89,36.42
2017,10,16,8,15,792.0,58.0,4.35,14.5,329.5,49.84,38.94
2017,10,16,8,30,833.0,62.0,4.5,15.0,386.0,52.77,41.36
2017,10,16,8,45,861.0,65.0,4.7,16.0,439.5,61.5,48.73
2017,10,16,9,0,889.0,68.0,4.9,17.0,493.0,64.26,50.78
2017,10,16,9,15,908.5,70.5,4.8,17.5,541.5,66.46,52.41
2017,10,16,9,30,928.0,73.0,4.7,18.0,590.0,68.54,53.94
2017,10,16,9,45,942.0,75.0,4.6,18.5,632.5,70.11,55.02
2017,10,16,10,0,956.0,77.0,4.5,19.0,675.0,121.34,65.22
2017,10,16,10,15,966.0,78.5,4.45,19.5,710.0,183.58,102.49
2017,10,16,10,30,976.0,80.0,4.4,20.0,745.0,246.25,151.48
2017,10,16,10,45,983.0,81.0,4.35,20.5,772.5,308.0,204.72
2017,10,16,11,0,990.0,82.0,4.3,21.0,800.0,369.31,258.94
2017,10,16,11,15,994.0,83.0,4.2,21.0,818.5,428.86,312.0
2017,10,16,11,30,998.0,84.0,4.1,21.0,837.0,487.16,363.02
2017,10,16,11,45,1000.0,84.5,4.1,21.5,847.0,542.61,409.92
2017,10,16,12,0,1002.0,85.0,4.1,22.0,857.0,596.1,453.85
2017,10,16,12,15,1002.0,85.0,4.05,22.5,857.0,645.86,493.52
2017,10,16,12,30,1002.0,85.0,4.0,23.0,857.0,693.02,530.05
2017,10,16,12,45,999.5,84.5,4.0,23.5,848.5,735.3,562.22
2017,10,16,13,0,997.0,84.0,4.0,24.0,840.0,774.39,591.32
2017,10,16,13,15,992.5,83.5,3.95,24.0,822.0,808.69,616.27
2017,10,16,13,30,988.0,83.0,3.9,24.0,804.0,839.4,637.94
2017,10,16,13,45,981.0,82.0,3.85,24.0,777.5,863.92,655.34
2017,10,16,14,0,974.0,81.0,3.8,24.0,751.0,884.52,670.16
2017,10,16,14,15,964.5,79.5,3.75,24.0,716.5,898.54,680.59
2017,10,16,14,30,955.0,78.0,3.7,24.0,682.0,908.49,688.44
2017,10,16,14,45,941.5,76.0,3.7,24.5,640.5,910.38,689.89
2017,10,16,15,0,928.0,74.0,3.7,25.0,599.0,908.21,688.8
2017,10,16,15,15,909.5,71.5,3.65,24.5,551.0,897.13,684.13
2017,10,16,15,30,891.0,69.0,3.6,24.0,503.0,882.25,676.94
2017,10,16,15,45,865.5,66.0,3.55,24.0,450.5,857.06,661.15
2017,10,16,16,0,840.0,63.0,3.5,24.0,398.0,837.64,649.26
2017,10,16,16,15,801.5,59.0,3.05,23.0,342.0,793.57,619.5
2017,10,16,16,30,763.0,55.0,2.6,22.0,286.0,747.12,586.77
2017,10,16,16,45,702.0,49.5,2.2,21.5,229.0,678.05,534.71
2017,10,16,17,0,641.0,44.0,1.8,21.0,172.0,608.3,479.23
2017,10,16,17,15,532.5,35.5,1.7,19.5,119.0,497.9,392.35
2017,10,16,17,30,424.0,27.0,1.6,18.0,66.0,390.91,290.78
2017,10,16,17,45,212.0,13.5,1.5,17.0,33.0,164.3,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.0,12.5,1.15,9.5,25.5,10.67,0.0
2017,10,17,7,0,344.0,25.0,1.2,10.0,51.0,20.77,9.89
2017,10,17,7,15,463.0,34.5,1.3,10.5,101.5,28.26,19.25
2017,10,17,7,30,582.0,44.0,1.4,11.0,152.0,38.92,29.3
2017,10,17,7,45,649.0,50.5,1.5,12.0,208.0,44.03,34.08
2017,10,17,8,0,716.0,57.0,1.6,13.0,264.0,49.14,38.61
2017,10,17,8,15,758.0,61.5,1.65,14.0,319.5,52.34,41.28
2017,10,17,8,30,800.0,66.0,1.7,15.0,375.0,55.53,43.83
2017,10,17,8,45,829.0,69.5,1.75,16.0,427.5,57.76,45.47
2017,10,17,9,0,858.0,73.0,1.8,17.0,480.0,59.97,47.05
2017,10,17,9,15,878.0,75.5,1.7,17.5,527.5,69.35,54.93
2017,10,17,9,30,898.0,78.0,1.6,18.0,575.0,71.36,56.35
2017,10,17,9,45,913.0,80.0,1.55,19.0,617.0,72.86,57.24
2017,10,17,10,0,928.0,82.0,1.5,20.0,659.0,121.28,66.15
2017,10,17,10,15,938.0,83.5,1.4,20.5,693.5,181.88,101.5
2017,10,17,10,30,948.0,85.0,1.3,21.0,728.0,242.92,148.05
2017,10,17,10,45,956.0,86.0,1.25,21.5,755.0,303.32,198.68
2017,10,17,11,0,964.0,87.0,1.2,22.0,782.0,363.42,250.14
2017,10,17,11,15,968.5,87.5,1.15,22.0,800.5,421.35,299.96
2017,10,17,11,30,973.0,88.0,1.1,22.0,819.0,478.09,347.62
2017,10,17,11,45,976.0,88.0,1.05,22.5,829.0,532.31,391.16
2017,10,17,12,0,979.0,88.0,1.0,23.0,839.0,584.7,431.68
2017,10,17,12,15,979.5,88.0,0.95,23.0,839.5,633.65,469.09
2017,10,17,12,30,980.0,88.0,0.9,23.0,840.0,680.11,503.54
2017,10,17,12,45,978.5,87.5,0.9,23.5,831.5,722.13,533.49
2017,10,17,13,0,977.0,87.0,0.9,24.0,823.0,761.1,560.59
2017,10,17,13,15,973.0,86.0,0.95,24.0,805.5,794.57,584.39
2017,10,17,13,30,969.0,85.0,1.0,24.0,788.0,824.52,604.98
2017,10,17,13,45,963.0,83.5,1.05,24.5,762.0,848.75,620.76
2017,10,17,14,0,957.0,82.0,1.1,25.0,736.0,869.16,634.18
2017,10,17,14,15,947.5,80.5,1.15,25.0,702.5,882.8,644.63
2017,10,17,14,30,938.0,79.0,1.2,25.0,669.0,892.45,652.77
2017,10,17,14,45,925.5,77.0,1.25,25.0,628.0,894.98,656.53
2017,10,17,15,0,913.0,75.0,1.3,25.0,587.0,893.56,657.96
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,882.43,653.2
2017,10,17,15,30,876.0,70.0,1.4,25.0,493.0,867.59,646.1
2017,10,17,15,45,850.5,66.5,1.45,25.0,441.0,841.85,631.62
2017,10,17,16,0,825.0,63.0,1.5,25.0,389.0,821.86,620.77
2017,10,17,16,15,786.5,59.0,1.35,24.0,333.5,778.04,593.05
2017,10,17,16,30,748.0,55.0,1.2,23.0,278.0,731.88,562.57
2017,10,17,16,45,687.5,49.0,1.1,22.5,222.0,663.01,513.41
2017,10,17,17,0,627.0,43.0,1.0,22.0,166.0,593.56,460.72
2017,10,17,17,15,517.5,34.5,1.05,21.0,114.0,483.16,375.25
2017,10,17,17,30,408.0,26.0,1.1,20.0,62.0,376.42,271.78
2017,10,17,17,45,204.0,13.0,1.15,19.0,31.0,157.43,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,10.24,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,19.96,8.76
2017,10,18,7,15,477.5,34.0,1.55,12.0,102.0,27.94,18.78
2017,10,18,7,30,597.0,44.0,1.8,13.0,153.0,39.06,29.14
2017,10,18,7,45,662.0,50.5,2.05,14.0,209.0,44.18,33.89
2017,10,18,8,0,727.0,57.0,2.3,15.0,265.0,49.28,38.41
2017,10,18,8,15,769.0,61.5,2.4,16.0,320.5,52.5,41.07
2017,10,18,8,30,811.0,66.0,2.5,17.0,376.0,55.7,43.62
2017,10,18,8,45,839.0,69.5,2.65,18.0,429.0,57.94,45.26
2017,10,18,9,0,867.0,73.0,2.8,19.0,482.0,60.15,46.83
2017,10,18,9,15,887.0,76.0,2.9,20.0,529.5,69.82,54.79
2017,10,18,9,30,907.0,79.0,3.0,21.0,577.0,72.16,56.38
2017,10,18,9,45,921.5,80.5,3.1,22.0,619.0,73.34,56.98
2017,10,18,10,0,936.0,82.0,3.2,23.0,661.0,120.26,65.01
2017,10,18,10,15,946.0,84.0,3.2,23.5,696.0,181.62,100.33
2017,10,18,10,30,956.0,86.0,3.2,24.0,731.0,243.43,147.29
2017,10,18,10,45,963.0,87.0,3.2,24.5,757.5,304.0,198.26
2017,10,18,11,0,970.0,88.0,3.2,25.0,784.0,364.14,250.31
2017,10,18,11,15,974.5,88.5,3.2,25.0,802.0,422.35,301.2
2017,10,18,11,30,979.0,89.0,3.2,25.0,820.0,479.36,350.2
2017,10,18,11,45,978.0,91.0,3.2,25.5,829.0,533.64,395.18
2017,10,18,12,0,977.0,93.0,3.2,26.0,838.0,585.79,437.07
2017,10,18,12,15,977.0,93.0,3.2,26.0,838.0,634.42,476.03
2017,10,18,12,30,977.0,93.0,3.2,26.0,838.0,680.51,512.15
2017,10,18,12,45,974.5,92.5,3.2,26.5,829.0,721.83,543.0
2017,10,18,13,0,972.0,92.0,3.2,27.0,820.0,760.03,570.89
2017,10,18,13,15,967.5,91.5,3.2,27.0,802.5,793.54,595.56
2017,10,18,13,30,963.0,91.0,3.2,27.0,785.0,823.54,616.55
2017,10,18,13,45,955.0,90.0,3.2,27.5,758.5,846.7,631.68
2017,10,18,14,0,947.0,89.0,3.2,28.0,732.0,865.99,644.29
2017,10,18,14,15,937.0,87.5,3.2,28.0,698.0,879.19,654.22
2017,10,18,14,30,927.0,86.0,3.2,28.0,664.0,888.42,661.69
2017,10,18,14,45,899.5,88.0,3.25,28.0,620.0,882.82,659.66
2017,10,18,15,0,872.0,90.0,3.3,28.0,576.0,882.14,661.24
2017,10,18,15,15,851.0,87.0,3.25,27.5,528.5,868.6,654.84
2017,10,18,15,30,830.0,84.0,3.2,27.0,481.0,851.28,645.95
2017,10,18,15,45,798.5,80.5,3.15,26.5,428.5,820.64,627.66
2017,10,18,16,0,767.0,77.0,3.1,26.0,376.0,786.75,606.72
2017,10,18,16,15,724.0,71.5,2.7,25.0,321.0,737.7,573.46
2017,10,18,16,30,681.0,66.0,2.3,24.0,266.0,693.54,542.34
2017,10,18,16,45,611.0,58.5,1.95,23.0,210.5,616.98,485.7
2017,10,18,17,0,541.0,51.0,1.6,22.0,155.0,540.63,426.09
2017,10,18,17,15,426.5,39.5,1.6,21.0,105.0,426.02,334.77
2017,10,18,17,30,312.0,28.0,1.6,20.0,55.0,317.04,225.87
2017,10,18,17,45,156.0,14.0,1.6,19.5,27.5,123.34,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,24.5,13.0,0.9,15.5,15.0,11.1,0.0
2017,10,19,7,0,49.0,26.0,0.9,16.0,30.0,20.73,8.45
2017,10,19,7,15,100.5,47.5,1.0,16.5,63.0,36.25,25.45
2017,10,19,7,30,152.0,69.0,1.1,17.0,96.0,51.76,39.68
2017,10,19,7,45,194.0,87.0,1.2,17.5,134.0,64.51,51.18
2017,10,19,8,0,236.0,105.0,1.3,18.0,172.0,76.91,62.08
2017,10,19,8,15,187.0,131.5,1.45,18.5,191.0,96.25,78.7
2017,10,19,8,30,138.0,158.0,1.6,19.0,210.0,112.51,92.33
2017,10,19,8,45,213.0,174.5,1.8,20.0,267.5,124.03,101.5
2017,10,19,9,0,288.0,191.0,2.0,21.0,325.0,129.56,105.45
2017,10,19,9,15,272.5,214.5,2.15,21.5,352.0,142.13,115.46
2017,10,19,9,30,257.0,238.0,2.3,22.0,379.0,154.08,124.84
2017,10,19,9,45,528.5,178.5,2.5,23.0,495.0,114.84,91.46
2017,10,19,10,0,800.0,119.0,2.7,24.0,611.0,126.8,74.23
2017,10,19,10,15,592.0,200.5,2.75,24.5,575.5,201.94,130.39
2017,10,19,10,30,384.0,282.0,2.8,25.0,540.0,263.78,185.55
2017,10,19,10,45,367.0,299.0,2.85,25.5,553.5,300.44,215.24
2017,10,19,11,0,350.0,316.0,2.9,26.0,567.0,335.42,244.03
2017,10,19,11,15,354.0,324.0,2.95,26.0,582.5,369.91,272.2
2017,10,19,11,30,358.0,332.0,3.0,26.0,598.0,404.57,300.23
2017,10,19,11,45,376.5,331.5,3.1,26.5,614.5,439.6,327.55
2017,10,19,12,0,395.0,331.0,3.2,27.0,631.0,475.59,355.25
2017,10,19,12,15,346.0,344.0,3.3,27.0,607.0,485.79,364.31
2017,10,19,12,30,297.0,357.0,3.4,27.0,583.0,491.3,369.4
2017,10,19,12,45,596.5,231.5,3.5,27.5,678.5,606.44,457.02
2017,10,19,13,0,896.0,106.0,3.6,28.0,774.0,719.1,541.93
2017,10,19,13,15,729.0,173.5,3.65,28.0,709.0,707.59,532.56
2017,10,19,13,30,562.0,241.0,3.7,28.0,644.0,671.24,505.81
2017,10,19,13,45,485.5,259.0,3.75,28.0,599.0,652.29,492.75
2017,10,19,14,0,409.0,277.0,3.8,28.0,554.0,614.12,465.75
2017,10,19,14,15,423.5,258.0,3.8,28.0,532.5,636.96,483.83
2017,10,19,14,30,438.0,239.0,3.8,28.0,511.0,644.09,490.73
2017,10,19,14,45,455.5,217.5,3.85,28.0,484.5,648.83,496.37
2017,10,19,15,0,473.0,196.0,3.9,28.0,458.0,650.94,500.26
2017,10,19,15,15,600.5,143.0,3.85,27.5,446.5,718.06,553.7
2017,10,19,15,30,728.0,90.0,3.8,27.0,435.0,767.0,590.96
2017,10,19,15,45,680.5,91.5,3.8,27.0,386.0,734.6,569.18
2017,10,19,16,0,633.0,93.0,3.8,27.0,337.0,694.77,542.08
2017,10,19,16,15,592.5,84.5,3.5,26.5,286.5,646.32,507.94
2017,10,19,16,30,552.0,76.0,3.2,26.0,236.0,596.1,471.24
2017,10,19,16,45,481.5,66.5,2.9,25.5,185.0,518.82,412.27
2017,10,19,17,0,411.0,57.0,2.6,25.0,134.0,441.81,350.77
2017,10,19,17,15,306.0,43.0,2.4,24.0,89.5,332.84,261.51
2017,10,19,17,30,201.0,29.0,2.2,23.0,45.0,231.73,158.41
2017,10,19,17,45,100.5,14.5,2.0,22.5,22.5,83.81,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,13.0,2.15,17.5,18.0,11.1,0.0
2017,10,20,7,0,143.0,26.0,2.3,18.0,36.0,20.14,7.24
2017,10,20,7,15,257.0,41.0,2.35,18.5,79.0,31.54,21.13
2017,10,20,7,30,371.0,56.0,2.4,19.0,122.0,42.8,31.55
2017,10,20,7,45,466.5,62.5,2.45,19.5,174.0,49.13,37.38
2017,10,20,8,0,562.0,69.0,2.5,20.0,226.0,53.4,41.18
2017,10,20,8,15,609.0,75.0,2.55,20.5,277.0,56.95,44.17
2017,10,20,8,30,656.0,81.0,2.6,21.0,328.0,60.46,47.02
2017,10,20,8,45,328.0,98.0,2.7,21.5,221.5,67.76,53.06
2017,10,20,9,0,0.0,115.0,2.8,22.0,115.0,92.83,74.16
2017,10,20,9,15,1.0,141.0,2.9,22.5,142.0,112.11,90.03
2017,10,20,9,30,2.0,167.0,3.0,23.0,169.0,130.96,105.33
2017,10,20,9,45,2.5,172.0,3.15,24.0,174.0,135.18,108.11
2017,10,20,10,0,3.0,177.0,3.3,25.0,179.0,140.16,106.54
2017,10,20,10,15,10.5,209.5,3.3,25.5,216.5,165.8,125.8
2017,10,20,10,30,18.0,242.0,3.3,26.0,254.0,192.69,145.79
2017,10,20,10,45,18.0,249.5,3.35,26.5,262.5,201.33,151.97
2017,10,20,11,0,18.0,257.0,3.4,27.0,271.0,209.92,158.19
2017,10,20,11,15,48.5,301.5,3.4,27.0,337.5,252.06,189.6
2017,10,20,11,30,79.0,346.0,3.4,27.0,404.0,304.01,228.47
2017,10,20,11,45,82.5,352.0,3.45,27.0,413.5,319.74,240.55
2017,10,20,12,0,86.0,358.0,3.5,27.0,423.0,335.8,252.96
2017,10,20,12,15,106.0,364.0,3.55,27.0,444.5,361.37,272.53
2017,10,20,12,30,126.0,370.0,3.6,27.0,466.0,393.92,297.28
2017,10,20,12,45,207.0,359.5,3.7,27.5,514.5,449.55,339.31
2017,10,20,13,0,288.0,349.0,3.8,28.0,563.0,519.22,391.2
2017,10,20,13,15,319.5,332.5,3.8,28.0,564.5,545.4,411.47
2017,10,20,13,30,351.0,316.0,3.8,28.0,566.0,571.67,432.03
2017,10,20,13,45,424.5,278.5,3.85,28.0,571.0,622.09,470.86
