Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,14,0,498.0,241.0,3.9,28.0,576.0,662.58,502.68
2017,10,20,14,15,655.5,169.0,3.9,28.0,586.5,742.49,564.08
2017,10,20,14,30,813.0,97.0,3.9,28.0,597.0,808.16,611.6
2017,10,20,14,45,677.0,134.5,3.95,28.0,532.5,754.31,574.96
2017,10,20,15,0,541.0,172.0,4.0,28.0,468.0,681.33,523.65
2017,10,20,15,15,401.0,184.0,4.0,27.5,393.5,581.9,451.68
2017,10,20,15,30,261.0,196.0,4.0,27.0,319.0,463.26,363.07
2017,10,20,15,45,245.0,176.0,4.0,27.0,281.5,431.23,340.32
2017,10,20,16,0,229.0,156.0,4.0,27.0,244.0,397.78,315.7
2017,10,20,16,15,209.0,135.0,3.65,26.5,206.0,358.4,286.06
2017,10,20,16,30,189.0,114.0,3.3,26.0,168.0,318.13,254.87
2017,10,20,16,45,153.0,92.5,3.0,25.5,130.5,247.29,198.26
2017,10,20,17,0,117.0,71.0,2.7,25.0,93.0,193.42,153.44
2017,10,20,17,15,70.5,49.0,2.55,24.5,61.0,130.49,99.88
2017,10,20,17,30,24.0,27.0,2.4,24.0,29.0,51.9,29.8
2017,10,20,17,45,12.0,13.5,2.25,24.0,14.5,20.01,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,82.0,12.0,3.05,20.5,17.5,10.24,0.0
2017,10,21,7,0,164.0,24.0,3.2,21.0,35.0,18.66,5.39
2017,10,21,7,15,282.5,38.0,3.4,21.5,78.0,29.4,18.97
2017,10,21,7,30,401.0,52.0,3.6,22.0,121.0,41.83,30.26
2017,10,21,7,45,480.5,60.0,3.85,22.5,171.5,47.25,35.26
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,52.69,40.03
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,56.26,43.03
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,59.81,45.89
2017,10,21,8,45,398.0,140.5,4.75,24.5,295.0,96.45,76.79
2017,10,21,9,0,141.0,201.0,5.0,25.0,266.0,138.62,111.76
2017,10,21,9,15,459.5,146.5,5.1,25.5,389.0,97.93,77.19
2017,10,21,9,30,778.0,92.0,5.2,26.0,512.0,70.7,54.05
2017,10,21,9,45,519.0,183.0,5.3,27.0,472.0,117.73,92.72
2017,10,21,10,0,260.0,274.0,5.4,28.0,432.0,188.9,136.78
2017,10,21,10,15,212.0,295.5,5.4,28.0,429.0,226.76,163.77
2017,10,21,10,30,164.0,317.0,5.4,28.0,426.0,250.82,183.58
2017,10,21,10,45,141.5,328.5,5.45,28.5,425.0,269.79,199.0
2017,10,21,11,0,119.0,340.0,5.5,29.0,424.0,286.24,212.5
2017,10,21,11,15,224.5,338.0,5.5,29.0,501.5,335.9,248.5
2017,10,21,11,30,330.0,336.0,5.5,29.0,579.0,394.69,292.52
2017,10,21,11,45,298.0,348.0,5.5,29.5,569.5,414.7,308.88
2017,10,21,12,0,266.0,360.0,5.5,30.0,560.0,431.44,322.17
2017,10,21,12,15,334.0,342.5,5.45,30.0,593.5,476.41,356.78
2017,10,21,12,30,402.0,325.0,5.4,30.0,627.0,525.58,394.5
2017,10,21,12,45,337.0,337.5,5.35,30.5,589.0,519.86,390.04
2017,10,21,13,0,272.0,350.0,5.3,31.0,551.0,508.63,381.2
2017,10,21,13,15,221.5,347.5,5.2,31.0,508.5,478.49,359.41
2017,10,21,13,30,171.0,345.0,5.1,31.0,466.0,453.08,340.65
2017,10,21,13,45,495.5,226.5,5.1,31.0,560.0,625.81,473.84
2017,10,21,14,0,820.0,108.0,5.1,31.0,654.0,784.4,591.39
2017,10,21,14,15,482.0,197.0,5.05,31.0,514.0,620.28,471.37
2017,10,21,14,30,144.0,286.0,5.0,31.0,374.0,414.81,314.93
2017,10,21,14,45,210.0,260.5,5.0,31.0,379.5,451.52,345.64
2017,10,21,15,0,276.0,235.0,5.0,31.0,385.0,505.58,388.23
2017,10,21,15,15,487.5,165.5,4.95,30.5,403.5,634.29,489.7
2017,10,21,15,30,699.0,96.0,4.9,30.0,422.0,749.55,576.61
2017,10,21,15,45,664.0,91.5,4.85,30.0,373.5,715.89,553.22
2017,10,21,16,0,629.0,87.0,4.8,30.0,325.0,679.6,528.25
2017,10,21,16,15,581.0,80.5,4.45,29.5,274.5,627.58,490.99
2017,10,21,16,30,533.0,74.0,4.1,29.0,224.0,574.0,451.62
2017,10,21,16,45,455.0,65.0,3.75,28.5,174.0,492.0,388.82
2017,10,21,17,0,377.0,56.0,3.4,28.0,124.0,407.43,321.27
2017,10,21,17,15,264.0,41.5,3.1,27.5,81.0,297.45,229.92
2017,10,21,17,30,151.0,27.0,2.8,27.0,38.0,186.68,113.41
2017,10,21,17,45,75.5,13.5,2.5,26.5,19.0,64.7,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,14.0,11.5,4.25,19.0,12.5,9.82,0.0
2017,10,22,7,0,28.0,23.0,4.5,19.0,25.0,18.41,4.4
2017,10,22,7,15,96.5,45.5,4.7,18.5,60.5,34.74,23.65
2017,10,22,7,30,165.0,68.0,4.9,18.0,96.0,51.04,38.73
2017,10,22,7,45,228.0,86.5,5.1,18.0,140.0,64.31,50.84
2017,10,22,8,0,291.0,105.0,5.3,18.0,184.0,77.29,62.44
2017,10,22,8,15,347.5,114.5,5.35,18.0,229.0,81.56,66.2
2017,10,22,8,30,404.0,124.0,5.4,18.0,274.0,87.21,71.01
2017,10,22,8,45,261.5,161.0,5.5,18.5,263.5,112.01,92.15
2017,10,22,9,0,119.0,198.0,5.6,19.0,253.0,136.63,112.79
2017,10,22,9,15,119.0,221.5,5.6,19.5,281.0,150.14,123.7
2017,10,22,9,30,119.0,245.0,5.6,20.0,309.0,163.13,134.05
2017,10,22,9,45,177.5,260.0,5.65,20.5,363.5,172.38,141.19
2017,10,22,10,0,236.0,275.0,5.7,21.0,418.0,195.96,147.12
2017,10,22,10,15,519.0,201.5,5.7,21.5,537.5,190.89,127.14
2017,10,22,10,30,802.0,128.0,5.7,22.0,657.0,232.63,146.97
2017,10,22,10,45,823.0,125.0,5.7,22.5,686.0,285.97,191.57
2017,10,22,11,0,844.0,122.0,5.7,23.0,715.0,340.66,239.07
2017,10,22,11,15,851.0,122.5,5.65,23.5,733.0,394.29,286.21
2017,10,22,11,30,858.0,123.0,5.6,24.0,751.0,447.28,332.03
2017,10,22,11,45,888.5,110.0,5.6,24.5,767.0,499.96,376.45
2017,10,22,12,0,919.0,97.0,5.6,25.0,783.0,551.12,418.84
2017,10,22,12,15,920.5,97.0,5.5,25.0,784.0,597.65,457.35
2017,10,22,12,30,922.0,97.0,5.4,25.0,785.0,641.93,493.22
2017,10,22,12,45,924.0,95.0,5.35,25.5,778.0,682.26,524.51
2017,10,22,13,0,926.0,93.0,5.3,26.0,771.0,719.9,553.11
2017,10,22,13,15,923.0,92.5,5.2,26.0,755.5,752.63,578.44
2017,10,22,13,30,920.0,92.0,5.1,26.0,740.0,782.12,599.69
2017,10,22,13,45,919.5,88.5,5.1,26.0,717.0,807.03,618.07
2017,10,22,14,0,919.0,85.0,5.1,26.0,694.0,828.45,634.1
2017,10,22,14,15,911.0,83.5,5.0,26.0,662.0,842.44,644.48
2017,10,22,14,30,903.0,82.0,4.9,26.0,630.0,852.66,652.36
2017,10,22,14,45,896.5,78.0,4.8,26.0,592.0,857.45,656.6
2017,10,22,15,0,890.0,74.0,4.7,26.0,554.0,858.42,658.32
2017,10,22,15,15,871.5,71.5,4.5,25.5,508.5,847.25,652.27
2017,10,22,15,30,853.0,69.0,4.3,25.0,463.0,832.49,644.23
2017,10,22,15,45,831.0,64.5,4.15,25.0,413.0,817.47,634.84
2017,10,22,16,0,809.0,60.0,4.0,25.0,363.0,790.46,616.57
2017,10,22,16,15,768.0,56.0,3.5,24.0,308.5,745.21,585.29
2017,10,22,16,30,727.0,52.0,3.0,23.0,254.0,697.8,550.9
2017,10,22,16,45,664.5,46.0,2.55,22.0,199.5,628.65,498.26
2017,10,22,17,0,602.0,40.0,2.1,21.0,145.0,559.06,441.86
2017,10,22,17,15,479.0,31.0,1.95,20.0,95.5,440.44,344.0
2017,10,22,17,30,356.0,22.0,1.8,19.0,46.0,318.81,186.85
2017,10,22,17,45,178.0,11.0,1.7,18.0,23.0,134.22,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,170.0,9.5,0.9,11.5,20.0,8.11,0.0
2017,10,23,7,0,340.0,19.0,0.9,12.0,40.0,17.16,2.96
2017,10,23,7,15,465.0,28.0,1.2,12.5,88.5,25.06,15.96
2017,10,23,7,30,590.0,37.0,1.5,13.0,137.0,32.95,23.6
2017,10,23,7,45,657.0,43.0,1.85,14.0,191.0,37.88,28.23
2017,10,23,8,0,724.0,49.0,2.2,15.0,245.0,42.8,32.63
2017,10,23,8,15,766.0,53.0,2.3,16.0,299.0,45.86,35.22
2017,10,23,8,30,808.0,57.0,2.4,17.0,353.0,48.92,37.69
2017,10,23,8,45,835.0,60.5,2.5,18.0,404.0,57.79,45.18
2017,10,23,9,0,862.0,64.0,2.6,19.0,455.0,60.96,47.6
2017,10,23,9,15,881.0,66.0,2.75,19.5,501.5,62.87,48.98
2017,10,23,9,30,900.0,68.0,2.9,20.0,548.0,64.68,50.28
2017,10,23,9,45,912.5,70.5,3.05,21.0,588.0,66.64,51.6
2017,10,23,10,0,925.0,73.0,3.2,22.0,628.0,105.46,57.09
2017,10,23,10,15,934.5,74.5,3.2,22.5,661.5,165.14,89.19
2017,10,23,10,30,944.0,76.0,3.2,23.0,695.0,225.19,133.96
2017,10,23,10,45,949.0,77.5,3.25,23.5,720.5,284.32,183.71
2017,10,23,11,0,954.0,79.0,3.3,24.0,746.0,342.83,234.76
2017,10,23,11,15,958.0,79.5,3.15,24.5,763.0,399.35,283.99
2017,10,23,11,30,962.0,80.0,3.0,25.0,780.0,454.64,331.13
2017,10,23,11,45,959.5,82.5,2.95,25.5,788.0,507.23,375.02
2017,10,23,12,0,957.0,85.0,2.9,26.0,796.0,557.6,415.74
2017,10,23,12,15,956.5,85.0,2.75,26.0,795.5,604.41,453.09
2017,10,23,12,30,956.0,85.0,2.6,26.0,795.0,648.71,487.44
2017,10,23,12,45,952.0,85.5,2.5,26.5,786.0,688.58,516.83
2017,10,23,13,0,948.0,86.0,2.4,27.0,777.0,725.34,543.16
2017,10,23,13,15,943.0,85.0,2.2,27.0,759.0,756.68,565.49
2017,10,23,13,30,938.0,84.0,2.0,27.0,741.0,784.54,583.33
2017,10,23,13,45,928.5,84.0,1.85,27.0,714.5,806.47,597.37
2017,10,23,14,0,919.0,84.0,1.7,27.0,688.0,824.63,608.82
2017,10,23,14,15,908.5,82.0,1.5,27.0,655.0,835.97,615.17
2017,10,23,14,30,898.0,80.0,1.3,27.0,622.0,843.43,618.87
2017,10,23,14,45,881.5,78.5,1.15,27.0,581.5,842.64,617.73
2017,10,23,15,0,865.0,77.0,1.0,27.0,541.0,838.03,614.2
2017,10,23,15,15,844.5,74.5,0.85,27.0,495.0,833.72,610.88
2017,10,23,15,30,824.0,72.0,0.7,27.0,449.0,817.46,599.65
2017,10,23,15,45,794.0,68.5,0.55,27.0,398.5,788.39,580.01
2017,10,23,16,0,764.0,65.0,0.4,27.0,348.0,756.26,558.16
2017,10,23,16,15,720.5,60.5,0.45,26.0,294.5,708.8,530.63
2017,10,23,16,30,677.0,56.0,0.5,25.0,241.0,659.25,499.89
2017,10,23,16,45,607.5,49.0,0.55,24.5,188.0,584.1,447.43
2017,10,23,17,0,538.0,42.0,0.6,24.0,135.0,517.23,397.04
2017,10,23,17,15,413.0,32.0,0.7,23.0,87.5,399.25,303.92
2017,10,23,17,30,288.0,22.0,0.8,22.0,40.0,275.92,142.81
2017,10,23,17,45,144.0,11.0,0.95,21.0,20.0,109.93,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.0,9.5,3.15,11.5,18.5,8.11,0.0
2017,10,24,7,0,314.0,19.0,3.4,12.0,37.0,17.17,1.62
2017,10,24,7,15,441.5,28.5,3.45,12.5,84.5,25.5,16.21
2017,10,24,7,30,569.0,38.0,3.5,13.0,132.0,33.8,24.29
2017,10,24,7,45,639.0,44.0,3.6,14.0,186.0,38.67,28.89
2017,10,24,8,0,709.0,50.0,3.7,15.0,240.0,43.56,33.28
2017,10,24,8,15,752.0,54.0,3.85,16.0,293.5,46.57,35.83
2017,10,24,8,30,795.0,58.0,4.0,17.0,347.0,49.59,38.28
2017,10,24,8,45,823.0,61.5,4.2,18.0,398.0,52.03,40.15
2017,10,24,9,0,851.0,65.0,4.4,19.0,449.0,61.5,48.07
2017,10,24,9,15,871.0,67.5,4.55,19.5,495.0,63.74,49.75
2017,10,24,9,30,891.0,70.0,4.7,20.0,541.0,65.89,51.34
2017,10,24,9,45,904.0,72.0,4.85,20.5,581.5,67.49,52.46
2017,10,24,10,0,917.0,74.0,5.0,21.0,622.0,104.01,57.18
2017,10,24,10,15,927.0,75.5,5.05,21.5,655.0,163.22,88.76
2017,10,24,10,30,937.0,77.0,5.1,22.0,688.0,222.84,133.37
2017,10,24,10,45,943.0,78.5,5.15,22.5,713.5,281.75,183.35
2017,10,24,11,0,949.0,80.0,5.2,23.0,739.0,340.15,234.93
2017,10,24,11,15,953.5,80.5,5.25,23.0,757.0,396.5,285.59
2017,10,24,11,30,958.0,81.0,5.3,23.0,775.0,451.69,334.68
2017,10,24,11,45,957.0,83.5,5.35,23.5,783.0,504.7,380.36
2017,10,24,12,0,956.0,86.0,5.4,24.0,791.0,555.64,423.11
2017,10,24,12,15,956.5,86.0,5.45,24.0,791.5,602.91,462.82
2017,10,24,12,30,957.0,86.0,5.5,24.0,792.0,647.75,499.82
2017,10,24,12,45,957.0,84.5,5.6,24.0,784.0,688.23,533.07
2017,10,24,13,0,957.0,83.0,5.7,24.0,776.0,725.81,563.63
2017,10,24,13,15,953.5,82.5,5.7,24.0,759.5,758.87,590.07
2017,10,24,13,30,950.0,82.0,5.7,24.0,743.0,788.56,612.13
2017,10,24,13,45,946.5,80.0,5.75,24.0,718.5,813.16,630.83
2017,10,24,14,0,943.0,78.0,5.8,24.0,694.0,834.13,647.07
2017,10,24,14,15,934.0,76.5,5.8,24.0,661.5,847.54,657.82
2017,10,24,14,30,925.0,75.0,5.8,24.0,629.0,857.06,665.99
2017,10,24,14,45,914.5,72.5,5.85,24.0,589.5,860.29,670.08
2017,10,24,15,0,904.0,70.0,5.9,24.0,550.0,859.65,671.58
2017,10,24,15,15,885.5,67.5,5.8,23.5,504.0,848.47,666.17
2017,10,24,15,30,867.0,65.0,5.7,23.0,458.0,833.67,658.16
2017,10,24,15,45,840.5,62.0,5.65,23.0,407.0,808.05,640.99
2017,10,24,16,0,814.0,59.0,5.6,23.0,356.0,787.92,627.54
2017,10,24,16,15,772.0,54.5,5.2,22.0,302.0,741.34,594.43
2017,10,24,16,30,730.0,50.0,4.8,21.0,248.0,692.65,558.18
2017,10,24,16,45,661.0,44.5,4.4,20.5,193.0,619.34,499.72
2017,10,24,17,0,592.0,39.0,4.0,20.0,138.0,545.76,438.06
2017,10,24,17,15,463.5,29.5,3.6,19.0,89.5,423.67,333.32
2017,10,24,17,30,335.0,20.0,3.2,18.0,41.0,295.97,135.99
2017,10,24,17,45,167.5,10.0,2.8,17.0,20.5,124.98,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.5,9.5,2.15,9.5,18.5,8.11,0.0
2017,10,25,7,0,331.0,19.0,2.3,10.0,37.0,17.26,0.09
2017,10,25,7,15,462.0,28.0,2.6,11.0,85.5,25.15,15.95
2017,10,25,7,30,593.0,37.0,2.9,12.0,134.0,33.06,23.71
2017,10,25,7,45,662.5,43.0,3.2,13.0,188.5,37.99,28.4
2017,10,25,8,0,732.0,49.0,3.5,14.0,243.0,42.94,32.86
2017,10,25,8,15,774.5,53.0,3.3,15.0,297.0,46.01,35.49
2017,10,25,8,30,817.0,57.0,3.1,16.0,351.0,49.08,38.0
2017,10,25,8,45,845.0,60.5,2.95,17.0,402.5,57.85,45.44
2017,10,25,9,0,873.0,64.0,2.8,18.0,454.0,61.06,47.9
2017,10,25,9,15,892.5,66.0,2.85,19.0,501.0,62.99,49.22
2017,10,25,9,30,912.0,68.0,2.9,20.0,548.0,64.84,50.45
2017,10,25,9,45,926.0,70.0,2.95,21.0,588.5,66.52,51.52
2017,10,25,10,0,940.0,72.0,3.0,22.0,629.0,102.13,55.64
2017,10,25,10,15,949.5,73.5,3.0,22.5,663.0,162.52,87.0
2017,10,25,10,30,959.0,75.0,3.0,23.0,697.0,223.26,131.7
2017,10,25,10,45,966.0,76.0,3.05,23.5,723.0,283.15,181.73
2017,10,25,11,0,973.0,77.0,3.1,24.0,749.0,342.61,233.41
2017,10,25,11,15,977.0,77.5,3.1,24.0,766.5,399.96,284.05
2017,10,25,11,30,981.0,78.0,3.1,24.0,784.0,456.04,332.9
2017,10,25,11,45,975.5,82.5,3.15,24.5,791.5,509.8,378.24
2017,10,25,12,0,970.0,87.0,3.2,25.0,799.0,561.07,420.24
2017,10,25,12,15,969.5,87.0,3.15,25.0,799.0,608.39,458.68
2017,10,25,12,30,969.0,87.0,3.1,25.0,799.0,653.17,494.22
2017,10,25,12,45,967.0,86.5,3.05,25.5,790.0,693.81,524.89
2017,10,25,13,0,965.0,86.0,3.0,26.0,781.0,731.4,552.58
2017,10,25,13,15,960.0,85.0,2.9,26.0,763.0,763.22,576.46
2017,10,25,13,30,955.0,84.0,2.8,26.0,745.0,791.52,596.07
2017,10,25,13,45,948.0,83.0,2.7,26.0,719.0,814.7,611.96
2017,10,25,14,0,941.0,82.0,2.6,26.0,693.0,834.12,625.34
2017,10,25,14,15,930.5,80.5,2.5,26.0,659.5,846.38,633.95
2017,10,25,14,30,920.0,79.0,2.4,26.0,626.0,854.72,640.06
2017,10,25,14,45,890.5,82.0,2.3,26.0,582.5,848.71,636.6
2017,10,25,15,0,861.0,85.0,2.2,26.0,539.0,847.2,636.46
2017,10,25,15,15,838.5,82.0,2.0,25.5,492.0,832.42,627.68
2017,10,25,15,30,816.0,79.0,1.8,25.0,445.0,813.96,616.38
2017,10,25,15,45,785.0,74.5,1.6,25.0,394.0,783.0,595.09
2017,10,25,16,0,754.0,70.0,1.4,25.0,343.0,748.92,571.28
2017,10,25,16,15,707.0,65.0,1.2,24.5,289.0,698.15,536.04
2017,10,25,16,30,660.0,60.0,1.0,24.0,235.0,652.28,502.84
2017,10,25,16,45,585.0,52.0,0.85,23.5,181.5,573.12,443.92
2017,10,25,17,0,510.0,44.0,0.7,23.0,128.0,494.67,382.2
2017,10,25,17,15,376.0,32.5,0.8,21.5,81.5,369.58,281.92
2017,10,25,17,30,242.0,21.0,0.9,20.0,35.0,235.5,83.23
2017,10,25,17,45,121.0,10.5,1.05,19.0,17.5,92.71,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,8.54,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,16.6,0.0
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,26.3,16.78
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,35.88,26.16
2017,10,26,7,45,576.5,52.0,4.15,13.0,177.5,41.72,31.69
2017,10,26,8,0,654.0,60.0,4.3,14.0,231.0,47.52,36.94
2017,10,26,8,15,702.0,65.5,4.55,15.0,284.5,55.67,44.07
2017,10,26,8,30,750.0,71.0,4.8,16.0,338.0,59.53,47.23
2017,10,26,8,45,782.5,74.5,5.05,17.0,389.0,61.6,48.73
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,63.68,50.2
2017,10,26,9,15,837.0,81.5,5.65,19.0,486.5,65.62,51.51
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,67.52,52.78
2017,10,26,9,45,874.0,87.5,6.35,21.5,573.5,68.59,53.21
2017,10,26,10,0,889.0,90.0,6.7,23.0,614.0,109.75,63.66
2017,10,26,10,15,900.0,91.5,6.65,23.5,647.5,167.65,93.34
2017,10,26,10,30,911.0,93.0,6.6,24.0,681.0,226.08,136.21
2017,10,26,10,45,918.0,94.5,6.6,24.5,706.0,283.93,184.71
2017,10,26,11,0,925.0,96.0,6.6,25.0,731.0,341.4,235.09
2017,10,26,11,15,929.0,97.0,6.55,25.0,748.5,396.89,284.75
2017,10,26,11,30,933.0,98.0,6.5,25.0,766.0,451.22,332.91
2017,10,26,11,45,944.5,93.5,6.5,25.5,776.5,502.95,377.41
2017,10,26,12,0,956.0,89.0,6.5,26.0,787.0,553.5,419.87
2017,10,26,12,15,955.5,89.0,6.45,26.0,786.5,600.15,459.07
2017,10,26,12,30,955.0,89.0,6.4,26.0,786.0,644.3,495.45
2017,10,26,12,45,950.0,89.5,6.4,26.5,776.5,683.43,526.4
2017,10,26,13,0,945.0,90.0,6.4,27.0,767.0,719.39,554.28
2017,10,26,13,15,939.5,89.5,6.35,27.0,749.0,750.73,579.26
2017,10,26,13,30,934.0,89.0,6.3,27.0,731.0,778.62,600.35
2017,10,26,13,45,923.5,88.5,6.3,27.5,704.0,799.2,614.67
2017,10,26,14,0,913.0,88.0,6.3,28.0,677.0,815.97,626.35
2017,10,26,14,15,901.5,86.0,6.2,28.0,643.5,826.47,634.55
2017,10,26,14,30,890.0,84.0,6.1,28.0,610.0,833.09,640.15
2017,10,26,14,45,872.5,82.5,6.05,28.0,569.0,831.53,640.29
2017,10,26,15,0,855.0,81.0,6.0,28.0,528.0,834.49,643.87
2017,10,26,15,15,832.5,78.0,5.8,27.5,482.0,819.66,635.36
2017,10,26,15,30,810.0,75.0,5.6,27.0,436.0,801.2,624.26
2017,10,26,15,45,777.5,71.5,5.45,27.0,385.0,770.3,602.89
2017,10,26,16,0,745.0,68.0,5.3,27.0,334.0,736.36,578.89
2017,10,26,16,15,697.5,62.5,4.85,26.0,281.0,684.84,542.04
2017,10,26,16,30,650.0,57.0,4.4,25.0,228.0,637.8,506.97
2017,10,26,16,45,571.5,50.0,4.0,24.0,175.0,557.72,445.12
2017,10,26,17,0,493.0,43.0,3.6,23.0,122.0,478.56,380.39
2017,10,26,17,15,359.5,31.5,3.45,22.0,77.0,354.85,274.43
2017,10,26,17,30,226.0,20.0,3.3,21.0,32.0,220.23,51.23
2017,10,26,17,45,113.0,10.0,3.15,20.5,16.0,86.41,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,79.0,9.5,6.9,11.0,13.5,8.11,0.0
2017,10,27,7,0,158.0,19.0,7.1,11.0,27.0,14.85,0.0
2017,10,27,7,15,284.5,33.0,7.25,11.0,69.0,27.03,17.28
2017,10,27,7,30,411.0,47.0,7.4,11.0,111.0,38.15,28.21
2017,10,27,7,45,485.0,57.0,7.6,11.0,161.5,45.37,35.19
2017,10,27,8,0,559.0,67.0,7.8,11.0,212.0,52.47,41.82
2017,10,27,8,15,609.0,74.5,7.8,11.5,263.5,57.25,46.1
2017,10,27,8,30,659.0,82.0,7.8,12.0,315.0,61.94,50.16
2017,10,27,8,45,689.5,88.0,7.8,12.5,363.5,65.21,52.86
2017,10,27,9,0,720.0,94.0,7.8,13.0,412.0,68.4,55.43
2017,10,27,9,15,745.0,98.5,7.75,13.0,457.0,70.4,57.03
2017,10,27,9,30,770.0,103.0,7.7,13.0,502.0,79.29,64.69
2017,10,27,9,45,781.0,108.5,7.7,13.5,540.0,81.96,66.73
2017,10,27,10,0,792.0,114.0,7.7,14.0,578.0,111.84,70.75
2017,10,27,10,15,805.0,117.0,7.6,14.0,611.0,166.22,99.95
2017,10,27,10,30,818.0,120.0,7.5,14.0,644.0,221.68,142.18
2017,10,27,10,45,819.5,125.0,7.45,14.5,667.5,276.92,190.21
2017,10,27,11,0,821.0,130.0,7.4,15.0,691.0,331.53,239.77
2017,10,27,11,15,826.5,131.5,7.35,15.0,708.0,383.9,288.18
2017,10,27,11,30,832.0,133.0,7.3,15.0,725.0,435.56,335.56
2017,10,27,11,45,637.0,213.5,7.25,15.5,670.0,459.63,360.96
2017,10,27,12,0,442.0,294.0,7.2,16.0,615.0,464.39,367.86
2017,10,27,12,15,305.0,325.0,7.15,16.0,547.0,441.77,351.89
2017,10,27,12,30,168.0,356.0,7.1,16.0,479.0,404.46,322.69
2017,10,27,12,45,229.0,344.0,7.05,16.5,509.0,446.18,356.54
2017,10,27,13,0,290.0,332.0,7.0,17.0,539.0,500.11,399.7
2017,10,27,13,15,248.5,330.0,6.9,17.0,504.5,477.67,382.53
2017,10,27,13,30,207.0,328.0,6.8,17.0,470.0,460.54,369.25
2017,10,27,13,45,173.5,316.0,6.7,17.0,432.0,436.46,350.55
2017,10,27,14,0,140.0,304.0,6.6,17.0,394.0,409.6,329.46
2017,10,27,14,15,311.5,257.0,6.55,16.5,443.5,521.94,423.98
2017,10,27,14,30,483.0,210.0,6.5,16.0,493.0,639.58,521.43
2017,10,27,14,45,433.0,206.0,6.45,16.0,447.0,606.15,495.6
2017,10,27,15,0,383.0,202.0,6.4,16.0,401.0,552.62,454.49
2017,10,27,15,15,507.5,161.5,6.3,15.5,401.0,636.97,526.13
2017,10,27,15,30,632.0,121.0,6.2,15.0,401.0,708.13,585.66
2017,10,27,15,45,612.5,109.5,6.15,15.0,354.5,680.19,564.88
2017,10,27,16,0,593.0,98.0,6.1,15.0,308.0,649.4,541.76
2017,10,27,16,15,541.5,89.0,5.9,14.5,257.0,592.42,497.41
2017,10,27,16,30,490.0,80.0,5.7,14.0,206.0,533.76,450.09
2017,10,27,16,45,433.5,65.5,5.55,13.5,158.0,464.75,392.07
2017,10,27,17,0,377.0,51.0,5.4,13.0,110.0,396.06,331.27
2017,10,27,17,15,257.0,35.0,5.0,12.5,68.0,279.64,223.99
2017,10,27,17,30,137.0,19.0,4.6,12.0,26.0,150.65,11.45
2017,10,27,17,45,68.5,9.5,4.25,11.5,13.0,55.13,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.05,2.5,15.0,7.26,0.0
2017,10,28,7,0,274.0,17.0,3.2,3.0,30.0,14.09,0.0
2017,10,28,7,15,415.5,27.5,3.25,3.5,76.5,24.7,15.78
2017,10,28,7,30,557.0,38.0,3.3,4.0,123.0,33.98,25.27
2017,10,28,7,45,627.0,45.0,3.35,5.0,176.5,39.67,30.86
2017,10,28,8,0,697.0,52.0,3.4,6.0,230.0,45.35,36.16
2017,10,28,8,15,743.0,57.0,3.65,7.0,284.0,49.11,39.52
2017,10,28,8,30,789.0,62.0,3.9,8.0,338.0,52.84,42.71
2017,10,28,8,45,815.5,66.5,4.15,9.0,388.5,55.92,45.22
2017,10,28,9,0,842.0,71.0,4.4,10.0,439.0,58.93,47.6
2017,10,28,9,15,862.5,74.0,4.4,10.5,485.5,60.69,48.92
2017,10,28,9,30,883.0,77.0,4.4,11.0,532.0,70.43,57.34
2017,10,28,9,45,711.5,132.0,4.4,11.5,517.0,89.21,73.62
2017,10,28,10,0,540.0,187.0,4.4,12.0,502.0,139.72,100.64
2017,10,28,10,15,733.0,137.0,4.3,12.5,590.0,164.12,101.69
2017,10,28,10,30,926.0,87.0,4.2,13.0,678.0,220.52,136.36
2017,10,28,10,45,506.0,201.0,4.15,13.5,526.0,254.81,184.1
2017,10,28,11,0,86.0,315.0,4.1,14.0,374.0,262.26,206.54
2017,10,28,11,15,311.0,281.0,4.05,14.0,500.0,318.3,246.39
2017,10,28,11,30,536.0,247.0,4.0,14.0,626.0,403.28,311.94
2017,10,28,11,45,740.5,171.5,4.0,14.5,702.0,469.79,364.97
2017,10,28,12,0,945.0,96.0,4.0,15.0,778.0,549.3,429.16
2017,10,28,12,15,945.0,96.0,4.0,15.0,778.0,595.76,468.88
2017,10,28,12,30,945.0,96.0,4.0,15.0,778.0,639.78,505.89
2017,10,28,12,45,942.0,95.5,4.0,15.0,768.5,678.88,538.38
2017,10,28,13,0,939.0,95.0,4.0,15.0,759.0,714.94,567.95
2017,10,28,13,15,934.0,94.0,4.0,15.0,741.5,745.97,593.29
2017,10,28,13,30,929.0,93.0,4.0,15.0,724.0,773.58,615.14
2017,10,28,13,45,922.0,91.0,4.0,15.5,698.5,795.15,630.45
2017,10,28,14,0,915.0,89.0,4.0,16.0,673.0,813.0,643.16
2017,10,28,14,15,904.0,87.5,3.95,16.0,639.5,824.51,652.39
2017,10,28,14,30,893.0,86.0,3.9,16.0,606.0,832.2,659.04
2017,10,28,14,45,878.0,83.0,3.9,16.0,565.5,831.09,659.73
2017,10,28,15,0,863.0,80.0,3.9,16.0,525.0,834.33,663.82
2017,10,28,15,15,841.0,77.0,3.8,15.5,479.0,820.04,655.89
2017,10,28,15,30,819.0,74.0,3.7,15.0,433.0,802.11,645.34
2017,10,28,15,45,787.5,70.0,3.65,15.0,382.0,771.56,624.22
2017,10,28,16,0,756.0,66.0,3.6,15.0,331.0,737.95,600.31
2017,10,28,16,15,708.0,61.0,3.1,14.0,277.5,686.83,562.34
2017,10,28,16,30,660.0,56.0,2.6,13.0,224.0,633.66,520.96
2017,10,28,16,45,583.0,48.5,2.15,12.5,171.5,561.0,461.12
2017,10,28,17,0,506.0,41.0,1.7,12.0,119.0,482.7,393.4
2017,10,28,17,15,366.5,29.5,1.55,11.0,73.5,355.39,279.54
2017,10,28,17,30,227.0,18.0,1.4,10.0,28.0,213.92,0.0
2017,10,28,17,45,113.5,9.0,1.3,9.5,14.0,85.28,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.5,8.5,2.2,4.5,14.0,7.26,0.0
2017,10,29,7,0,261.0,17.0,2.4,5.0,28.0,14.12,0.0
2017,10,29,7,15,404.0,27.5,2.7,6.0,74.0,22.69,13.72
2017,10,29,7,30,547.0,38.0,3.0,7.0,120.0,34.0,24.93
2017,10,29,7,45,624.0,44.5,3.4,8.5,173.5,39.27,30.02
2017,10,29,8,0,701.0,51.0,3.8,10.0,227.0,44.58,34.87
2017,10,29,8,15,747.5,55.5,3.75,11.0,281.0,47.96,37.85
2017,10,29,8,30,794.0,60.0,3.7,12.0,335.0,51.36,40.7
2017,10,29,8,45,825.0,63.5,3.7,13.0,386.5,53.78,42.6
2017,10,29,9,0,856.0,67.0,3.7,14.0,438.0,56.19,44.43
2017,10,29,9,15,877.0,69.5,3.75,15.0,484.5,65.11,51.95
2017,10,29,9,30,898.0,72.0,3.8,16.0,531.0,67.29,53.48
2017,10,29,9,45,913.0,74.0,3.85,17.0,572.0,68.95,54.55
2017,10,29,10,0,928.0,76.0,3.9,18.0,613.0,96.99,56.34
2017,10,29,10,15,938.0,77.5,3.75,18.5,646.5,156.48,85.33
2017,10,29,10,30,948.0,79.0,3.6,19.0,680.0,216.36,128.88
2017,10,29,10,45,954.5,80.5,3.45,19.5,705.5,275.64,178.63
2017,10,29,11,0,961.0,82.0,3.3,20.0,731.0,334.46,230.33
2017,10,29,11,15,965.0,82.5,3.25,20.5,748.0,390.94,280.49
2017,10,29,11,30,969.0,83.0,3.2,21.0,765.0,446.17,328.77
2017,10,29,11,45,969.5,84.0,3.15,21.5,773.5,498.83,373.78
2017,10,29,12,0,970.0,85.0,3.1,22.0,782.0,549.46,415.81
2017,10,29,12,15,969.5,85.0,3.05,22.0,781.5,596.45,454.65
2017,10,29,12,30,969.0,85.0,3.0,22.0,781.0,640.89,490.54
2017,10,29,12,45,966.5,84.5,3.0,22.5,771.5,680.91,521.53
2017,10,29,13,0,964.0,84.0,3.0,23.0,762.0,717.86,549.53
2017,10,29,13,15,959.0,83.5,2.95,23.0,744.5,749.9,574.27
2017,10,29,13,30,954.0,83.0,2.9,23.0,727.0,778.46,595.26
2017,10,29,13,45,947.0,81.5,2.9,23.0,701.0,800.91,611.57
2017,10,29,14,0,940.0,80.0,2.9,23.0,675.0,819.6,625.41
2017,10,29,14,15,929.0,78.5,2.85,23.0,641.5,831.34,634.28
2017,10,29,14,30,918.0,77.0,2.8,23.0,608.0,839.17,640.64
2017,10,29,14,45,897.5,77.0,2.8,23.0,566.5,837.17,640.69
2017,10,29,15,0,877.0,77.0,2.8,23.0,525.0,831.35,638.3
2017,10,29,15,15,855.0,74.0,2.65,22.5,479.0,825.19,636.01
2017,10,29,15,30,833.0,71.0,2.5,22.0,433.0,807.29,625.41
2017,10,29,15,45,802.0,67.0,2.45,22.0,382.0,777.19,605.51
2017,10,29,16,0,771.0,63.0,2.4,22.0,331.0,744.01,582.93
2017,10,29,16,15,724.0,58.5,2.1,20.5,277.5,694.38,549.04
2017,10,29,16,30,677.0,54.0,1.8,19.0,224.0,642.68,511.66
2017,10,29,16,45,600.5,46.5,1.55,18.0,171.0,562.71,449.69
2017,10,29,17,0,524.0,39.0,1.3,17.0,118.0,492.14,390.87
2017,10,29,17,15,382.0,28.0,1.4,16.0,72.5,363.83,277.85
2017,10,29,17,30,240.0,17.0,1.5,15.0,27.0,219.66,0.0
2017,10,29,17,45,120.0,8.5,1.6,14.5,13.5,7.26,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,113.5,8.0,2.6,7.5,13.0,6.83,0.0
2017,10,30,7,0,227.0,16.0,2.7,8.0,26.0,13.23,0.0
2017,10,30,7,15,373.0,27.5,2.9,9.0,70.5,22.66,13.32
2017,10,30,7,30,519.0,39.0,3.1,10.0,115.0,31.99,22.79
2017,10,30,7,45,595.5,46.0,3.3,11.0,168.0,40.5,30.79
2017,10,30,8,0,672.0,53.0,3.5,12.0,221.0,46.14,35.98
2017,10,30,8,15,720.0,58.0,3.45,13.0,274.0,49.84,39.22
2017,10,30,8,30,768.0,63.0,3.4,14.0,327.0,53.54,42.32
2017,10,30,8,45,798.0,67.5,3.4,15.0,377.5,56.61,44.77
2017,10,30,9,0,828.0,72.0,3.4,16.0,428.0,59.62,47.1
2017,10,30,9,15,849.5,74.5,3.7,17.0,474.0,61.0,47.96
2017,10,30,9,30,871.0,77.0,4.0,18.0,520.0,70.24,55.62
2017,10,30,9,45,885.0,80.0,4.35,19.0,560.0,72.47,57.15
2017,10,30,10,0,899.0,83.0,4.7,20.0,600.0,98.55,58.74
2017,10,30,10,15,910.0,84.5,4.65,20.5,633.0,156.52,86.24
2017,10,30,10,30,921.0,86.0,4.6,21.0,666.0,215.01,128.19
2017,10,30,10,45,926.5,88.0,4.55,22.0,691.0,272.98,176.2
2017,10,30,11,0,932.0,90.0,4.5,23.0,716.0,330.41,226.02
2017,10,30,11,15,936.5,91.0,4.35,23.0,733.0,385.99,275.46
2017,10,30,11,30,941.0,92.0,4.2,23.0,750.0,440.44,323.39
2017,10,30,11,45,941.0,93.0,4.1,23.5,758.0,491.6,367.17
2017,10,30,12,0,941.0,94.0,4.0,24.0,766.0,540.76,408.05
2017,10,30,12,15,940.5,94.0,3.85,24.0,765.5,586.58,445.9
2017,10,30,12,30,940.0,94.0,3.7,24.0,765.0,629.93,480.84
2017,10,30,12,45,935.0,94.5,3.55,24.5,755.5,668.37,510.27
2017,10,30,13,0,930.0,95.0,3.4,25.0,746.0,703.7,536.57
2017,10,30,13,15,924.5,94.0,3.25,25.0,728.0,734.0,559.7
