Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,13,30,919.0,93.0,3.1,25.0,710.0,760.87,579.65
2017,10,30,13,45,908.5,92.5,3.0,25.5,683.5,781.08,592.72
2017,10,30,14,0,898.0,92.0,2.9,26.0,657.0,797.54,603.22
2017,10,30,14,15,885.5,90.0,2.8,26.0,623.5,807.05,610.2
2017,10,30,14,30,873.0,88.0,2.7,26.0,590.0,820.24,619.9
2017,10,30,14,45,852.5,87.0,2.65,26.0,549.0,817.2,618.83
2017,10,30,15,0,832.0,86.0,2.6,26.0,508.0,810.28,615.33
2017,10,30,15,15,808.0,82.5,2.5,25.5,462.0,793.74,606.1
2017,10,30,15,30,784.0,79.0,2.4,25.0,416.0,773.62,594.33
2017,10,30,15,45,747.5,75.0,2.35,25.0,365.5,739.18,571.37
2017,10,30,16,0,711.0,71.0,2.3,25.0,315.0,707.31,549.74
2017,10,30,16,15,660.0,65.0,2.05,23.5,263.0,654.03,513.48
2017,10,30,16,30,609.0,59.0,1.8,22.0,211.0,599.3,474.19
2017,10,30,16,45,525.0,51.0,1.55,21.0,159.5,515.28,409.3
2017,10,30,17,0,441.0,43.0,1.3,20.0,108.0,432.33,341.45
2017,10,30,17,15,300.5,30.0,1.3,19.0,65.5,305.19,228.76
2017,10,30,17,30,160.0,17.0,1.3,18.0,23.0,160.72,0.0
2017,10,30,17,45,80.0,8.5,1.35,17.5,11.5,7.26,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,32.0,15.0,3.4,9.0,16.0,12.8,0.0
2017,10,31,7,15,123.0,37.0,3.5,9.0,53.0,28.55,17.98
2017,10,31,7,30,214.0,59.0,3.6,9.0,90.0,44.8,34.2
2017,10,31,7,45,290.5,75.5,3.75,9.5,136.0,56.35,45.2
2017,10,31,8,0,367.0,92.0,3.9,10.0,182.0,67.83,55.81
2017,10,31,8,15,183.5,62.5,3.95,10.5,107.5,47.93,37.88
2017,10,31,8,30,0.0,33.0,4.0,11.0,33.0,27.23,19.08
2017,10,31,8,45,0.0,39.0,4.05,11.5,39.0,32.22,23.49
2017,10,31,9,0,0.0,45.0,4.1,12.0,45.0,37.22,27.84
2017,10,31,9,15,11.0,118.0,4.05,12.0,123.5,95.19,79.28
2017,10,31,9,30,22.0,191.0,4.0,12.0,202.0,145.95,123.43
2017,10,31,9,45,11.0,165.5,4.0,12.5,171.0,129.99,108.94
2017,10,31,10,0,0.0,140.0,4.0,13.0,140.0,112.66,89.31
2017,10,31,10,15,0.0,148.5,3.9,13.5,148.5,119.77,94.85
2017,10,31,10,30,0.0,157.0,3.8,14.0,157.0,126.93,100.38
2017,10,31,10,45,0.0,114.0,3.7,14.5,114.0,94.21,73.04
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,59.04,43.72
2017,10,31,11,15,0.0,72.5,3.45,15.5,72.5,60.31,44.65
2017,10,31,11,30,0.0,74.0,3.3,16.0,74.0,61.58,45.56
2017,10,31,11,45,0.0,113.0,3.2,16.5,113.0,93.93,72.0
2017,10,31,12,0,0.0,152.0,3.1,17.0,152.0,126.03,97.88
2017,10,31,12,15,0.0,103.5,3.0,17.0,103.5,86.23,65.47
2017,10,31,12,30,0.0,55.0,2.9,17.0,55.0,45.73,32.26
2017,10,31,12,45,1.5,117.0,2.8,17.5,118.5,98.53,75.5
2017,10,31,13,0,3.0,179.0,2.7,18.0,182.0,152.33,118.79
2017,10,31,13,15,3.5,183.5,2.65,18.0,186.5,157.31,122.8
2017,10,31,13,30,4.0,188.0,2.6,18.0,191.0,162.49,127.1
2017,10,31,13,45,4.0,185.5,2.55,18.0,188.5,161.29,126.3
2017,10,31,14,0,4.0,183.0,2.5,18.0,186.0,160.15,125.6
2017,10,31,14,15,2.0,160.5,2.4,17.5,162.0,139.11,109.01
2017,10,31,14,30,0.0,138.0,2.3,17.0,138.0,117.74,91.99
2017,10,31,14,45,0.0,78.5,2.25,17.0,78.5,65.2,48.9
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,15.69,7.59
2017,10,31,15,15,0.0,74.0,2.1,16.5,74.0,61.4,46.21
2017,10,31,15,30,0.0,129.0,2.0,16.0,129.0,114.58,90.87
2017,10,31,15,45,0.0,112.5,1.95,16.0,112.5,99.96,78.84
2017,10,31,16,0,0.0,96.0,1.9,16.0,96.0,85.17,66.63
2017,10,31,16,15,0.0,79.0,1.9,15.5,79.0,69.63,53.72
2017,10,31,16,30,0.0,62.0,1.9,15.0,62.0,53.81,40.31
2017,10,31,16,45,0.0,46.0,1.9,15.0,46.0,38.76,27.28
2017,10,31,17,0,0.0,30.0,1.9,15.0,30.0,24.78,15.07
2017,10,31,17,15,0.0,17.5,1.8,14.5,17.5,14.42,5.55
2017,10,31,17,30,0.0,5.0,1.7,14.0,5.0,4.27,0.0
2017,10,31,17,45,0.0,2.5,1.65,13.5,2.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,16.22,0.0
2017,11,1,7,15,173.0,33.0,1.65,11.5,57.5,25.44,15.0
2017,11,1,7,30,346.0,47.0,1.8,12.0,96.0,38.41,28.16
2017,11,1,7,45,442.0,56.0,1.95,12.5,146.0,44.8,34.39
2017,11,1,8,0,538.0,65.0,2.1,13.0,196.0,51.21,40.34
2017,11,1,8,15,273.0,92.5,2.1,13.5,159.5,69.12,56.33
2017,11,1,8,30,8.0,120.0,2.1,14.0,123.0,93.37,77.61
2017,11,1,8,45,36.5,148.0,2.1,14.5,163.5,109.31,91.22
2017,11,1,9,0,65.0,176.0,2.1,15.0,204.0,127.5,106.57
2017,11,1,9,15,65.5,196.0,2.2,16.0,227.0,140.43,116.93
2017,11,1,9,30,66.0,216.0,2.3,17.0,250.0,153.01,126.85
2017,11,1,9,45,167.5,234.5,2.4,18.0,328.0,158.51,130.65
2017,11,1,10,0,269.0,253.0,2.5,19.0,406.0,170.74,129.53
2017,11,1,10,15,270.5,268.0,2.65,20.0,429.0,203.09,148.44
2017,11,1,10,30,272.0,283.0,2.8,21.0,452.0,235.89,171.88
2017,11,1,10,45,575.5,190.5,2.95,22.0,567.0,257.81,177.04
2017,11,1,11,0,879.0,98.0,3.1,23.0,682.0,317.78,216.69
2017,11,1,11,15,884.0,99.0,3.25,23.5,699.0,370.66,263.13
2017,11,1,11,30,889.0,100.0,3.4,24.0,716.0,422.57,308.26
2017,11,1,11,45,886.5,103.0,3.55,25.0,723.5,471.71,349.7
2017,11,1,12,0,884.0,106.0,3.7,26.0,731.0,518.82,388.27
2017,11,1,12,15,884.0,106.0,3.7,26.5,730.5,562.46,423.59
2017,11,1,12,30,884.0,106.0,3.7,27.0,730.0,603.84,456.23
2017,11,1,12,45,882.5,105.0,3.75,27.5,722.0,640.97,485.1
2017,11,1,13,0,881.0,104.0,3.8,28.0,714.0,675.35,511.33
2017,11,1,13,15,875.5,103.0,3.75,28.0,696.5,704.14,533.79
2017,11,1,13,30,870.0,102.0,3.7,28.0,679.0,729.68,553.61
2017,11,1,13,45,862.0,100.0,3.7,28.5,654.0,755.06,571.36
2017,11,1,14,0,854.0,98.0,3.7,29.0,629.0,771.52,582.48
2017,11,1,14,15,841.0,96.0,3.65,29.0,596.5,780.46,589.49
2017,11,1,14,30,828.0,94.0,3.6,29.0,564.0,785.62,594.05
2017,11,1,14,45,803.5,93.5,3.55,29.0,523.5,779.47,590.91
2017,11,1,15,0,779.0,93.0,3.5,29.0,483.0,769.49,585.25
2017,11,1,15,15,754.0,89.5,3.3,28.5,438.5,752.02,574.86
2017,11,1,15,30,729.0,86.0,3.1,28.0,394.0,736.14,565.52
2017,11,1,15,45,691.0,81.5,2.95,27.5,345.0,700.95,542.3
2017,11,1,16,0,653.0,77.0,2.8,27.0,296.0,663.15,516.63
2017,11,1,16,15,600.0,70.0,2.75,26.0,245.5,607.88,478.35
2017,11,1,16,30,547.0,63.0,2.7,25.0,195.0,551.25,436.98
2017,11,1,16,45,460.5,53.5,2.7,24.0,146.0,464.87,370.23
2017,11,1,17,0,374.0,44.0,2.7,23.0,97.0,379.71,300.32
2017,11,1,17,15,240.5,29.5,2.9,22.0,58.0,258.95,188.33
2017,11,1,17,30,107.0,15.0,3.1,21.0,19.0,87.55,0.0
2017,11,1,17,45,53.5,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,12.8,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,24.74,13.59
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,37.65,26.56
2017,11,2,7,45,401.0,60.5,3.8,20.0,141.0,46.15,34.42
2017,11,2,8,0,486.0,72.0,4.1,21.0,189.0,56.78,43.82
2017,11,2,8,15,542.0,80.5,4.2,21.5,238.5,62.16,48.5
2017,11,2,8,30,598.0,89.0,4.3,22.0,288.0,67.45,52.95
2017,11,2,8,45,633.5,95.5,4.45,23.0,336.0,70.91,55.59
2017,11,2,9,0,669.0,102.0,4.6,24.0,384.0,74.31,58.1
2017,11,2,9,15,451.0,159.0,4.6,24.5,358.5,107.42,85.78
2017,11,2,9,30,233.0,216.0,4.6,25.0,333.0,148.9,119.93
2017,11,2,9,45,503.0,165.5,4.7,25.5,442.0,109.05,86.25
2017,11,2,10,0,773.0,115.0,4.8,26.0,551.0,95.22,59.61
2017,11,2,10,15,787.0,117.5,4.7,26.5,583.0,155.06,88.76
2017,11,2,10,30,801.0,120.0,4.6,27.0,615.0,208.68,125.37
2017,11,2,10,45,815.5,119.5,4.6,27.5,641.0,261.08,167.11
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,314.15,211.88
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,365.92,256.86
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,416.92,300.82
2017,11,2,11,45,847.0,119.5,4.35,28.5,708.5,465.03,341.21
2017,11,2,12,0,853.0,118.0,4.3,29.0,717.0,511.86,379.53
2017,11,2,12,15,852.5,118.0,4.2,29.0,716.5,555.13,414.9
2017,11,2,12,30,852.0,118.0,4.1,29.0,716.0,596.15,447.74
2017,11,2,12,45,848.5,117.5,4.05,29.5,707.0,632.49,475.61
2017,11,2,13,0,845.0,117.0,4.0,30.0,698.0,666.01,500.76
2017,11,2,13,15,838.5,116.0,3.95,30.0,681.0,694.06,522.54
2017,11,2,13,30,832.0,115.0,3.9,30.0,664.0,718.85,541.7
2017,11,2,13,45,822.0,113.0,3.85,30.0,638.5,736.71,555.79
2017,11,2,14,0,812.0,111.0,3.8,30.0,613.0,750.97,566.5
2017,11,2,14,15,798.5,108.5,3.8,30.0,580.5,758.39,572.66
2017,11,2,14,30,785.0,106.0,3.8,30.0,548.0,762.1,576.42
2017,11,2,14,45,764.5,103.5,3.8,30.0,509.0,756.53,573.85
2017,11,2,15,0,744.0,101.0,3.8,30.0,470.0,751.93,572.12
2017,11,2,15,15,717.0,97.0,3.7,29.5,426.0,732.8,560.9
2017,11,2,15,30,690.0,93.0,3.6,29.0,382.0,710.44,547.29
2017,11,2,15,45,650.0,88.0,3.55,29.0,334.0,673.22,521.76
2017,11,2,16,0,610.0,83.0,3.5,29.0,286.0,633.44,493.74
2017,11,2,16,15,555.0,75.0,3.25,28.0,236.5,575.86,452.72
2017,11,2,16,30,500.0,67.0,3.0,27.0,187.0,516.97,408.78
2017,11,2,16,45,412.0,56.5,2.75,26.5,139.0,429.11,339.44
2017,11,2,17,0,324.0,46.0,2.5,26.0,91.0,342.05,266.96
2017,11,2,17,15,198.0,30.0,2.5,25.0,53.5,227.39,159.98
2017,11,2,17,30,72.0,14.0,2.5,24.0,16.0,62.03,0.0
2017,11,2,17,45,36.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,8.54,0.0
2017,11,3,7,15,79.0,34.0,0.65,20.5,44.0,26.2,14.25
2017,11,3,7,30,150.0,58.0,0.8,21.0,78.0,43.69,31.42
2017,11,3,7,45,240.5,74.5,0.95,22.0,124.0,55.98,42.52
2017,11,3,8,0,331.0,91.0,1.1,23.0,170.0,67.05,52.21
2017,11,3,8,15,390.0,103.5,1.25,23.5,217.5,75.3,59.31
2017,11,3,8,30,449.0,116.0,1.4,24.0,265.0,83.35,66.02
2017,11,3,8,45,508.0,120.5,1.55,24.5,313.0,85.86,67.88
2017,11,3,9,0,567.0,125.0,1.7,25.0,361.0,88.42,69.72
2017,11,3,9,15,343.0,172.0,1.75,25.5,319.5,119.29,95.15
2017,11,3,9,30,119.0,219.0,1.8,26.0,278.0,148.72,118.9
2017,11,3,9,45,148.5,238.0,1.85,26.5,317.5,159.85,127.36
2017,11,3,10,0,178.0,257.0,1.9,27.0,357.0,175.85,131.22
2017,11,3,10,15,452.5,200.5,1.85,27.5,474.0,171.41,113.12
2017,11,3,10,30,727.0,144.0,1.8,28.0,591.0,206.69,125.68
2017,11,3,10,45,508.0,222.0,1.8,28.5,540.5,262.56,177.9
2017,11,3,11,0,289.0,300.0,1.8,29.0,490.0,296.32,212.49
2017,11,3,11,15,538.0,219.5,1.75,29.0,584.0,340.07,240.76
2017,11,3,11,30,787.0,139.0,1.7,29.0,678.0,409.4,291.01
2017,11,3,11,45,459.0,239.0,1.7,29.5,554.0,391.2,285.2
2017,11,3,12,0,131.0,339.0,1.7,30.0,430.0,340.4,251.41
2017,11,3,12,15,437.5,252.0,1.7,30.0,557.5,448.88,331.44
2017,11,3,12,30,744.0,165.0,1.7,30.0,685.0,575.48,423.58
2017,11,3,12,45,748.0,160.5,1.7,30.5,677.5,610.1,448.52
2017,11,3,13,0,752.0,156.0,1.7,31.0,670.0,642.53,472.01
2017,11,3,13,15,745.0,154.5,1.7,31.0,653.5,668.11,491.25
2017,11,3,13,30,738.0,153.0,1.7,31.0,637.0,690.62,508.15
2017,11,3,13,45,733.0,148.0,1.75,31.0,613.5,707.92,521.84
2017,11,3,14,0,728.0,143.0,1.8,31.0,590.0,721.99,533.31
2017,11,3,14,15,712.5,139.5,1.8,31.0,558.0,726.27,537.67
2017,11,3,14,30,697.0,136.0,1.8,31.0,526.0,726.98,539.63
2017,11,3,14,45,681.5,129.5,1.85,31.0,489.0,720.97,537.16
2017,11,3,15,0,666.0,123.0,1.9,31.0,452.0,711.53,532.47
2017,11,3,15,15,637.5,118.0,1.9,30.5,409.0,689.84,520.04
2017,11,3,15,30,609.0,113.0,1.9,30.0,366.0,664.95,505.24
2017,11,3,15,45,569.5,105.5,1.95,30.0,319.0,625.4,478.93
2017,11,3,16,0,530.0,98.0,2.0,30.0,272.0,583.27,450.01
2017,11,3,16,15,473.0,88.0,1.75,29.0,224.0,518.15,403.41
2017,11,3,16,30,416.0,78.0,1.5,28.0,176.0,458.78,358.88
2017,11,3,16,45,333.0,64.0,1.3,27.5,130.0,374.44,292.38
2017,11,3,17,0,250.0,50.0,1.1,27.0,84.0,292.83,225.02
2017,11,3,17,15,142.5,31.0,1.15,26.0,48.5,188.07,127.48
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,34.49,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,9.39,0.0
2017,11,4,7,15,105.5,32.0,2.9,20.5,45.0,24.82,12.71
2017,11,4,7,30,196.0,53.0,3.0,21.0,79.0,40.46,28.58
2017,11,4,7,45,278.5,69.0,3.15,21.5,124.0,51.74,38.93
2017,11,4,8,0,361.0,85.0,3.3,22.0,169.0,63.03,48.97
2017,11,4,8,15,420.0,96.5,3.35,22.5,217.0,70.73,55.67
2017,11,4,8,30,479.0,108.0,3.4,23.0,265.0,78.25,62.0
2017,11,4,8,45,239.5,89.5,3.5,23.5,168.0,62.29,48.11
2017,11,4,9,0,0.0,71.0,3.6,24.0,71.0,58.88,44.97
2017,11,4,9,15,0.0,79.0,3.6,24.0,79.0,65.57,50.53
2017,11,4,9,30,0.0,87.0,3.6,24.0,87.0,72.13,55.94
2017,11,4,9,45,7.0,143.5,3.6,24.5,147.5,114.34,91.09
2017,11,4,10,0,14.0,200.0,3.6,25.0,208.0,154.16,118.02
2017,11,4,10,15,15.5,211.5,3.6,25.5,220.5,165.38,125.88
2017,11,4,10,30,17.0,223.0,3.6,26.0,233.0,176.79,134.11
2017,11,4,10,45,11.0,208.5,3.65,26.5,215.5,168.15,127.19
2017,11,4,11,0,5.0,194.0,3.7,27.0,198.0,157.78,119.01
2017,11,4,11,15,2.5,162.5,3.7,27.0,164.5,133.82,100.33
2017,11,4,11,30,0.0,131.0,3.7,27.0,131.0,108.35,80.4
2017,11,4,11,45,47.0,230.0,3.7,27.5,262.5,207.45,156.6
2017,11,4,12,0,94.0,329.0,3.7,28.0,394.0,312.88,235.93
2017,11,4,12,15,87.5,326.5,3.7,28.0,387.5,316.99,239.24
2017,11,4,12,30,81.0,324.0,3.7,28.0,381.0,320.11,242.0
2017,11,4,12,45,165.5,323.0,3.7,28.5,436.5,384.84,291.06
2017,11,4,13,0,250.0,322.0,3.7,29.0,492.0,450.32,340.24
2017,11,4,13,15,227.0,316.0,3.7,29.0,468.0,444.71,336.58
2017,11,4,13,30,204.0,310.0,3.7,29.0,444.0,436.68,331.26
2017,11,4,13,45,197.0,298.0,3.7,29.0,423.5,432.17,328.8
2017,11,4,14,0,190.0,286.0,3.7,29.0,403.0,426.2,325.23
2017,11,4,14,15,247.0,262.5,3.65,29.0,405.5,455.98,349.56
2017,11,4,14,30,304.0,239.0,3.6,29.0,408.0,501.47,385.15
2017,11,4,14,45,276.5,225.0,3.6,29.0,370.5,474.69,365.99
2017,11,4,15,0,249.0,211.0,3.6,29.0,333.0,445.84,345.36
2017,11,4,15,15,251.5,190.0,3.55,28.5,303.0,431.28,336.6
2017,11,4,15,30,254.0,169.0,3.5,28.0,273.0,414.94,326.26
2017,11,4,15,45,419.0,126.5,3.5,28.0,274.0,519.65,409.95
2017,11,4,16,0,584.0,84.0,3.5,28.0,275.0,609.54,479.01
2017,11,4,16,15,528.0,76.0,3.2,27.5,226.5,551.73,435.51
2017,11,4,16,30,472.0,68.0,2.9,27.0,178.0,492.6,389.98
2017,11,4,16,45,398.5,55.5,2.65,26.5,132.0,414.71,327.81
2017,11,4,17,0,325.0,43.0,2.4,26.0,86.0,337.99,262.76
2017,11,4,17,15,162.5,28.5,2.35,25.0,50.0,195.88,130.99
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.95,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.41,0.0
2017,11,5,7,15,0.0,16.0,2.95,20.5,16.0,13.19,3.83
2017,11,5,7,30,0.0,28.0,3.2,21.0,28.0,23.12,13.9
2017,11,5,7,45,0.0,44.5,3.5,21.5,44.5,36.54,25.86
2017,11,5,8,0,0.0,61.0,3.8,22.0,61.0,49.54,37.34
2017,11,5,8,15,0.0,78.0,3.85,22.5,78.0,62.77,48.82
2017,11,5,8,30,0.0,95.0,3.9,23.0,95.0,75.86,59.96
2017,11,5,8,45,0.0,76.0,4.0,23.5,76.0,62.69,48.46
2017,11,5,9,0,0.0,57.0,4.1,24.0,57.0,47.19,34.98
2017,11,5,9,15,0.0,63.0,4.1,24.5,63.0,52.21,39.08
2017,11,5,9,30,0.0,69.0,4.1,25.0,69.0,57.23,43.13
2017,11,5,9,45,0.0,75.0,4.1,25.5,75.0,62.26,47.15
2017,11,5,10,0,0.0,81.0,4.1,26.0,81.0,67.3,48.78
2017,11,5,10,15,0.0,110.5,4.05,26.5,110.5,90.9,67.38
2017,11,5,10,30,0.0,140.0,4.0,27.0,140.0,113.88,85.25
2017,11,5,10,45,2.5,167.0,3.95,27.5,169.0,135.54,101.78
2017,11,5,11,0,5.0,194.0,3.9,28.0,198.0,157.71,118.57
2017,11,5,11,15,6.0,198.0,3.85,28.0,202.0,162.45,122.09
2017,11,5,11,30,7.0,202.0,3.8,28.0,206.0,167.28,125.73
2017,11,5,11,45,14.5,231.5,3.8,28.5,241.5,195.12,146.76
2017,11,5,12,0,22.0,261.0,3.8,29.0,277.0,224.3,168.66
2017,11,5,12,15,135.0,295.0,3.75,29.0,389.0,319.16,240.47
2017,11,5,12,30,248.0,329.0,3.7,29.0,501.0,421.69,317.28
2017,11,5,12,45,337.5,304.0,3.7,29.5,534.5,476.91,358.58
2017,11,5,13,0,427.0,279.0,3.7,30.0,568.0,539.07,404.85
2017,11,5,13,15,406.5,276.0,3.65,30.0,546.0,536.1,403.71
2017,11,5,13,30,386.0,273.0,3.6,30.0,524.0,538.47,406.4
2017,11,5,13,45,419.0,253.0,3.6,30.0,516.0,572.11,432.38
2017,11,5,14,0,452.0,233.0,3.6,30.0,508.0,594.5,450.34
2017,11,5,14,15,586.5,178.5,3.55,30.0,515.0,657.88,499.59
2017,11,5,14,30,721.0,124.0,3.5,30.0,522.0,728.1,552.46
2017,11,5,14,45,492.0,165.5,3.5,30.0,428.5,596.53,456.8
2017,11,5,15,0,263.0,207.0,3.5,30.0,335.0,451.78,348.17
2017,11,5,15,15,462.5,151.0,3.35,29.5,350.5,573.33,444.51
2017,11,5,15,30,662.0,95.0,3.2,29.0,366.0,683.26,527.63
2017,11,5,15,45,631.0,87.5,3.05,29.0,320.0,650.75,504.1
2017,11,5,16,0,600.0,80.0,2.9,29.0,274.0,615.67,478.99
2017,11,5,16,15,545.0,72.5,2.6,28.0,225.5,559.36,438.46
2017,11,5,16,30,490.0,65.0,2.3,27.0,177.0,501.73,395.04
2017,11,5,16,45,411.0,53.5,2.0,26.5,131.0,420.74,330.68
2017,11,5,17,0,332.0,42.0,1.7,26.0,85.0,341.02,263.39
2017,11,5,17,15,201.0,26.5,1.75,25.5,49.0,217.8,141.37
2017,11,5,17,30,70.0,11.0,1.8,25.0,13.0,57.49,0.0
2017,11,5,17,45,35.0,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,20.0,11.0,8.54,0.0
2017,11,6,7,15,151.0,27.5,2.7,20.5,45.0,21.28,9.08
2017,11,6,7,30,268.0,45.0,3.0,21.0,79.0,34.56,23.47
2017,11,6,7,45,365.0,56.5,3.35,21.5,125.5,43.13,31.48
2017,11,6,8,0,462.0,68.0,3.7,22.0,172.0,53.8,40.98
2017,11,6,8,15,519.5,76.0,3.75,22.5,220.5,58.86,45.44
2017,11,6,8,30,577.0,84.0,3.8,23.0,269.0,63.88,49.68
2017,11,6,8,45,629.0,87.0,3.85,23.5,317.5,65.0,50.45
2017,11,6,9,0,681.0,90.0,3.9,24.0,366.0,66.28,51.31
2017,11,6,9,15,708.0,94.0,3.85,24.5,409.5,68.06,52.57
2017,11,6,9,30,735.0,98.0,3.8,25.0,453.0,69.85,53.81
2017,11,6,9,45,466.5,174.0,3.75,25.5,406.0,114.42,90.85
2017,11,6,10,0,198.0,250.0,3.7,26.0,359.0,170.7,128.95
2017,11,6,10,15,507.5,176.5,3.6,26.5,477.5,157.67,102.08
2017,11,6,10,30,817.0,103.0,3.5,27.0,596.0,190.99,110.99
2017,11,6,10,45,829.5,103.0,3.45,27.5,621.0,243.6,152.32
2017,11,6,11,0,842.0,103.0,3.4,28.0,646.0,296.6,196.79
2017,11,6,11,15,848.0,104.0,3.35,28.0,663.0,348.52,241.81
2017,11,6,11,30,854.0,105.0,3.3,28.0,680.0,399.69,285.93
2017,11,6,11,45,859.0,104.5,3.25,28.5,688.5,449.75,327.75
2017,11,6,12,0,864.0,104.0,3.2,29.0,697.0,495.85,365.51
2017,11,6,12,15,863.5,104.0,3.15,29.0,697.0,537.99,400.11
2017,11,6,12,30,863.0,104.0,3.1,29.0,697.0,577.89,432.18
2017,11,6,12,45,859.5,103.5,3.1,29.5,688.0,613.16,459.42
2017,11,6,13,0,856.0,103.0,3.1,30.0,679.0,649.06,486.31
2017,11,6,13,15,850.0,102.0,3.1,30.0,662.5,677.37,508.35
2017,11,6,13,30,844.0,101.0,3.1,30.0,646.0,702.44,527.83
2017,11,6,13,45,833.0,100.5,3.1,30.0,621.0,721.15,542.62
2017,11,6,14,0,822.0,100.0,3.1,30.0,596.0,736.28,554.04
2017,11,6,14,15,808.5,98.0,3.05,29.5,564.0,744.3,561.44
2017,11,6,14,30,795.0,96.0,3.0,29.0,532.0,748.65,566.5
2017,11,6,14,45,771.0,94.5,3.0,29.0,493.0,741.64,562.89
2017,11,6,15,0,747.0,93.0,3.0,29.0,454.0,730.91,556.83
2017,11,6,15,15,721.0,89.0,2.85,28.5,411.0,716.75,548.75
2017,11,6,15,30,695.0,85.0,2.7,28.0,368.0,695.47,535.49
2017,11,6,15,45,660.5,79.5,2.55,27.5,321.0,662.53,513.52
2017,11,6,16,0,626.0,74.0,2.4,27.0,274.0,627.08,489.07
2017,11,6,16,15,571.0,67.0,2.2,26.0,225.5,571.4,449.24
2017,11,6,16,30,516.0,60.0,2.0,25.0,177.0,514.51,406.5
2017,11,6,16,45,432.0,50.0,1.8,24.5,130.5,431.45,340.52
2017,11,6,17,0,348.0,40.0,1.6,24.0,84.0,349.8,271.42
2017,11,6,17,15,174.0,26.0,1.55,23.5,48.0,196.07,123.19
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.41,0.0
2017,11,7,7,15,0.0,18.5,1.3,18.5,18.5,15.27,4.53
2017,11,7,7,30,0.0,33.0,1.6,19.0,33.0,27.05,17.3
2017,11,7,7,45,0.0,53.0,1.95,20.0,53.0,42.57,31.19
2017,11,7,8,0,0.0,73.0,2.3,21.0,73.0,57.87,44.67
2017,11,7,8,15,4.0,93.0,2.4,21.5,94.5,73.03,57.86
2017,11,7,8,30,8.0,113.0,2.5,22.0,116.0,88.02,70.64
2017,11,7,8,45,32.5,139.0,2.65,22.5,152.0,103.14,83.28
2017,11,7,9,0,57.0,165.0,2.8,23.0,188.0,120.26,97.4
2017,11,7,9,15,28.5,156.5,2.65,23.5,168.0,116.43,93.67
2017,11,7,9,30,0.0,148.0,2.5,24.0,148.0,116.41,93.2
2017,11,7,9,45,33.0,192.5,2.4,24.5,211.0,139.94,112.3
2017,11,7,10,0,66.0,237.0,2.3,25.0,274.0,167.51,134.39
2017,11,7,10,15,67.0,251.5,2.05,25.0,290.5,185.44,139.74
2017,11,7,10,30,68.0,266.0,1.8,25.0,307.0,203.62,152.83
2017,11,7,10,45,69.0,277.0,1.6,25.5,320.0,219.91,164.68
2017,11,7,11,0,70.0,288.0,1.4,26.0,333.0,236.36,176.81
2017,11,7,11,15,51.0,278.5,1.3,26.0,311.5,232.54,174.61
2017,11,7,11,30,32.0,269.0,1.2,26.0,290.0,225.6,169.89
2017,11,7,11,45,31.5,271.5,1.1,26.5,293.0,232.68,174.95
2017,11,7,12,0,31.0,274.0,1.0,27.0,296.0,239.63,179.82
2017,11,7,12,15,30.5,274.5,1.15,27.0,295.5,244.88,184.09
2017,11,7,12,30,30.0,275.0,1.3,27.0,295.0,250.0,188.29
2017,11,7,12,45,25.0,262.0,1.45,27.5,278.5,234.88,176.87
2017,11,7,13,0,20.0,249.0,1.6,28.0,262.0,223.27,168.1
2017,11,7,13,15,69.5,276.0,1.75,28.0,321.0,291.83,220.9
2017,11,7,13,30,119.0,303.0,1.9,28.0,380.0,369.57,279.67
2017,11,7,13,45,88.5,282.0,2.1,28.0,338.5,324.52,246.45
2017,11,7,14,0,58.0,261.0,2.3,28.0,297.0,287.81,219.25
2017,11,7,14,15,45.0,239.5,2.45,27.5,266.0,261.62,200.31
2017,11,7,14,30,32.0,218.0,2.6,27.0,235.0,234.09,179.94
2017,11,7,14,45,43.5,209.0,2.8,27.0,231.0,238.74,184.57
2017,11,7,15,0,55.0,200.0,3.0,27.0,227.0,243.83,189.52
2017,11,7,15,15,38.0,175.5,3.15,26.5,193.5,207.58,161.71
2017,11,7,15,30,21.0,151.0,3.3,26.0,160.0,156.74,121.81
2017,11,7,15,45,14.0,132.5,3.45,25.5,138.0,135.03,104.81
2017,11,7,16,0,7.0,114.0,3.6,25.0,116.0,113.16,87.3
2017,11,7,16,15,154.5,100.5,3.7,24.5,135.5,245.64,198.8
2017,11,7,16,30,302.0,87.0,3.8,24.0,155.0,378.12,305.58
2017,11,7,16,45,224.5,68.5,3.95,23.5,111.5,281.19,225.69
2017,11,7,17,0,147.0,50.0,4.1,23.0,68.0,201.83,157.4
2017,11,7,17,15,73.5,28.0,4.2,22.0,37.0,112.75,66.41
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.12,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.23,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.46,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.1,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,5.75,0.0
2017,11,8,8,15,0.0,9.0,4.5,10.0,9.0,7.4,1.09
2017,11,8,8,30,0.0,11.0,4.5,10.0,11.0,9.05,2.6
2017,11,8,8,45,0.0,53.0,4.5,10.0,53.0,43.85,34.23
2017,11,8,9,0,0.0,95.0,4.5,10.0,95.0,77.26,64.22
2017,11,8,9,15,0.0,86.0,4.55,10.0,86.0,70.98,58.39
2017,11,8,9,30,0.0,77.0,4.6,10.0,77.0,63.91,51.9
2017,11,8,9,45,0.0,88.5,4.7,10.0,88.5,73.42,60.24
2017,11,8,10,0,0.0,100.0,4.8,10.0,100.0,82.46,68.12
2017,11,8,10,15,0.0,106.0,4.9,10.0,106.0,87.35,69.04
2017,11,8,10,30,0.0,112.0,5.0,10.0,112.0,92.27,73.06
2017,11,8,10,45,0.0,69.5,5.15,10.5,69.5,57.74,43.59
2017,11,8,11,0,0.0,27.0,5.3,11.0,27.0,22.37,13.42
2017,11,8,11,15,0.0,30.0,5.2,11.0,30.0,24.87,15.54
2017,11,8,11,30,0.0,33.0,5.1,11.0,33.0,27.37,17.64
2017,11,8,11,45,0.0,78.0,5.1,11.0,78.0,64.9,49.38
2017,11,8,12,0,0.0,123.0,5.1,11.0,123.0,102.18,80.64
2017,11,8,12,15,3.0,160.5,4.95,11.0,162.5,134.8,107.8
2017,11,8,12,30,6.0,198.0,4.8,11.0,202.0,168.26,135.51
2017,11,8,12,45,3.0,148.5,4.7,11.5,150.5,125.81,100.14
2017,11,8,13,0,0.0,99.0,4.6,12.0,99.0,82.49,63.91
2017,11,8,13,15,0.0,127.0,4.5,12.0,127.0,106.32,83.91
2017,11,8,13,30,0.0,155.0,4.4,12.0,155.0,130.83,104.38
2017,11,8,13,45,0.0,137.5,4.35,12.0,137.5,115.95,92.11
2017,11,8,14,0,0.0,120.0,4.3,12.0,120.0,100.9,79.69
2017,11,8,14,15,0.0,107.0,4.2,12.0,107.0,89.68,70.44
2017,11,8,14,30,0.0,94.0,4.1,12.0,94.0,78.38,61.07
2017,11,8,14,45,0.0,86.5,4.1,12.0,86.5,71.87,55.72
2017,11,8,15,0,0.0,79.0,4.1,12.0,79.0,65.58,50.53
2017,11,8,15,15,26.5,120.5,4.05,11.5,131.5,135.42,111.15
2017,11,8,15,30,53.0,162.0,4.0,11.0,184.0,210.08,175.29
2017,11,8,15,45,41.5,143.0,3.95,11.0,159.0,184.01,153.28
2017,11,8,16,0,30.0,124.0,3.9,11.0,134.0,157.66,130.88
2017,11,8,16,15,20.5,102.5,3.8,10.5,108.5,116.75,95.92
2017,11,8,16,30,11.0,81.0,3.7,10.0,83.0,89.01,71.66
2017,11,8,16,45,5.5,58.5,3.65,10.0,59.5,62.13,47.8
2017,11,8,17,0,0.0,36.0,3.6,10.0,36.0,33.64,22.48
2017,11,8,17,15,0.0,18.0,3.55,9.5,18.0,14.86,3.68
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,37.5,16.7,4.43
2017,11,9,7,30,277.0,43.0,2.9,7.0,75.0,33.15,23.49
2017,11,9,7,45,372.5,55.5,3.1,7.5,122.0,42.51,32.74
2017,11,9,8,0,468.0,68.0,3.3,8.0,169.0,54.26,43.77
2017,11,9,8,15,527.0,77.0,3.3,8.5,218.5,60.16,49.27
2017,11,9,8,30,586.0,86.0,3.3,9.0,268.0,65.97,54.49
2017,11,9,8,45,299.5,115.0,3.35,10.0,208.5,84.11,70.5
2017,11,9,9,0,13.0,144.0,3.4,11.0,149.0,111.36,94.28
2017,11,9,9,15,6.5,139.5,3.35,11.0,142.0,109.54,92.39
2017,11,9,9,30,0.0,135.0,3.3,11.0,135.0,107.24,90.1
2017,11,9,9,45,0.0,134.5,3.25,11.5,134.5,107.53,89.95
2017,11,9,10,0,0.0,134.0,3.2,12.0,134.0,107.71,89.7
2017,11,9,10,15,5.5,169.5,3.15,12.5,173.0,134.72,107.64
2017,11,9,10,30,11.0,205.0,3.1,13.0,212.0,162.53,129.79
2017,11,9,10,45,12.5,214.0,3.05,13.5,222.0,171.77,136.77
2017,11,9,11,0,14.0,223.0,3.0,14.0,232.0,181.2,143.98
2017,11,9,11,15,10.5,213.0,2.95,14.0,219.5,174.98,138.96
2017,11,9,11,30,7.0,203.0,2.9,14.0,207.0,167.8,133.18
2017,11,9,11,45,17.5,235.0,2.85,14.5,246.5,198.73,157.77
2017,11,9,12,0,28.0,267.0,2.8,15.0,286.0,232.42,184.35
2017,11,9,12,15,59.5,292.0,2.75,15.0,332.5,273.39,216.96
2017,11,9,12,30,91.0,317.0,2.7,15.0,379.0,318.32,252.65
2017,11,9,12,45,63.5,295.5,2.7,15.5,338.5,292.14,231.77
2017,11,9,13,0,36.0,274.0,2.7,16.0,298.0,262.53,208.12
2017,11,9,13,15,42.0,273.0,2.65,16.0,300.0,270.76,215.11
2017,11,9,13,30,48.0,272.0,2.6,16.0,302.0,279.46,222.43
2017,11,9,13,45,37.0,251.5,2.55,16.5,274.5,257.24,204.6
2017,11,9,14,0,26.0,231.0,2.5,17.0,247.0,221.57,176.07
2017,11,9,14,15,95.5,238.5,2.45,16.5,291.0,298.73,240.22
2017,11,9,14,30,165.0,246.0,2.4,16.0,335.0,382.35,308.38
2017,11,9,14,45,82.5,184.0,2.35,16.0,228.5,241.72,195.77
2017,11,9,15,0,0.0,122.0,2.3,16.0,122.0,105.09,82.44
2017,11,9,15,15,0.0,117.0,2.25,15.5,117.0,101.57,80.1
2017,11,9,15,30,0.0,112.0,2.2,15.0,112.0,98.37,77.8
2017,11,9,15,45,269.5,104.0,2.15,15.0,188.0,346.67,290.51
2017,11,9,16,0,539.0,96.0,2.1,15.0,264.0,576.93,474.68
2017,11,9,16,15,479.5,86.0,1.9,14.5,215.5,512.34,422.32
2017,11,9,16,30,420.0,76.0,1.7,14.0,167.0,452.31,373.27
2017,11,9,16,45,333.5,61.0,1.55,14.0,121.0,365.8,300.09
2017,11,9,17,0,247.0,46.0,1.4,14.0,75.0,282.24,225.53
2017,11,9,17,15,123.5,23.0,1.3,13.0,37.5,150.49,83.12
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
