Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,111.5,22.5,2.05,7.5,35.0,17.42,3.72
2017,11,10,7,30,223.0,45.0,2.0,8.0,70.0,34.49,24.46
2017,11,10,7,45,318.0,59.5,2.0,8.5,116.0,45.21,35.0
2017,11,10,8,0,413.0,74.0,2.0,9.0,162.0,55.76,44.94
2017,11,10,8,15,473.5,84.5,2.0,9.5,210.5,63.05,51.69
2017,11,10,8,30,534.0,95.0,2.0,10.0,259.0,72.97,60.57
2017,11,10,8,45,294.5,127.5,2.05,11.0,220.0,91.98,77.23
2017,11,10,9,0,55.0,160.0,2.1,12.0,181.0,116.92,98.75
2017,11,10,9,15,40.0,170.0,2.1,12.5,186.5,124.16,104.59
2017,11,10,9,30,25.0,180.0,2.1,13.0,192.0,137.56,115.73
2017,11,10,9,45,74.0,211.0,2.1,13.5,250.0,150.53,126.36
2017,11,10,10,0,123.0,242.0,2.1,14.0,308.0,162.17,135.73
2017,11,10,10,15,93.0,250.0,2.05,14.5,302.0,185.2,144.75
2017,11,10,10,30,63.0,258.0,2.0,15.0,296.0,196.86,153.92
2017,11,10,10,45,48.0,257.0,1.95,15.5,286.5,201.95,158.11
2017,11,10,11,0,33.0,256.0,1.9,16.0,277.0,204.64,160.54
2017,11,10,11,15,170.0,277.0,1.85,16.0,388.5,264.33,203.96
2017,11,10,11,30,307.0,298.0,1.8,16.0,500.0,341.6,262.23
2017,11,10,11,45,268.5,309.0,1.8,16.5,487.5,357.43,276.17
2017,11,10,12,0,230.0,320.0,1.8,17.0,475.0,366.97,284.8
2017,11,10,12,15,205.5,322.5,1.75,17.0,461.0,373.95,291.31
2017,11,10,12,30,181.0,325.0,1.7,17.0,447.0,378.33,295.46
2017,11,10,12,45,106.5,296.0,1.7,17.5,368.0,317.24,248.57
2017,11,10,13,0,32.0,267.0,1.7,18.0,289.0,253.67,198.68
2017,11,10,13,15,16.5,219.0,1.65,18.0,230.5,196.85,154.29
2017,11,10,13,30,1.0,171.0,1.6,18.0,172.0,145.57,113.42
2017,11,10,13,45,3.5,179.5,1.55,18.5,182.0,155.78,121.73
2017,11,10,14,0,6.0,188.0,1.5,19.0,192.0,166.63,130.4
2017,11,10,14,15,3.0,166.5,1.45,19.0,168.5,145.88,113.9
2017,11,10,14,30,0.0,145.0,1.4,19.0,145.0,124.71,97.02
2017,11,10,14,45,0.0,130.5,1.4,19.0,130.5,112.14,87.08
2017,11,10,15,0,0.0,116.0,1.4,19.0,116.0,99.42,76.94
2017,11,10,15,15,328.5,107.5,1.4,18.5,236.5,407.69,332.7
2017,11,10,15,30,657.0,99.0,1.4,18.0,357.0,673.17,535.21
2017,11,10,15,45,617.0,92.0,1.4,18.0,310.0,634.63,505.32
2017,11,10,16,0,577.0,85.0,1.4,18.0,263.0,593.54,475.73
2017,11,10,16,15,517.5,76.0,1.25,17.5,214.5,532.88,429.88
2017,11,10,16,30,458.0,67.0,1.1,17.0,166.0,470.89,381.02
2017,11,10,16,45,371.0,54.0,0.95,16.5,120.0,382.45,308.56
2017,11,10,17,0,284.0,41.0,0.8,16.0,74.0,300.44,236.44
2017,11,10,17,15,142.0,20.5,0.8,15.5,37.0,157.08,79.45
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,156.5,18.0,2.05,12.5,35.5,14.56,0.87
2017,11,11,7,30,313.0,36.0,2.3,13.0,71.0,29.58,19.62
2017,11,11,7,45,406.0,46.5,2.6,13.5,116.5,37.53,27.48
2017,11,11,8,0,499.0,57.0,2.9,14.0,162.0,45.38,34.82
2017,11,11,8,15,557.0,64.0,3.05,14.5,210.0,50.05,39.11
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,54.68,43.2
2017,11,11,8,45,654.5,76.0,3.35,16.0,304.5,57.59,45.54
2017,11,11,9,0,694.0,81.0,3.5,17.0,351.0,60.48,47.8
2017,11,11,9,15,721.0,85.0,3.6,17.5,394.0,62.51,49.34
2017,11,11,9,30,748.0,89.0,3.7,18.0,437.0,70.5,56.03
2017,11,11,9,45,767.0,92.5,3.8,18.5,475.0,72.22,57.26
2017,11,11,10,0,786.0,96.0,3.9,19.0,513.0,73.96,58.49
2017,11,11,10,15,799.5,98.0,3.95,19.5,544.5,125.59,71.39
2017,11,11,10,30,813.0,100.0,4.0,20.0,576.0,178.34,104.87
2017,11,11,10,45,423.5,177.5,4.05,20.5,426.0,205.83,143.21
2017,11,11,11,0,34.0,255.0,4.1,21.0,276.0,203.96,157.67
2017,11,11,11,15,34.0,261.5,4.1,21.0,283.5,214.36,165.97
2017,11,11,11,30,34.0,268.0,4.1,21.0,291.0,224.78,174.29
2017,11,11,11,45,32.5,269.0,4.2,21.5,290.5,230.47,178.6
2017,11,11,12,0,31.0,270.0,4.3,22.0,290.0,235.85,182.67
2017,11,11,12,15,15.5,216.5,4.35,22.0,227.0,186.9,144.47
2017,11,11,12,30,0.0,163.0,4.4,22.0,164.0,135.79,104.03
2017,11,11,12,45,0.0,144.5,4.45,22.0,145.0,120.67,92.07
2017,11,11,13,0,0.0,126.0,4.5,22.0,126.0,105.29,79.81
2017,11,11,13,15,0.0,107.0,4.5,22.0,107.0,89.28,67.0
2017,11,11,13,30,0.0,88.0,4.5,22.0,88.0,73.22,54.1
2017,11,11,13,45,2.5,137.0,4.55,22.5,138.5,117.31,89.71
2017,11,11,14,0,5.0,186.0,4.6,23.0,189.0,164.09,127.08
2017,11,11,14,15,59.0,213.5,4.55,23.0,245.5,244.87,192.8
2017,11,11,14,30,113.0,241.0,4.5,23.0,302.0,321.76,254.7
2017,11,11,14,45,56.5,168.5,4.5,23.0,199.0,204.44,161.58
2017,11,11,15,0,0.0,96.0,4.5,23.0,96.0,80.77,60.66
2017,11,11,15,15,0.0,86.5,4.35,22.5,86.5,72.49,54.25
2017,11,11,15,30,0.0,77.0,4.2,22.0,77.0,64.18,47.66
2017,11,11,15,45,0.0,66.5,4.05,22.0,66.5,55.12,40.27
2017,11,11,16,0,0.0,56.0,3.9,22.0,56.0,46.36,33.05
2017,11,11,16,15,0.0,45.5,3.45,21.5,45.5,37.62,25.81
2017,11,11,16,30,0.0,35.0,3.0,21.0,35.0,28.9,18.46
2017,11,11,16,45,0.0,25.0,2.55,20.5,25.0,20.61,11.38
2017,11,11,17,0,0.0,15.0,2.1,20.0,15.0,12.34,4.24
2017,11,11,17,15,0.0,7.5,1.95,19.5,7.5,6.16,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.5,14.78,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,65.0,29.34,19.14
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,38.01,27.63
2017,11,12,8,0,439.0,61.0,1.9,16.0,152.0,48.5,37.25
2017,11,12,8,15,219.5,45.5,1.8,16.5,91.0,33.7,24.32
2017,11,12,8,30,0.0,30.0,1.7,17.0,30.0,24.74,16.38
2017,11,12,8,45,318.0,61.0,1.65,17.5,183.5,43.29,32.73
2017,11,12,9,0,636.0,92.0,1.6,18.0,337.0,67.99,54.18
2017,11,12,9,15,318.0,57.5,1.55,18.5,180.0,38.96,28.6
2017,11,12,9,30,0.0,23.0,1.5,19.0,23.0,18.99,11.02
2017,11,12,9,45,0.0,25.5,1.45,19.5,25.5,21.07,12.77
2017,11,12,10,0,0.0,28.0,1.4,20.0,28.0,23.15,14.5
2017,11,12,10,15,28.0,139.5,1.4,20.5,156.0,110.49,84.16
2017,11,12,10,30,56.0,251.0,1.4,21.0,284.0,190.9,146.05
2017,11,12,10,45,31.0,223.5,1.4,21.5,242.0,176.19,134.82
2017,11,12,11,0,6.0,196.0,1.4,22.0,200.0,158.87,121.92
2017,11,12,11,15,14.0,221.5,1.45,22.0,230.5,182.12,139.89
2017,11,12,11,30,22.0,247.0,1.5,22.0,261.0,206.68,158.79
2017,11,12,11,45,24.0,254.0,1.55,22.5,270.0,215.85,165.58
2017,11,12,12,0,26.0,261.0,1.6,23.0,279.0,225.29,172.63
2017,11,12,12,15,45.5,280.5,1.7,23.0,311.5,256.45,196.73
2017,11,12,12,30,65.0,300.0,1.8,23.0,344.0,289.19,222.02
2017,11,12,12,45,101.5,306.0,1.9,23.5,373.0,322.47,247.5
2017,11,12,13,0,138.0,312.0,2.0,24.0,402.0,366.87,281.28
2017,11,12,13,15,168.5,303.5,2.05,24.0,410.5,389.89,299.54
2017,11,12,13,30,199.0,295.0,2.1,24.0,419.0,414.03,318.84
2017,11,12,13,45,120.0,268.5,2.15,24.0,342.5,344.25,266.08
2017,11,12,14,0,41.0,242.0,2.2,24.0,266.0,255.73,197.81
2017,11,12,14,15,37.0,226.5,2.25,24.0,247.5,242.0,187.9
2017,11,12,14,30,33.0,211.0,2.3,24.0,229.0,227.62,177.18
2017,11,12,14,45,331.5,167.0,2.35,24.0,322.5,445.24,352.64
2017,11,12,15,0,630.0,123.0,2.4,24.0,416.0,663.25,518.87
2017,11,12,15,15,599.5,117.0,2.35,23.5,374.0,639.42,501.98
2017,11,12,15,30,569.0,111.0,2.3,23.0,332.0,612.5,484.24
2017,11,12,15,45,526.0,103.0,2.3,23.0,287.0,564.67,449.76
2017,11,12,16,0,483.0,95.0,2.3,23.0,242.0,522.44,418.3
2017,11,12,16,15,422.5,84.5,2.0,22.5,196.0,462.35,371.51
2017,11,12,16,30,362.0,74.0,1.7,22.0,150.0,402.32,322.95
2017,11,12,16,45,279.5,58.5,1.45,21.5,107.0,319.92,254.84
2017,11,12,17,0,197.0,43.0,1.2,21.0,64.0,240.48,185.14
2017,11,12,17,15,98.5,21.5,1.15,20.5,32.0,127.03,49.48
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,18.0,1.35,14.5,32.5,14.04,0.0
2017,11,13,7,30,275.0,36.0,1.6,15.0,65.0,27.93,17.82
2017,11,13,7,45,368.0,47.5,1.9,15.5,109.0,38.44,27.96
2017,11,13,8,0,461.0,59.0,2.2,16.0,153.0,47.05,35.95
2017,11,13,8,15,281.0,89.0,2.15,16.5,151.0,66.63,53.37
2017,11,13,8,30,101.0,119.0,2.1,17.0,149.0,86.96,71.15
2017,11,13,8,45,105.5,140.0,2.1,17.5,176.0,100.68,82.86
2017,11,13,9,0,110.0,161.0,2.1,18.0,203.0,113.99,94.0
2017,11,13,9,15,154.0,180.0,2.05,18.5,246.5,126.26,104.06
2017,11,13,9,30,198.0,199.0,2.0,19.0,290.0,138.25,113.74
2017,11,13,9,45,213.5,216.0,2.0,19.5,321.5,148.48,121.83
2017,11,13,10,0,229.0,233.0,2.0,20.0,353.0,158.41,129.59
2017,11,13,10,15,303.0,234.5,1.95,20.5,404.0,176.27,128.16
2017,11,13,10,30,377.0,236.0,1.9,21.0,455.0,210.72,148.24
2017,11,13,10,45,415.0,238.0,1.85,21.5,488.0,243.2,171.32
2017,11,13,11,0,453.0,240.0,1.8,22.0,521.0,283.78,202.74
2017,11,13,11,15,389.5,264.0,1.8,22.5,510.0,315.21,231.06
2017,11,13,11,30,326.0,288.0,1.8,23.0,499.0,337.94,251.76
2017,11,13,11,45,379.5,278.5,1.85,23.5,527.5,375.37,280.84
2017,11,13,12,0,433.0,269.0,1.9,24.0,556.0,419.21,314.74
2017,11,13,12,15,403.0,277.0,1.9,24.0,544.0,434.82,328.5
2017,11,13,12,30,373.0,285.0,1.9,24.0,532.0,449.86,341.35
2017,11,13,12,45,313.5,294.0,1.95,24.0,499.5,445.93,339.76
2017,11,13,13,0,254.0,303.0,2.0,24.0,467.0,437.01,334.0
2017,11,13,13,15,317.5,281.0,1.95,24.0,481.5,473.5,362.76
2017,11,13,13,30,381.0,259.0,1.9,24.0,496.0,511.79,392.59
2017,11,13,13,45,305.0,262.0,1.9,24.0,447.0,478.82,368.36
2017,11,13,14,0,229.0,265.0,1.9,24.0,398.0,428.05,330.95
2017,11,13,14,15,283.0,241.0,1.9,24.0,396.5,467.89,362.89
2017,11,13,14,30,337.0,217.0,1.9,24.0,395.0,494.21,384.52
2017,11,13,14,45,314.5,203.5,1.9,24.0,360.0,472.51,369.25
2017,11,13,15,0,292.0,190.0,1.9,24.0,325.0,448.73,352.52
2017,11,13,15,15,274.0,175.5,1.85,23.5,292.5,425.55,336.61
2017,11,13,15,30,256.0,161.0,1.8,23.0,260.0,400.95,319.25
2017,11,13,15,45,371.0,128.0,1.8,23.0,250.5,471.96,376.64
2017,11,13,16,0,486.0,95.0,1.8,23.0,241.0,523.42,417.77
2017,11,13,16,15,427.0,84.0,1.6,22.5,195.0,464.01,371.34
2017,11,13,16,30,368.0,73.0,1.4,22.0,149.0,404.57,323.68
2017,11,13,16,45,288.5,57.0,1.2,21.5,106.5,323.77,257.13
2017,11,13,17,0,209.0,41.0,1.0,21.0,64.0,245.58,188.29
2017,11,13,17,15,104.5,20.5,1.0,20.5,32.0,128.3,42.63
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,140.5,17.0,2.2,14.5,31.5,13.28,0.0
2017,11,14,7,30,281.0,34.0,2.6,15.0,63.0,27.99,17.69
2017,11,14,7,45,381.5,45.0,3.0,16.0,107.5,36.43,26.09
2017,11,14,8,0,482.0,56.0,3.4,17.0,152.0,44.75,33.75
2017,11,14,8,15,542.5,63.5,3.55,17.5,200.0,49.83,38.4
2017,11,14,8,30,603.0,71.0,3.7,18.0,248.0,54.88,42.83
2017,11,14,8,45,646.0,75.5,3.85,19.0,294.5,57.42,44.85
2017,11,14,9,0,689.0,80.0,4.0,20.0,341.0,60.0,46.81
2017,11,14,9,15,716.5,84.0,4.05,20.5,384.0,62.05,48.37
2017,11,14,9,30,744.0,88.0,4.1,21.0,427.0,70.03,55.0
2017,11,14,9,45,765.5,90.5,4.2,21.5,464.5,71.08,55.63
2017,11,14,10,0,787.0,93.0,4.3,22.0,502.0,72.18,56.31
2017,11,14,10,15,800.5,95.0,4.35,22.5,533.5,117.6,66.1
2017,11,14,10,30,814.0,97.0,4.4,23.0,565.0,170.06,97.6
2017,11,14,10,45,825.0,98.0,4.5,23.5,589.5,222.13,137.62
2017,11,14,11,0,836.0,99.0,4.6,24.0,614.0,274.46,181.86
2017,11,14,11,15,842.0,100.0,4.6,24.0,631.0,325.37,226.93
2017,11,14,11,30,848.0,101.0,4.6,24.0,648.0,375.54,271.54
2017,11,14,11,45,488.0,208.0,4.7,24.5,524.0,363.73,272.92
2017,11,14,12,0,128.0,315.0,4.8,25.0,400.0,315.26,240.97
2017,11,14,12,15,242.5,301.5,4.8,25.0,461.5,372.1,285.07
2017,11,14,12,30,357.0,288.0,4.8,25.0,523.0,442.78,339.92
2017,11,14,12,45,287.5,297.0,4.85,25.5,485.0,432.8,332.76
2017,11,14,13,0,218.0,306.0,4.9,26.0,447.0,408.78,314.67
2017,11,14,13,15,261.5,291.0,4.9,26.0,455.5,446.13,344.39
2017,11,14,13,30,305.0,276.0,4.9,26.0,464.0,476.24,368.68
2017,11,14,13,45,553.5,189.0,4.9,26.0,514.5,591.12,459.7
2017,11,14,14,0,802.0,102.0,4.9,26.0,565.0,703.21,547.42
2017,11,14,14,15,476.5,170.0,4.85,26.0,441.0,550.4,430.83
2017,11,14,14,30,151.0,238.0,4.8,26.0,317.0,360.97,282.32
2017,11,14,14,45,432.5,168.0,4.75,26.0,371.5,539.01,425.41
2017,11,14,15,0,714.0,98.0,4.7,26.0,426.0,696.33,546.91
2017,11,14,15,15,685.5,93.5,4.6,25.5,383.5,676.31,533.33
2017,11,14,15,30,657.0,89.0,4.5,25.0,341.0,653.18,518.1
2017,11,14,15,45,614.0,83.5,4.4,25.0,295.0,614.66,489.86
2017,11,14,16,0,571.0,78.0,4.3,25.0,249.0,573.71,459.16
2017,11,14,16,15,511.0,70.0,3.85,24.0,202.0,514.8,414.35
2017,11,14,16,30,451.0,62.0,3.4,23.0,155.0,454.67,366.46
2017,11,14,16,45,359.5,50.0,3.0,22.5,110.5,366.81,293.15
2017,11,14,17,0,268.0,38.0,2.6,22.0,66.0,282.33,217.24
2017,11,14,17,15,134.0,19.0,2.45,21.5,33.0,144.73,39.6
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,114.5,18.0,3.05,17.5,29.5,14.02,0.0
2017,11,15,7,30,229.0,36.0,3.2,18.0,59.0,27.82,17.11
2017,11,15,7,45,331.5,48.5,3.35,18.5,103.0,37.28,26.48
2017,11,15,8,0,434.0,61.0,3.5,19.0,147.0,48.86,36.99
2017,11,15,8,15,497.5,69.5,3.55,19.5,194.0,54.54,42.16
2017,11,15,8,30,561.0,78.0,3.6,20.0,241.0,60.18,47.09
2017,11,15,8,45,280.5,58.0,3.7,20.5,139.5,42.12,31.25
2017,11,15,9,0,0.0,38.0,3.8,21.0,38.0,31.39,21.78
2017,11,15,9,15,0.0,61.0,3.75,21.0,61.0,50.53,38.33
2017,11,15,9,30,0.0,84.0,3.7,21.0,84.0,69.55,54.61
2017,11,15,9,45,0.0,87.5,3.7,21.5,87.5,72.49,56.85
2017,11,15,10,0,0.0,91.0,3.7,22.0,91.0,75.38,59.05
2017,11,15,10,15,0.0,81.0,3.6,22.5,81.0,67.29,49.52
2017,11,15,10,30,0.0,71.0,3.5,23.0,71.0,58.95,42.55
2017,11,15,10,45,0.0,115.5,3.45,23.5,115.5,95.1,71.53
2017,11,15,11,0,0.0,160.0,3.4,24.0,160.0,130.0,99.05
2017,11,15,11,15,0.0,125.0,3.25,24.5,125.0,103.12,77.36
2017,11,15,11,30,0.0,90.0,3.1,25.0,90.0,74.91,54.69
2017,11,15,11,45,0.0,94.0,3.0,25.5,94.0,78.26,57.23
2017,11,15,12,0,0.0,98.0,2.9,26.0,98.0,81.57,59.71
2017,11,15,12,15,0.0,93.5,2.7,26.0,93.5,77.86,56.74
2017,11,15,12,30,0.0,89.0,2.5,26.0,89.0,74.09,53.75
2017,11,15,12,45,3.0,142.0,2.35,26.5,144.0,120.24,90.11
2017,11,15,13,0,6.0,195.0,2.2,27.0,199.0,167.78,126.93
2017,11,15,13,15,6.5,196.0,2.0,27.0,200.0,170.15,128.75
2017,11,15,13,30,7.0,197.0,1.8,27.0,201.0,172.68,130.81
2017,11,15,13,45,6.0,189.5,1.65,27.0,192.5,166.66,126.27
2017,11,15,14,0,5.0,182.0,1.5,27.0,184.0,160.53,121.67
2017,11,15,14,15,3.5,173.5,1.3,27.0,175.5,153.03,115.98
2017,11,15,14,30,2.0,165.0,1.1,27.0,167.0,145.46,110.24
2017,11,15,14,45,1.0,147.0,0.95,27.0,148.0,129.01,97.55
2017,11,15,15,0,0.0,129.0,0.8,27.0,129.0,112.29,84.59
2017,11,15,15,15,0.0,116.0,0.65,26.5,116.0,101.09,76.09
2017,11,15,15,30,0.0,103.0,0.5,26.0,103.0,89.81,67.4
2017,11,15,15,45,272.0,93.0,0.4,26.0,173.5,349.3,276.5
2017,11,15,16,0,544.0,83.0,0.3,26.0,244.0,556.73,428.55
2017,11,15,16,15,483.0,74.0,0.3,25.0,197.5,496.18,383.44
2017,11,15,16,30,422.0,65.0,0.3,24.0,151.0,431.94,335.98
2017,11,15,16,45,327.5,52.0,0.3,23.5,107.0,343.55,266.48
2017,11,15,17,0,233.0,39.0,0.3,23.0,63.0,258.88,193.83
2017,11,15,17,15,116.5,19.5,0.35,22.5,31.5,132.95,26.13
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,109.5,17.5,0.5,18.5,28.0,13.63,0.0
2017,11,16,7,30,219.0,35.0,0.5,19.0,56.0,27.05,16.27
2017,11,16,7,45,322.5,47.0,0.5,19.5,99.0,36.14,25.42
2017,11,16,8,0,426.0,59.0,0.5,20.0,142.0,47.22,35.45
2017,11,16,8,15,489.5,67.5,0.6,20.0,188.5,52.95,40.71
2017,11,16,8,30,553.0,76.0,0.7,20.0,235.0,58.63,45.75
2017,11,16,8,45,595.5,82.5,0.85,20.5,280.5,62.49,48.97
2017,11,16,9,0,638.0,89.0,1.0,21.0,326.0,66.3,52.07
2017,11,16,9,15,668.0,93.5,1.15,21.5,368.5,68.47,53.69
2017,11,16,9,30,698.0,98.0,1.3,22.0,411.0,70.65,55.29
2017,11,16,9,45,428.5,165.0,1.45,22.5,362.5,109.93,88.25
2017,11,16,10,0,159.0,232.0,1.6,23.0,314.0,156.56,126.61
2017,11,16,10,15,468.0,170.0,1.7,23.5,431.5,138.16,92.77
2017,11,16,10,30,777.0,108.0,1.8,24.0,549.0,169.76,98.51
2017,11,16,10,45,388.5,84.0,1.9,24.5,304.5,126.83,79.77
2017,11,16,11,0,0.0,60.0,2.0,25.0,60.0,49.81,34.65
2017,11,16,11,15,409.0,85.5,2.05,25.0,346.5,183.25,128.15
2017,11,16,11,30,818.0,111.0,2.1,25.0,633.0,369.01,263.59
2017,11,16,11,45,455.0,208.0,2.2,25.5,499.0,348.07,257.77
2017,11,16,12,0,92.0,305.0,2.3,26.0,365.0,288.85,218.51
2017,11,16,12,15,140.0,309.0,2.3,26.0,400.5,327.53,248.26
2017,11,16,12,30,188.0,313.0,2.3,26.0,436.0,368.16,279.34
2017,11,16,12,45,494.5,216.5,2.35,26.5,534.0,483.7,366.98
2017,11,16,13,0,801.0,120.0,2.4,27.0,632.0,606.45,458.81
2017,11,16,13,15,795.0,119.0,2.35,27.0,616.0,633.19,479.24
2017,11,16,13,30,789.0,118.0,2.3,27.0,600.0,656.89,497.76
2017,11,16,13,45,470.0,192.0,2.3,27.5,476.0,532.97,406.08
2017,11,16,14,0,151.0,266.0,2.3,28.0,352.0,371.52,283.35
2017,11,16,14,15,149.5,251.5,2.3,28.0,332.5,364.71,279.83
2017,11,16,14,30,148.0,237.0,2.3,28.0,313.0,356.9,274.89
2017,11,16,14,45,429.0,167.5,2.3,28.0,366.5,533.02,412.24
2017,11,16,15,0,710.0,98.0,2.3,28.0,420.0,688.89,528.47
2017,11,16,15,15,681.0,93.5,2.15,27.5,378.0,668.68,514.38
2017,11,16,15,30,652.0,89.0,2.0,27.0,336.0,645.36,499.17
2017,11,16,15,45,610.0,83.0,1.95,27.0,290.0,607.32,472.44
2017,11,16,16,0,568.0,77.0,1.9,27.0,244.0,566.86,443.16
2017,11,16,16,15,507.5,69.0,1.7,26.0,197.5,507.99,399.85
2017,11,16,16,30,447.0,61.0,1.5,25.0,151.0,447.91,353.37
2017,11,16,16,45,356.0,48.5,1.3,24.5,107.5,360.6,282.4
2017,11,16,17,0,265.0,36.0,1.1,24.0,64.0,276.0,207.4
2017,11,16,17,15,132.5,18.0,1.2,23.5,32.0,140.05,17.35
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,13.26,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,26.35,15.4
2017,11,17,7,45,335.0,46.5,4.05,19.5,98.5,35.84,25.03
2017,11,17,8,0,437.0,59.0,4.2,20.0,142.0,47.41,35.52
2017,11,17,8,15,218.5,51.5,4.5,20.5,93.0,38.09,27.64
2017,11,17,8,30,0.0,44.0,4.8,21.0,44.0,36.36,26.17
2017,11,17,8,45,0.0,53.0,5.1,22.0,53.0,43.85,32.55
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,51.36,38.82
2017,11,17,9,15,0.0,88.0,5.55,23.5,88.0,72.17,56.47
2017,11,17,9,30,0.0,114.0,5.7,24.0,114.0,91.8,72.87
2017,11,17,9,45,11.5,154.5,5.85,24.5,160.5,120.97,97.1
2017,11,17,10,0,23.0,195.0,6.0,25.0,207.0,148.73,119.83
2017,11,17,10,15,31.0,213.5,6.0,25.5,230.5,156.98,119.75
2017,11,17,10,30,39.0,232.0,6.0,26.0,254.0,175.41,133.05
2017,11,17,10,45,100.0,259.0,6.05,26.5,319.0,209.72,156.78
2017,11,17,11,0,161.0,286.0,6.1,27.0,384.0,248.24,184.27
2017,11,17,11,15,229.0,287.0,6.05,27.0,430.0,283.19,210.05
2017,11,17,11,30,297.0,288.0,6.0,27.0,476.0,324.08,241.4
2017,11,17,11,45,307.5,290.0,6.0,27.5,487.0,351.77,263.85
2017,11,17,12,0,318.0,292.0,6.0,28.0,498.0,379.84,286.41
2017,11,17,12,15,259.0,301.5,5.95,28.0,469.5,381.31,289.42
2017,11,17,12,30,200.0,311.0,5.9,28.0,441.0,372.03,283.59
2017,11,17,12,45,515.5,210.5,5.9,28.5,539.5,488.52,373.8
2017,11,17,13,0,831.0,110.0,5.9,29.0,638.0,612.23,469.05
2017,11,17,13,15,559.5,192.0,5.85,29.0,544.0,548.43,421.15
2017,11,17,13,30,288.0,274.0,5.8,29.0,450.0,460.13,353.26
2017,11,17,13,45,548.0,187.0,5.75,29.0,505.0,580.01,448.12
2017,11,17,14,0,808.0,100.0,5.7,29.0,560.0,697.9,539.97
2017,11,17,14,15,794.0,98.0,5.65,29.0,529.0,705.67,546.55
2017,11,17,14,30,780.0,96.0,5.6,29.0,498.0,709.85,550.53
2017,11,17,14,45,756.0,94.0,5.6,29.0,460.0,702.9,546.68
2017,11,17,15,0,732.0,92.0,5.6,29.0,422.0,696.51,543.34
2017,11,17,15,15,704.0,88.0,5.45,28.5,380.0,677.83,531.48
2017,11,17,15,30,676.0,84.0,5.3,28.0,338.0,656.03,517.11
2017,11,17,15,45,641.0,77.0,5.2,28.0,293.0,622.25,492.46
2017,11,17,16,0,606.0,70.0,5.1,28.0,248.0,586.0,465.18
2017,11,17,16,15,547.0,62.5,4.8,27.0,200.5,528.89,421.96
2017,11,17,16,30,488.0,55.0,4.5,26.0,153.0,470.71,375.76
2017,11,17,16,45,399.0,44.0,4.2,25.5,109.0,386.35,305.74
2017,11,17,17,0,310.0,33.0,3.9,25.0,65.0,304.25,229.98
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.5,156.12,7.34
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,104.0,17.0,3.9,19.0,26.5,14.51,0.0
2017,11,18,7,30,208.0,34.0,3.9,19.0,53.0,26.29,15.08
2017,11,18,7,45,312.5,48.0,3.95,19.5,96.5,36.88,25.86
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,47.34,35.43
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.0,56.52,43.65
2017,11,18,8,30,547.0,81.0,4.4,21.0,234.0,62.9,49.24
2017,11,18,8,45,606.0,84.0,4.65,22.0,282.0,64.01,50.0
2017,11,18,9,0,665.0,87.0,4.9,23.0,330.0,65.34,50.86
2017,11,18,9,15,696.5,91.5,5.55,23.5,373.5,67.61,52.57
2017,11,18,9,30,728.0,96.0,6.2,24.0,417.0,69.89,54.27
2017,11,18,9,45,766.0,94.0,6.85,24.5,458.5,74.18,57.66
2017,11,18,10,0,804.0,92.0,7.5,25.0,500.0,72.17,55.69
2017,11,18,10,15,819.5,94.5,7.8,25.0,532.5,110.24,62.31
2017,11,18,10,30,835.0,97.0,8.1,25.0,565.0,164.01,92.45
2017,11,18,10,45,854.0,95.5,8.4,25.0,592.5,216.35,131.48
2017,11,18,11,0,873.0,94.0,8.7,25.0,620.0,269.71,176.45
2017,11,18,11,15,880.5,95.0,8.65,24.5,637.5,326.59,227.1
2017,11,18,11,30,888.0,96.0,8.6,24.0,655.0,377.92,274.04
2017,11,18,11,45,901.0,92.5,8.6,24.0,667.0,426.72,318.18
2017,11,18,12,0,914.0,89.0,8.6,24.0,679.0,474.65,361.03
2017,11,18,12,15,915.0,89.0,8.55,24.0,679.5,518.93,400.32
2017,11,18,12,30,916.0,89.0,8.5,24.0,680.0,561.02,437.06
2017,11,18,12,45,918.0,87.0,8.5,24.0,673.5,599.39,470.31
2017,11,18,13,0,920.0,85.0,8.5,24.0,667.0,635.2,501.0
2017,11,18,13,15,915.0,84.0,8.45,23.5,650.5,664.91,527.47
2017,11,18,13,30,910.0,83.0,8.4,23.0,634.0,691.37,551.17
2017,11,18,13,45,904.5,80.5,8.35,23.0,610.5,712.57,569.61
2017,11,18,14,0,899.0,78.0,8.3,23.0,587.0,730.29,584.57
2017,11,18,14,15,887.0,76.5,8.2,22.5,555.5,740.91,594.63
2017,11,18,14,30,875.0,75.0,8.1,22.0,524.0,747.87,602.09
2017,11,18,14,45,859.5,72.0,8.0,22.0,486.5,746.81,602.39
2017,11,18,15,0,844.0,69.0,7.9,22.0,449.0,749.13,605.38
2017,11,18,15,15,820.0,66.5,7.75,21.5,405.5,735.24,596.95
2017,11,18,15,30,796.0,64.0,7.6,21.0,362.0,717.91,585.69
2017,11,18,15,45,764.0,59.5,7.45,20.5,314.5,688.67,564.69
2017,11,18,16,0,732.0,55.0,7.3,20.0,267.0,656.56,540.53
2017,11,18,16,15,677.5,49.5,7.0,19.5,217.5,603.66,498.12
2017,11,18,16,30,623.0,44.0,6.7,19.0,168.0,549.11,452.11
2017,11,18,16,45,535.5,36.0,6.45,18.5,120.5,466.75,380.8
2017,11,18,17,0,448.0,28.0,6.2,18.0,73.0,385.4,300.2
2017,11,18,17,15,224.0,14.0,6.0,17.5,36.5,198.21,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,1.75,6.5,32.5,10.67,0.0
2017,11,19,7,30,459.0,25.0,2.0,7.0,65.0,22.74,12.81
2017,11,19,7,45,560.5,33.0,2.3,7.5,114.0,29.69,20.84
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,36.66,27.6
2017,11,19,8,15,720.0,46.0,2.65,9.0,215.0,40.72,31.45
2017,11,19,8,30,778.0,51.0,2.7,10.0,267.0,44.81,35.15
2017,11,19,8,45,816.0,54.5,2.75,11.0,317.0,47.51,37.45
2017,11,19,9,0,854.0,58.0,2.8,12.0,367.0,55.66,44.54
2017,11,19,9,15,651.5,104.0,2.85,12.5,357.0,76.45,62.85
2017,11,19,9,30,449.0,150.0,2.9,13.0,347.0,102.5,85.51
2017,11,19,9,45,694.0,108.0,2.95,13.5,443.0,76.6,62.37
2017,11,19,10,0,939.0,66.0,3.0,14.0,539.0,63.76,50.84
2017,11,19,10,15,950.5,67.5,2.95,14.5,572.0,103.5,56.82
2017,11,19,10,30,962.0,69.0,2.9,15.0,605.0,162.13,89.19
2017,11,19,10,45,969.0,70.5,2.9,15.5,630.5,220.34,133.56
2017,11,19,11,0,976.0,72.0,2.9,16.0,656.0,278.13,183.2
2017,11,19,11,15,981.0,72.5,2.85,16.0,674.0,333.91,233.69
2017,11,19,11,30,986.0,73.0,2.8,16.0,692.0,388.56,283.51
2017,11,19,11,45,836.0,120.0,2.8,16.5,650.0,420.99,317.44
2017,11,19,12,0,686.0,167.0,2.8,17.0,608.0,439.18,337.59
2017,11,19,12,15,673.0,172.0,2.75,17.0,604.5,474.38,368.34
2017,11,19,12,30,660.0,177.0,2.7,17.0,601.0,506.92,396.11
2017,11,19,12,45,642.5,180.0,2.65,17.0,589.0,532.48,417.93
2017,11,19,13,0,625.0,183.0,2.6,17.0,577.0,554.84,436.79
2017,11,19,13,15,636.5,173.5,2.55,17.0,566.0,580.7,458.21
2017,11,19,13,30,648.0,164.0,2.5,17.0,555.0,604.7,477.97
2017,11,19,13,45,792.5,121.0,2.45,17.0,580.5,683.15,539.38
2017,11,19,14,0,937.0,78.0,2.4,17.0,606.0,754.41,594.04
2017,11,19,14,15,924.5,76.5,2.35,16.5,573.5,765.51,603.32
2017,11,19,14,30,912.0,75.0,2.3,16.0,541.0,772.79,610.51
2017,11,19,14,45,865.0,71.0,2.25,16.0,486.5,747.32,592.97
2017,11,19,15,0,818.0,67.0,2.2,16.0,432.0,724.39,577.5
2017,11,19,15,15,788.5,66.0,2.0,15.5,390.0,708.1,566.79
2017,11,19,15,30,759.0,65.0,1.8,15.0,348.0,688.46,553.26
2017,11,19,15,45,755.5,60.5,1.6,15.0,310.5,681.35,547.51
2017,11,19,16,0,752.0,56.0,1.4,15.0,273.0,671.15,538.51
2017,11,19,16,15,695.0,51.0,1.25,14.5,222.0,616.91,496.82
2017,11,19,16,30,638.0,46.0,1.1,14.0,171.0,560.78,451.64
2017,11,19,16,45,538.5,37.5,0.95,13.5,122.0,468.94,375.92
2017,11,19,17,0,439.0,29.0,0.8,13.0,73.0,378.29,290.26
2017,11,19,17,15,219.5,14.5,0.8,12.5,36.5,195.07,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
