Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.0,0.7,7.5,26.5,11.95,0.0
2017,11,20,7,30,299.0,28.0,0.7,8.0,53.0,23.2,12.8
2017,11,20,7,45,397.0,40.0,0.7,8.5,97.5,32.72,23.43
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,42.05,32.37
2017,11,20,8,15,559.5,60.0,0.95,9.5,190.5,47.69,37.72
2017,11,20,8,30,624.0,68.0,1.2,10.0,239.0,53.28,42.82
2017,11,20,8,45,660.0,75.0,1.5,11.0,285.5,57.76,46.69
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,62.15,50.35
2017,11,20,9,15,726.0,86.5,2.1,12.5,375.5,64.56,52.28
2017,11,20,9,30,756.0,91.0,2.4,13.0,419.0,66.96,54.16
2017,11,20,9,45,776.5,94.5,2.75,14.0,457.5,74.95,60.84
2017,11,20,10,0,797.0,98.0,3.1,15.0,496.0,76.72,61.99
2017,11,20,10,15,812.0,100.5,3.15,15.5,528.5,110.1,66.6
2017,11,20,10,30,827.0,103.0,3.2,16.0,561.0,163.28,95.74
2017,11,20,10,45,838.0,104.0,3.3,16.5,586.0,215.67,135.04
2017,11,20,11,0,849.0,105.0,3.4,17.0,611.0,268.34,179.67
2017,11,20,11,15,856.0,106.0,3.5,17.0,628.5,319.95,225.99
2017,11,20,11,30,863.0,107.0,3.6,17.0,646.0,370.94,272.24
2017,11,20,11,45,882.0,101.0,3.7,17.5,658.5,419.57,315.48
2017,11,20,12,0,901.0,95.0,3.8,18.0,671.0,469.03,358.59
2017,11,20,12,15,901.5,95.0,3.85,18.0,671.5,512.6,397.04
2017,11,20,12,30,902.0,95.0,3.9,18.0,672.0,553.97,432.91
2017,11,20,12,45,901.0,94.0,3.95,18.5,664.5,591.23,464.03
2017,11,20,13,0,900.0,93.0,4.0,19.0,657.0,625.81,492.37
2017,11,20,13,15,894.5,92.0,4.0,19.0,641.0,654.79,516.75
2017,11,20,13,30,889.0,91.0,4.0,19.0,625.0,680.57,538.35
2017,11,20,13,45,881.0,89.5,4.0,19.5,601.5,700.87,554.56
2017,11,20,14,0,873.0,88.0,4.0,20.0,578.0,723.19,571.85
2017,11,20,14,15,860.0,86.0,3.95,20.0,546.5,732.95,580.03
2017,11,20,14,30,847.0,84.0,3.9,20.0,515.0,738.97,585.42
2017,11,20,14,45,829.0,81.5,3.9,20.0,477.0,737.0,585.24
2017,11,20,15,0,811.0,79.0,3.9,20.0,439.0,731.34,582.46
2017,11,20,15,15,784.5,75.5,3.75,19.5,395.5,714.44,571.85
2017,11,20,15,30,758.0,72.0,3.6,19.0,352.0,694.1,558.48
2017,11,20,15,45,719.5,67.0,3.5,19.0,304.5,659.59,533.06
2017,11,20,16,0,681.0,62.0,3.4,19.0,257.0,627.88,508.94
2017,11,20,16,15,621.0,55.5,2.95,17.5,208.0,571.21,465.8
2017,11,20,16,30,561.0,49.0,2.5,16.0,159.0,513.47,419.32
2017,11,20,16,45,462.0,39.5,2.1,15.0,112.5,423.46,343.62
2017,11,20,17,0,363.0,30.0,1.7,14.0,66.0,336.11,259.21
2017,11,20,17,15,181.5,15.0,1.7,13.5,33.0,169.14,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,42.0,14.5,3.4,10.5,18.0,12.38,0.0
2017,11,21,7,30,84.0,29.0,3.6,11.0,36.0,22.65,11.68
2017,11,21,7,45,133.0,48.0,3.8,11.5,68.0,36.77,26.51
2017,11,21,8,0,182.0,67.0,4.0,12.0,100.0,50.57,39.4
2017,11,21,8,15,209.5,86.5,4.0,12.5,135.0,64.22,51.93
2017,11,21,8,30,237.0,106.0,4.0,13.0,170.0,77.47,63.84
2017,11,21,8,45,252.5,125.0,4.05,13.5,205.0,89.9,74.77
2017,11,21,9,0,268.0,144.0,4.1,14.0,240.0,101.92,85.13
2017,11,21,9,15,285.0,159.0,4.1,14.5,272.0,111.17,92.89
2017,11,21,9,30,302.0,174.0,4.1,15.0,304.0,120.14,100.29
2017,11,21,9,45,315.0,189.0,4.15,16.0,335.5,128.79,107.12
2017,11,21,10,0,328.0,204.0,4.2,17.0,367.0,137.19,113.66
2017,11,21,10,15,302.0,223.5,4.1,17.5,381.5,162.02,121.38
2017,11,21,10,30,276.0,243.0,4.0,18.0,396.0,195.03,143.32
2017,11,21,10,45,270.0,256.5,3.9,18.5,411.0,225.04,166.12
2017,11,21,11,0,264.0,270.0,3.8,19.0,426.0,254.54,190.14
2017,11,21,11,15,345.5,260.0,3.6,19.0,470.5,290.77,217.48
2017,11,21,11,30,427.0,250.0,3.4,19.0,515.0,334.18,251.66
2017,11,21,11,45,446.5,247.5,3.2,19.5,528.5,368.24,279.95
2017,11,21,12,0,466.0,245.0,3.0,20.0,542.0,403.13,308.54
2017,11,21,12,15,393.5,265.0,2.75,20.0,516.0,410.25,316.53
2017,11,21,12,30,321.0,285.0,2.5,20.0,490.0,413.86,320.78
2017,11,21,12,45,313.5,283.0,2.3,20.5,481.0,427.99,331.96
2017,11,21,13,0,306.0,281.0,2.1,21.0,472.0,440.55,341.54
2017,11,21,13,15,454.5,229.5,2.1,21.0,505.0,511.2,397.15
2017,11,21,13,30,603.0,178.0,2.1,21.0,538.0,584.48,454.17
2017,11,21,13,45,469.0,207.5,2.1,21.0,481.0,539.78,420.85
2017,11,21,14,0,335.0,237.0,2.1,21.0,424.0,480.66,376.56
2017,11,21,14,15,478.5,186.0,2.3,21.0,437.0,557.8,438.97
2017,11,21,14,30,622.0,135.0,2.5,21.0,450.0,630.2,496.86
2017,11,21,14,45,695.0,111.5,2.7,21.5,439.0,672.07,529.92
2017,11,21,15,0,768.0,88.0,2.9,22.0,428.0,706.73,556.38
2017,11,21,15,15,739.5,84.0,2.95,21.5,385.0,692.1,547.99
2017,11,21,15,30,711.0,80.0,3.0,21.0,342.0,670.4,534.45
2017,11,21,15,45,671.0,74.5,3.1,20.5,295.0,635.11,510.34
2017,11,21,16,0,631.0,69.0,3.2,20.0,248.0,597.3,483.22
2017,11,21,16,15,568.5,61.5,3.2,19.0,200.0,538.07,438.45
2017,11,21,16,30,506.0,54.0,3.2,18.0,152.0,477.74,390.21
2017,11,21,16,45,406.5,43.0,3.2,17.5,107.0,386.55,313.26
2017,11,21,17,0,307.0,32.0,3.2,17.0,62.0,297.98,228.07
2017,11,21,17,15,153.5,16.0,3.45,16.5,31.0,150.68,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,12.5,4.2,7.0,25.0,10.67,0.0
2017,11,22,7,30,319.0,25.0,4.4,7.0,50.0,20.71,9.95
2017,11,22,7,45,435.5,35.0,4.6,7.5,96.0,28.68,19.74
2017,11,22,8,0,552.0,45.0,4.8,8.0,142.0,36.6,27.43
2017,11,22,8,15,618.0,51.5,4.9,8.5,191.5,41.33,32.0
2017,11,22,8,30,684.0,58.0,5.0,9.0,241.0,50.14,40.09
2017,11,22,8,45,731.0,61.5,5.1,9.5,290.5,52.57,42.24
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,55.08,44.37
2017,11,22,9,15,807.0,68.5,5.1,10.5,385.0,57.43,46.3
2017,11,22,9,30,836.0,72.0,5.0,11.0,430.0,59.77,48.19
2017,11,22,9,45,860.0,73.5,4.95,11.5,471.0,60.56,48.68
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,69.05,55.98
2017,11,22,10,15,899.0,77.0,4.8,12.5,545.5,100.32,59.4
2017,11,22,10,30,914.0,79.0,4.7,13.0,579.0,156.78,88.81
2017,11,22,10,45,927.0,79.5,4.6,13.5,606.5,212.59,130.44
2017,11,22,11,0,940.0,80.0,4.5,14.0,634.0,268.64,178.39
2017,11,22,11,15,946.5,80.5,4.4,14.5,652.0,322.97,227.59
2017,11,22,11,30,953.0,81.0,4.3,15.0,670.0,376.38,276.38
2017,11,22,11,45,957.5,81.5,4.25,15.5,680.5,427.92,323.1
2017,11,22,12,0,962.0,82.0,4.2,16.0,691.0,477.91,367.47
2017,11,22,12,15,962.5,82.0,4.15,16.0,692.0,523.85,408.28
2017,11,22,12,30,963.0,82.0,4.1,16.0,693.0,567.45,446.31
2017,11,22,12,45,963.0,80.5,4.1,16.5,685.5,606.82,479.42
2017,11,22,13,0,963.0,79.0,4.1,17.0,678.0,643.39,509.56
2017,11,22,13,15,957.5,78.5,4.1,17.0,661.5,674.66,535.99
2017,11,22,13,30,952.0,78.0,4.1,17.0,645.0,702.56,559.45
2017,11,22,13,45,945.0,76.0,4.1,17.5,620.5,724.41,577.04
2017,11,22,14,0,938.0,74.0,4.1,18.0,596.0,742.62,591.29
2017,11,22,14,15,925.5,72.5,4.1,18.0,563.5,753.81,600.54
2017,11,22,14,30,913.0,71.0,4.1,18.0,531.0,761.2,607.16
2017,11,22,14,45,710.0,105.0,4.1,18.0,447.0,673.95,543.13
2017,11,22,15,0,507.0,139.0,4.1,18.0,363.0,561.62,456.45
2017,11,22,15,15,663.0,101.0,4.0,17.5,363.0,652.02,530.83
2017,11,22,15,30,819.0,63.0,3.9,17.0,363.0,725.75,588.23
2017,11,22,15,45,782.0,59.0,3.8,17.0,314.0,693.81,564.05
2017,11,22,16,0,745.0,55.0,3.7,17.0,265.0,658.96,537.35
2017,11,22,16,15,686.0,49.5,3.2,15.5,214.5,603.29,494.62
2017,11,22,16,30,627.0,44.0,2.7,14.0,164.0,545.92,447.91
2017,11,22,16,45,526.0,36.0,2.2,13.0,116.0,454.67,370.23
2017,11,22,17,0,425.0,28.0,1.7,12.0,68.0,364.6,280.68
2017,11,22,17,15,212.5,14.0,1.6,11.5,34.0,186.83,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.5,9.82,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,51.0,20.85,9.63
2017,11,23,7,45,482.0,32.0,1.55,6.0,97.0,28.69,19.88
2017,11,23,8,0,593.0,41.0,1.7,7.0,143.0,36.52,27.49
2017,11,23,8,15,656.5,46.5,1.65,7.5,193.0,40.92,31.8
2017,11,23,8,30,720.0,52.0,1.6,8.0,243.0,45.36,35.94
2017,11,23,8,45,753.5,57.5,1.55,9.0,290.5,49.54,39.62
2017,11,23,9,0,787.0,63.0,1.5,10.0,338.0,53.63,43.11
2017,11,23,9,15,814.0,66.0,1.4,11.0,382.5,55.63,44.64
2017,11,23,9,30,841.0,69.0,1.3,12.0,427.0,57.63,46.13
2017,11,23,9,45,859.5,71.5,1.2,13.0,466.0,59.15,47.17
2017,11,23,10,0,878.0,74.0,1.1,14.0,505.0,68.27,54.87
2017,11,23,10,15,891.0,75.5,1.1,14.5,537.5,96.59,57.08
2017,11,23,10,30,904.0,77.0,1.1,15.0,570.0,151.91,84.5
2017,11,23,10,45,912.5,78.5,1.15,16.0,595.0,207.06,124.32
2017,11,23,11,0,921.0,80.0,1.2,17.0,620.0,262.05,169.79
2017,11,23,11,15,926.0,80.5,1.2,17.5,637.0,314.92,216.13
2017,11,23,11,30,931.0,81.0,1.2,18.0,654.0,366.76,261.9
2017,11,23,11,45,936.5,80.5,1.2,18.5,663.5,416.69,305.44
2017,11,23,12,0,942.0,80.0,1.2,19.0,673.0,465.16,346.75
2017,11,23,12,15,941.5,80.0,1.2,19.0,673.5,509.67,384.65
2017,11,23,12,30,941.0,80.0,1.2,19.0,674.0,551.81,419.75
2017,11,23,12,45,939.0,79.0,1.2,19.5,666.0,589.65,449.95
2017,11,23,13,0,937.0,78.0,1.2,20.0,658.0,624.64,477.23
2017,11,23,13,15,931.0,77.5,1.2,20.0,641.5,654.72,501.25
2017,11,23,13,30,925.0,77.0,1.2,20.0,625.0,681.49,522.48
2017,11,23,13,45,917.0,75.5,1.2,20.5,601.0,702.48,538.33
2017,11,23,14,0,909.0,74.0,1.2,21.0,577.0,719.92,551.31
2017,11,23,14,15,896.0,72.5,1.15,21.0,545.5,730.22,558.76
2017,11,23,14,30,883.0,71.0,1.1,21.0,514.0,736.82,563.8
2017,11,23,14,45,864.0,69.0,1.05,21.0,476.0,734.75,562.95
2017,11,23,15,0,845.0,67.0,1.0,21.0,438.0,735.85,564.45
2017,11,23,15,15,819.5,64.0,0.85,20.5,394.5,720.71,554.35
2017,11,23,15,30,794.0,61.0,0.7,20.0,351.0,702.13,541.72
2017,11,23,15,45,757.0,57.0,0.6,20.0,303.5,670.38,519.0
2017,11,23,16,0,720.0,53.0,0.5,20.0,256.0,635.85,493.6
2017,11,23,16,15,662.0,48.0,0.5,19.0,207.0,582.02,455.85
2017,11,23,16,30,604.0,43.0,0.5,18.0,158.0,526.59,414.3
2017,11,23,16,45,505.0,35.0,0.5,17.5,111.5,437.54,343.21
2017,11,23,17,0,406.0,27.0,0.5,17.0,65.0,360.17,267.04
2017,11,23,17,15,203.0,13.5,0.65,16.0,32.5,178.81,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,178.0,11.0,2.3,7.5,23.5,9.39,0.0
2017,11,24,7,30,356.0,22.0,2.6,8.0,47.0,19.9,8.1
2017,11,24,7,45,467.5,30.5,2.95,9.0,92.0,27.3,18.28
2017,11,24,8,0,579.0,39.0,3.3,10.0,137.0,34.68,25.44
2017,11,24,8,15,642.0,44.5,3.15,11.0,186.0,39.14,29.68
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,43.61,33.74
2017,11,24,8,45,745.0,54.0,2.9,13.0,282.5,46.65,36.37
2017,11,24,9,0,785.0,58.0,2.8,14.0,330.0,49.69,38.89
2017,11,24,9,15,812.0,61.0,3.0,15.0,374.0,51.81,40.53
2017,11,24,9,30,839.0,64.0,3.2,16.0,418.0,53.92,42.11
2017,11,24,9,45,857.0,66.0,3.45,17.0,456.5,62.31,49.16
2017,11,24,10,0,875.0,68.0,3.7,18.0,495.0,64.12,50.41
2017,11,24,10,15,888.0,70.0,3.75,18.5,527.5,90.31,52.38
2017,11,24,10,30,901.0,72.0,3.8,19.0,560.0,145.59,78.97
2017,11,24,10,45,909.0,73.5,3.9,20.0,584.5,200.31,118.05
2017,11,24,11,0,917.0,75.0,4.0,21.0,609.0,254.81,163.09
2017,11,24,11,15,922.0,75.5,4.05,21.5,626.5,307.29,209.4
2017,11,24,11,30,927.0,76.0,4.1,22.0,644.0,358.75,255.42
2017,11,24,11,45,925.0,78.5,4.15,22.5,652.0,408.17,299.49
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,455.58,341.0
2017,11,24,12,15,923.0,81.0,4.25,23.0,660.5,499.48,379.45
2017,11,24,12,30,923.0,81.0,4.3,23.0,661.0,541.11,415.29
2017,11,24,12,45,918.5,81.5,4.35,23.5,653.0,578.36,446.17
2017,11,24,13,0,914.0,82.0,4.4,24.0,645.0,612.72,474.14
2017,11,24,13,15,908.5,81.0,4.45,24.0,629.0,641.97,498.73
2017,11,24,13,30,903.0,80.0,4.5,24.0,613.0,667.98,520.57
2017,11,24,13,45,893.0,79.0,4.55,24.0,589.0,687.72,537.51
2017,11,24,14,0,883.0,78.0,4.6,24.0,565.0,703.91,551.67
2017,11,24,14,15,870.5,76.5,4.6,23.5,534.0,714.23,561.5
2017,11,24,14,30,858.0,75.0,4.6,23.0,503.0,720.97,568.66
2017,11,24,14,45,826.0,76.0,4.65,23.0,463.5,719.24,568.84
2017,11,24,15,0,794.0,77.0,4.7,23.0,424.0,707.5,561.69
2017,11,24,15,15,767.5,73.5,4.45,22.5,381.5,690.95,550.66
2017,11,24,15,30,741.0,70.0,4.2,22.0,339.0,671.03,537.15
2017,11,24,15,45,702.0,65.5,4.0,22.0,293.0,637.35,512.0
2017,11,24,16,0,663.0,61.0,3.8,22.0,247.0,606.48,488.17
2017,11,24,16,15,602.5,54.5,3.4,20.5,199.0,550.38,445.7
2017,11,24,16,30,542.0,48.0,3.0,19.0,151.0,493.26,399.95
2017,11,24,16,45,443.0,38.5,2.65,18.0,106.0,404.64,325.58
2017,11,24,17,0,344.0,29.0,2.3,17.0,61.0,318.78,240.19
2017,11,24,17,15,172.0,14.5,2.4,16.5,30.5,158.86,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,110.5,12.5,1.35,8.5,20.0,10.67,0.0
2017,11,25,7,30,221.0,25.0,1.5,9.0,40.0,20.74,7.79
2017,11,25,7,45,334.5,37.5,1.7,10.0,82.5,30.75,21.16
2017,11,25,8,0,448.0,50.0,1.9,11.0,125.0,40.59,30.57
2017,11,25,8,15,518.5,58.5,1.7,11.5,172.5,46.66,36.37
2017,11,25,8,30,589.0,67.0,1.5,12.0,220.0,52.68,41.9
2017,11,25,8,45,638.5,72.5,1.35,13.0,267.0,56.11,44.85
2017,11,25,9,0,688.0,78.0,1.2,14.0,314.0,59.55,47.68
2017,11,25,9,15,719.5,82.5,1.1,15.0,357.5,62.06,49.61
2017,11,25,9,30,751.0,87.0,1.0,16.0,401.0,64.57,51.48
2017,11,25,9,45,774.5,90.0,0.95,17.0,440.0,72.03,57.62
2017,11,25,10,0,798.0,93.0,0.9,18.0,479.0,73.57,58.56
2017,11,25,10,15,693.0,125.5,0.9,18.5,477.0,105.84,69.7
2017,11,25,10,30,588.0,158.0,0.9,19.0,475.0,163.43,105.37
2017,11,25,10,45,718.5,129.5,0.9,20.0,534.5,199.81,124.81
2017,11,25,11,0,849.0,101.0,0.9,21.0,594.0,253.47,162.64
2017,11,25,11,15,855.5,102.0,1.0,21.5,611.5,304.59,206.35
2017,11,25,11,30,862.0,103.0,1.1,22.0,629.0,355.05,250.01
2017,11,25,11,45,886.5,95.0,1.25,22.5,642.5,405.57,293.06
2017,11,25,12,0,911.0,87.0,1.4,23.0,656.0,453.32,333.48
2017,11,25,12,15,911.0,87.0,1.5,23.5,656.5,496.83,369.98
2017,11,25,12,30,911.0,87.0,1.6,24.0,657.0,538.11,403.85
2017,11,25,12,45,907.0,87.0,1.7,24.5,649.0,574.85,433.57
2017,11,25,13,0,903.0,87.0,1.8,25.0,641.0,608.75,460.51
2017,11,25,13,15,897.0,86.0,1.85,25.0,625.0,637.49,483.87
2017,11,25,13,30,891.0,85.0,1.9,25.0,609.0,663.02,504.59
2017,11,25,13,45,880.0,84.5,2.0,25.5,585.0,682.49,520.02
2017,11,25,14,0,869.0,84.0,2.1,26.0,561.0,703.61,536.24
2017,11,25,14,15,855.5,82.0,2.1,26.0,530.0,713.17,544.5
2017,11,25,14,30,842.0,80.0,2.1,26.0,499.0,719.04,549.65
2017,11,25,14,45,821.0,78.0,2.15,26.0,461.5,715.75,548.82
2017,11,25,15,0,800.0,76.0,2.2,26.0,424.0,708.78,545.49
2017,11,25,15,15,772.5,72.5,2.05,25.5,381.5,691.62,534.69
2017,11,25,15,30,745.0,69.0,1.9,25.0,339.0,671.07,521.26
2017,11,25,15,45,704.0,65.0,1.75,24.5,292.0,636.61,497.27
2017,11,25,16,0,663.0,61.0,1.6,24.0,245.0,605.0,474.46
2017,11,25,16,15,602.0,54.5,1.55,22.5,197.5,548.71,434.22
2017,11,25,16,30,541.0,48.0,1.5,21.0,150.0,491.4,390.55
2017,11,25,16,45,438.0,38.5,1.45,20.0,105.0,400.19,316.61
2017,11,25,17,0,335.0,29.0,1.4,19.0,60.0,311.88,230.99
2017,11,25,17,15,167.5,14.5,1.5,18.5,30.0,155.2,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,11.5,1.9,10.5,19.5,9.82,0.0
2017,11,26,7,30,244.0,23.0,2.2,11.0,39.0,19.04,5.65
2017,11,26,7,45,359.5,34.5,2.5,11.5,81.5,28.27,18.77
2017,11,26,8,0,475.0,46.0,2.8,12.0,124.0,37.37,27.54
2017,11,26,8,15,544.0,53.5,2.65,12.5,171.0,42.77,32.7
2017,11,26,8,30,613.0,61.0,2.5,13.0,218.0,48.14,37.65
2017,11,26,8,45,658.0,66.5,2.4,14.0,264.5,51.73,40.75
2017,11,26,9,0,703.0,72.0,2.3,15.0,311.0,55.3,43.72
2017,11,26,9,15,733.5,76.0,2.15,16.0,354.5,62.8,50.06
2017,11,26,9,30,764.0,80.0,2.0,17.0,398.0,65.3,51.92
2017,11,26,9,45,785.5,83.0,1.9,18.0,436.5,66.93,52.99
2017,11,26,10,0,807.0,86.0,1.8,19.0,475.0,68.58,54.06
2017,11,26,10,15,822.5,88.5,1.65,19.5,507.0,88.97,54.66
2017,11,26,10,30,838.0,91.0,1.5,20.0,539.0,142.08,78.93
2017,11,26,10,45,848.0,92.5,1.4,21.0,564.5,194.67,115.14
2017,11,26,11,0,858.0,94.0,1.3,22.0,590.0,247.43,157.29
2017,11,26,11,15,864.5,95.0,1.3,22.5,607.5,298.83,201.17
2017,11,26,11,30,871.0,96.0,1.3,23.0,625.0,349.55,244.93
2017,11,26,11,45,870.5,98.0,1.35,23.5,633.5,397.74,286.49
2017,11,26,12,0,870.0,100.0,1.4,24.0,642.0,444.19,325.75
2017,11,26,12,15,870.5,100.5,1.45,24.0,643.0,487.82,362.56
2017,11,26,12,30,871.0,101.0,1.5,24.0,644.0,529.38,396.95
2017,11,26,12,45,868.0,100.5,1.55,24.0,636.5,565.89,426.94
2017,11,26,13,0,865.0,100.0,1.6,24.0,629.0,599.69,454.35
2017,11,26,13,15,859.0,99.0,1.6,24.0,613.5,628.34,477.28
2017,11,26,13,30,853.0,98.0,1.6,24.0,598.0,653.85,497.57
2017,11,26,13,45,844.0,96.0,1.6,24.5,574.5,673.1,512.18
2017,11,26,14,0,835.0,94.0,1.6,25.0,551.0,688.89,524.14
2017,11,26,14,15,821.5,92.0,1.55,24.5,521.0,698.05,532.94
2017,11,26,14,30,808.0,90.0,1.5,24.0,491.0,703.58,538.79
2017,11,26,14,45,769.5,92.5,1.45,24.0,451.5,692.11,531.41
2017,11,26,15,0,731.0,95.0,1.4,24.0,412.0,681.26,524.65
2017,11,26,15,15,702.0,90.5,1.3,23.5,370.0,662.29,512.61
2017,11,26,15,30,673.0,86.0,1.2,23.0,328.0,640.14,498.08
2017,11,26,15,45,634.5,79.5,1.15,23.0,283.0,605.56,473.55
2017,11,26,16,0,596.0,73.0,1.1,23.0,238.0,568.44,446.34
2017,11,26,16,15,533.5,64.5,1.05,22.0,191.0,509.16,402.88
2017,11,26,16,30,471.0,56.0,1.0,21.0,144.0,448.69,355.9
2017,11,26,16,45,376.0,44.0,1.0,20.0,100.5,361.27,284.87
2017,11,26,17,0,281.0,32.0,1.0,19.0,57.0,276.39,203.37
2017,11,26,17,15,140.5,16.0,1.05,18.0,28.5,138.38,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,10.5,18.0,10.24,0.0
2017,11,27,7,30,196.0,24.0,1.9,11.0,36.0,18.73,4.33
2017,11,27,7,45,308.0,37.5,2.2,12.0,77.0,30.87,20.86
2017,11,27,8,0,420.0,51.0,2.5,13.0,118.0,41.55,31.07
2017,11,27,8,15,491.5,60.0,2.65,13.5,165.0,47.96,37.16
2017,11,27,8,30,563.0,69.0,2.8,14.0,212.0,54.32,42.98
2017,11,27,8,45,611.0,75.5,2.95,15.0,258.0,58.42,46.51
2017,11,27,9,0,659.0,82.0,3.1,16.0,304.0,62.49,49.89
2017,11,27,9,15,691.5,87.0,3.35,17.0,347.5,65.26,52.02
2017,11,27,9,30,724.0,92.0,3.6,18.0,391.0,68.01,54.09
2017,11,27,9,45,425.0,152.5,3.9,19.0,332.5,103.45,84.34
2017,11,27,10,0,126.0,213.0,4.2,20.0,274.0,145.26,119.38
2017,11,27,10,15,116.5,227.5,4.2,20.5,286.5,157.78,121.96
2017,11,27,10,30,107.0,242.0,4.2,21.0,299.0,183.67,139.94
2017,11,27,10,45,110.0,254.0,4.25,21.5,315.0,202.76,153.8
2017,11,27,11,0,113.0,266.0,4.3,22.0,331.0,222.2,168.74
2017,11,27,11,15,111.0,275.5,4.35,22.0,341.0,239.11,182.58
2017,11,27,11,30,109.0,285.0,4.4,22.0,351.0,255.79,196.38
2017,11,27,11,45,497.5,190.0,4.45,22.5,497.5,333.53,249.88
2017,11,27,12,0,886.0,95.0,4.5,23.0,644.0,445.02,333.25
2017,11,27,12,15,886.5,95.0,4.5,23.0,645.0,487.84,370.64
2017,11,27,12,30,887.0,95.0,4.5,23.0,646.0,528.54,405.76
2017,11,27,12,45,605.0,182.0,4.55,23.5,556.0,498.59,385.52
2017,11,27,13,0,323.0,269.0,4.6,24.0,466.0,433.33,336.13
2017,11,27,13,15,596.0,181.0,4.6,24.0,533.5,542.61,422.97
2017,11,27,13,30,869.0,93.0,4.6,24.0,601.0,656.41,512.15
2017,11,27,13,45,860.0,91.5,4.6,24.0,577.5,676.56,528.78
2017,11,27,14,0,851.0,90.0,4.6,24.0,554.0,693.25,543.09
2017,11,27,14,15,837.5,88.0,4.55,24.0,523.5,702.73,551.75
2017,11,27,14,30,824.0,86.0,4.5,24.0,493.0,708.56,557.12
2017,11,27,14,45,805.0,83.0,4.45,24.0,456.5,705.64,555.92
2017,11,27,15,0,786.0,80.0,4.4,24.0,420.0,699.09,552.13
2017,11,27,15,15,758.5,76.5,4.2,23.5,378.0,682.1,541.3
2017,11,27,15,30,731.0,73.0,4.0,23.0,336.0,661.72,527.68
2017,11,27,15,45,692.5,68.0,3.85,23.0,290.0,633.34,506.68
2017,11,27,16,0,654.0,63.0,3.7,23.0,244.0,598.08,479.63
2017,11,27,16,15,593.0,56.5,3.25,21.5,196.5,542.22,437.25
2017,11,27,16,30,532.0,50.0,2.8,20.0,149.0,485.2,391.48
2017,11,27,16,45,433.5,40.0,2.4,19.0,104.5,397.09,317.37
2017,11,27,17,0,335.0,30.0,2.0,18.0,60.0,311.51,230.96
2017,11,27,17,15,167.5,15.0,2.0,17.5,30.0,154.72,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,9.39,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,18.28,2.74
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,27.13,17.54
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,35.9,26.04
2017,11,28,8,15,562.5,51.0,3.7,14.0,168.5,40.97,30.85
2017,11,28,8,30,634.0,58.0,3.9,15.0,216.0,46.06,35.45
2017,11,28,8,45,684.0,62.0,4.15,16.0,263.5,52.98,41.51
2017,11,28,9,0,734.0,66.0,4.4,17.0,311.0,55.82,43.82
2017,11,28,9,15,764.5,69.5,4.7,17.5,355.0,58.1,45.65
2017,11,28,9,30,795.0,73.0,5.0,18.0,399.0,60.4,47.46
2017,11,28,9,45,818.5,75.0,5.3,19.0,438.0,61.48,48.08
2017,11,28,10,0,842.0,77.0,5.6,20.0,477.0,62.61,48.74
2017,11,28,10,15,856.5,79.0,5.6,20.5,509.5,78.82,48.4
2017,11,28,10,30,871.0,81.0,5.6,21.0,542.0,133.05,71.43
2017,11,28,10,45,882.5,81.5,5.7,22.0,567.5,192.66,112.69
2017,11,28,11,0,894.0,82.0,5.8,23.0,593.0,245.66,155.42
2017,11,28,11,15,900.0,83.0,5.8,23.0,611.0,297.61,201.19
2017,11,28,11,30,906.0,84.0,5.8,23.0,629.0,348.72,247.33
2017,11,28,11,45,904.0,86.5,5.8,23.5,637.5,397.24,290.94
2017,11,28,12,0,902.0,89.0,5.8,24.0,646.0,443.82,332.17
2017,11,28,12,15,902.5,89.0,5.7,24.0,647.0,487.2,370.47
2017,11,28,12,30,903.0,89.0,5.6,24.0,648.0,528.42,406.2
2017,11,28,12,45,898.0,89.5,5.55,24.5,640.0,564.91,436.76
2017,11,28,13,0,893.0,90.0,5.5,25.0,632.0,598.54,464.33
2017,11,28,13,15,887.0,89.0,5.4,25.0,616.5,627.15,488.32
2017,11,28,13,30,881.0,88.0,5.3,25.0,601.0,652.59,509.49
2017,11,28,13,45,869.0,87.5,5.2,25.5,577.0,675.88,527.5
2017,11,28,14,0,857.0,87.0,5.1,26.0,553.0,691.82,539.82
2017,11,28,14,15,843.0,85.0,5.0,25.5,522.5,701.09,549.27
2017,11,28,14,30,829.0,83.0,4.9,25.0,492.0,706.69,555.37
2017,11,28,14,45,802.0,82.5,4.8,25.0,454.0,700.91,551.86
2017,11,28,15,0,775.0,82.0,4.7,25.0,416.0,691.34,545.64
2017,11,28,15,15,746.5,78.5,4.4,24.5,374.0,673.66,533.59
2017,11,28,15,30,718.0,75.0,4.1,24.0,332.0,657.28,522.69
2017,11,28,15,45,674.0,70.5,3.8,24.0,285.5,621.25,495.53
2017,11,28,16,0,630.0,66.0,3.5,24.0,239.0,582.73,465.69
2017,11,28,16,15,567.0,58.5,3.0,22.5,192.0,524.48,421.4
2017,11,28,16,30,504.0,51.0,2.5,21.0,145.0,465.16,373.85
2017,11,28,16,45,398.5,41.0,2.05,20.0,101.0,372.69,296.31
2017,11,28,17,0,293.0,31.0,1.6,19.0,57.0,282.81,207.8
2017,11,28,17,15,146.5,15.5,1.55,18.5,28.5,140.83,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.4,10.0,16.0,9.39,0.0
2017,11,29,7,30,181.0,22.0,3.6,10.0,32.0,17.18,0.72
2017,11,29,7,45,308.5,34.5,3.8,10.5,73.0,28.37,18.61
2017,11,29,8,0,436.0,47.0,4.0,11.0,114.0,38.32,28.37
2017,11,29,8,15,510.5,55.5,4.1,11.5,161.0,44.48,34.29
2017,11,29,8,30,585.0,64.0,4.2,12.0,208.0,50.59,39.96
2017,11,29,8,45,637.5,69.0,4.3,13.0,255.0,53.72,42.68
2017,11,29,9,0,690.0,74.0,4.4,14.0,302.0,56.89,45.32
2017,11,29,9,15,722.5,78.0,4.35,14.5,346.0,59.15,47.15
2017,11,29,9,30,755.0,82.0,4.3,15.0,390.0,67.02,53.9
2017,11,29,9,45,780.0,84.5,4.25,15.5,429.0,68.25,54.74
2017,11,29,10,0,805.0,87.0,4.2,16.0,468.0,69.55,55.63
2017,11,29,10,15,821.5,89.5,4.15,16.5,500.5,83.25,54.86
2017,11,29,10,30,838.0,92.0,4.1,17.0,533.0,136.17,76.85
2017,11,29,10,45,850.5,93.0,4.1,17.5,559.0,188.56,112.55
2017,11,29,11,0,863.0,94.0,4.1,18.0,585.0,241.38,155.6
2017,11,29,11,15,870.0,95.0,4.0,18.5,603.0,293.04,200.92
2017,11,29,11,30,877.0,96.0,3.9,19.0,621.0,344.08,246.54
2017,11,29,11,45,883.5,95.5,3.85,19.5,631.5,392.82,290.07
2017,11,29,12,0,890.0,95.0,3.8,20.0,642.0,441.7,332.83
2017,11,29,12,15,891.0,95.0,3.75,20.0,643.5,484.93,370.98
2017,11,29,12,30,892.0,95.0,3.7,20.0,645.0,526.07,406.63
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.0,563.52,437.81
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,598.45,466.26
2017,11,29,13,15,887.0,92.0,3.5,21.0,617.5,627.75,490.61
2017,11,29,13,30,882.0,91.0,3.4,21.0,602.0,657.78,514.9
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.0,679.25,531.75
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,697.32,545.84
2017,11,29,14,15,857.0,84.0,3.15,22.0,527.5,707.62,554.66
2017,11,29,14,30,844.0,82.0,3.0,22.0,497.0,714.25,560.09
2017,11,29,14,45,828.5,78.5,2.9,22.0,461.0,713.7,560.39
2017,11,29,15,0,813.0,75.0,2.8,22.0,425.0,709.53,558.13
2017,11,29,15,15,786.5,72.0,2.55,21.5,382.5,694.27,548.03
2017,11,29,15,30,760.0,69.0,2.3,21.0,340.0,675.57,535.17
2017,11,29,15,45,724.5,64.0,2.05,20.5,294.0,644.62,512.7
2017,11,29,16,0,689.0,59.0,1.8,20.0,248.0,610.79,487.19
2017,11,29,16,15,628.0,53.0,1.6,19.0,199.5,560.99,449.33
2017,11,29,16,30,567.0,47.0,1.4,18.0,151.0,504.72,404.2
2017,11,29,16,45,466.0,37.5,1.2,17.5,106.0,415.47,329.78
2017,11,29,17,0,365.0,28.0,1.0,17.0,61.0,329.02,241.4
2017,11,29,17,15,182.5,14.0,1.0,16.5,30.5,132.68,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
