Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,101.0,10.5,1.1,9.5,15.5,8.96,0.0
2017,11,30,7,30,202.0,21.0,1.2,10.0,31.0,17.45,0.0
2017,11,30,7,45,323.5,33.0,1.35,11.0,72.0,27.16,17.45
2017,11,30,8,0,445.0,45.0,1.5,12.0,113.0,36.71,26.84
2017,11,30,8,15,519.0,53.0,1.55,12.5,159.5,42.52,32.42
2017,11,30,8,30,593.0,61.0,1.6,13.0,206.0,48.31,37.77
2017,11,30,8,45,638.5,67.5,1.7,13.5,252.0,52.64,41.65
2017,11,30,9,0,684.0,74.0,1.8,14.0,298.0,56.91,45.36
2017,11,30,9,15,716.0,78.0,1.6,15.0,341.5,59.16,47.08
2017,11,30,9,30,748.0,82.0,1.4,16.0,385.0,67.02,53.69
2017,11,30,9,45,769.0,86.0,1.2,17.0,423.0,69.35,55.36
2017,11,30,10,0,790.0,90.0,1.0,18.0,461.0,71.68,57.0
2017,11,30,10,15,806.0,92.5,1.0,19.0,493.0,82.94,55.62
2017,11,30,10,30,822.0,95.0,1.0,20.0,525.0,134.91,75.74
2017,11,30,10,45,449.0,174.0,1.0,21.0,411.0,183.67,123.59
2017,11,30,11,0,76.0,253.0,1.0,22.0,297.0,205.09,155.42
2017,11,30,11,15,129.5,267.0,0.95,22.0,343.5,234.24,176.17
2017,11,30,11,30,183.0,281.0,0.9,22.0,390.0,272.47,204.5
2017,11,30,11,45,214.5,282.5,0.9,22.5,412.5,299.63,225.06
2017,11,30,12,0,246.0,284.0,0.9,23.0,435.0,329.26,247.68
2017,11,30,12,15,224.0,287.5,0.9,23.0,425.0,339.37,256.71
2017,11,30,12,30,202.0,291.0,0.9,23.0,415.0,347.15,263.74
2017,11,30,12,45,319.0,264.5,0.9,23.5,458.0,405.53,307.68
2017,11,30,13,0,436.0,238.0,0.9,24.0,501.0,473.03,357.75
2017,11,30,13,15,320.5,253.5,0.95,24.0,444.5,432.28,328.74
2017,11,30,13,30,205.0,269.0,1.0,24.0,388.0,381.55,291.92
2017,11,30,13,45,196.5,258.5,1.05,24.0,369.0,377.37,290.21
2017,11,30,14,0,188.0,248.0,1.1,24.0,350.0,371.78,287.05
2017,11,30,14,15,499.0,168.0,1.2,24.0,417.5,541.11,418.16
2017,11,30,14,30,810.0,88.0,1.3,24.0,485.0,694.74,532.68
2017,11,30,14,45,780.5,88.0,1.4,24.0,447.0,687.67,528.16
2017,11,30,15,0,751.0,88.0,1.5,24.0,409.0,680.7,525.32
2017,11,30,15,15,722.0,84.0,1.45,23.5,367.5,662.86,514.42
2017,11,30,15,30,693.0,80.0,1.4,23.0,326.0,641.83,501.03
2017,11,30,15,45,652.0,74.0,1.4,22.5,281.0,606.51,477.07
2017,11,30,16,0,611.0,68.0,1.4,22.0,236.0,568.68,450.25
2017,11,30,16,15,548.0,60.5,1.3,21.0,189.5,510.89,407.07
2017,11,30,16,30,485.0,53.0,1.2,20.0,143.0,451.93,360.51
2017,11,30,16,45,386.5,42.0,1.2,19.0,99.5,363.88,288.2
2017,11,30,17,0,288.0,31.0,1.2,18.0,56.0,278.34,203.75
2017,11,30,17,15,144.0,15.5,1.3,17.5,28.0,108.31,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,65.5,10.5,0.95,9.5,14.0,8.96,0.0
2017,12,1,7,30,131.0,21.0,1.1,10.0,28.0,16.34,0.0
2017,12,1,7,45,246.5,36.5,1.3,11.0,67.0,28.24,18.23
2017,12,1,8,0,362.0,52.0,1.5,12.0,106.0,40.0,29.68
2017,12,1,8,15,283.0,74.5,1.55,12.5,126.0,55.58,44.0
2017,12,1,8,30,204.0,97.0,1.6,13.0,146.0,71.16,58.09
2017,12,1,8,45,240.0,110.5,1.65,13.5,180.0,80.47,66.36
2017,12,1,9,0,276.0,124.0,1.7,14.0,214.0,89.55,74.22
2017,12,1,9,15,481.5,111.0,1.85,15.0,294.0,79.46,64.96
2017,12,1,9,30,687.0,98.0,2.0,16.0,374.0,72.39,58.39
2017,12,1,9,45,714.5,101.0,2.2,17.5,412.0,73.5,58.87
2017,12,1,10,0,742.0,104.0,2.4,19.0,450.0,74.69,59.4
2017,12,1,10,15,759.0,107.0,2.4,19.5,482.5,83.52,57.81
2017,12,1,10,30,776.0,110.0,2.4,20.0,515.0,134.09,77.44
2017,12,1,10,45,789.5,111.0,2.45,20.5,540.5,189.73,114.74
2017,12,1,11,0,803.0,112.0,2.5,21.0,566.0,239.61,154.07
2017,12,1,11,15,810.5,113.5,2.5,21.5,583.5,288.88,196.13
2017,12,1,11,30,818.0,115.0,2.5,22.0,601.0,337.74,238.71
2017,12,1,11,45,840.5,108.0,2.55,22.5,614.0,383.91,278.79
2017,12,1,12,0,863.0,101.0,2.6,23.0,627.0,430.24,318.49
2017,12,1,12,15,863.0,101.0,2.55,23.0,628.5,472.91,355.33
2017,12,1,12,30,863.0,101.0,2.5,23.0,630.0,513.48,389.65
2017,12,1,12,45,861.0,100.5,2.5,23.5,623.0,550.29,419.69
2017,12,1,13,0,859.0,100.0,2.5,24.0,616.0,584.52,447.01
2017,12,1,13,15,852.5,99.0,2.45,24.0,601.0,612.88,470.13
2017,12,1,13,30,846.0,98.0,2.4,24.0,586.0,638.11,490.52
2017,12,1,13,45,836.0,96.5,2.4,24.0,563.0,657.34,506.49
2017,12,1,14,0,826.0,95.0,2.4,24.0,540.0,673.14,519.8
2017,12,1,14,15,812.0,92.5,2.35,24.0,510.0,681.63,527.47
2017,12,1,14,30,798.0,90.0,2.3,24.0,480.0,686.52,532.49
2017,12,1,14,45,775.0,88.0,2.25,24.0,443.5,681.91,530.1
2017,12,1,15,0,752.0,86.0,2.2,24.0,407.0,677.36,527.75
2017,12,1,15,15,723.5,82.0,1.9,23.5,366.0,659.99,515.59
2017,12,1,15,30,695.0,78.0,1.6,23.0,325.0,639.45,500.82
2017,12,1,15,45,654.5,72.5,1.3,22.5,280.0,605.24,475.44
2017,12,1,16,0,614.0,67.0,1.0,22.0,235.0,568.54,447.28
2017,12,1,16,15,552.0,59.5,1.0,21.0,188.5,511.65,405.75
2017,12,1,16,30,490.0,52.0,1.0,20.0,142.0,453.6,360.73
2017,12,1,16,45,391.0,41.0,1.05,19.5,99.0,365.39,288.26
2017,12,1,17,0,292.0,30.0,1.1,19.0,56.0,279.9,203.6
2017,12,1,17,15,146.0,15.0,1.15,18.5,28.0,109.04,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,81.0,9.5,1.75,11.5,13.5,8.11,0.0
2017,12,2,7,30,162.0,19.0,2.0,12.0,27.0,15.71,0.0
2017,12,2,7,45,285.5,32.5,2.3,13.0,66.5,26.77,16.64
2017,12,2,8,0,409.0,46.0,2.6,14.0,106.0,37.62,27.28
2017,12,2,8,15,485.0,55.5,2.6,14.5,152.0,44.61,33.92
2017,12,2,8,30,561.0,65.0,2.6,15.0,198.0,51.52,40.26
2017,12,2,8,45,606.5,72.0,2.65,15.5,244.0,56.09,44.34
2017,12,2,9,0,652.0,79.0,2.7,16.0,290.0,60.61,48.25
2017,12,2,9,15,686.0,84.0,2.9,17.0,333.0,63.44,50.47
2017,12,2,9,30,720.0,89.0,3.1,18.0,376.0,66.28,52.63
2017,12,2,9,45,746.0,92.0,3.35,19.0,415.0,67.6,53.43
2017,12,2,10,0,772.0,95.0,3.6,20.0,454.0,68.97,54.26
2017,12,2,10,15,789.0,97.5,3.55,20.5,486.5,82.17,65.34
2017,12,2,10,30,806.0,100.0,3.5,21.0,519.0,133.17,76.04
2017,12,2,10,45,818.5,101.5,3.5,21.5,544.5,184.1,108.88
2017,12,2,11,0,831.0,103.0,3.5,22.0,570.0,235.56,149.38
2017,12,2,11,15,838.5,104.5,3.45,22.5,588.0,286.12,192.58
2017,12,2,11,30,846.0,106.0,3.4,23.0,606.0,336.22,236.37
2017,12,2,11,45,863.0,101.5,3.35,23.5,618.5,383.75,277.81
2017,12,2,12,0,880.0,97.0,3.3,24.0,631.0,430.98,318.39
2017,12,2,12,15,880.0,97.0,3.25,24.0,632.5,474.32,356.0
2017,12,2,12,30,880.0,97.0,3.2,24.0,634.0,515.54,391.08
2017,12,2,12,45,877.0,97.0,3.2,24.0,627.0,552.92,422.59
2017,12,2,13,0,874.0,97.0,3.2,24.0,620.0,587.63,451.4
2017,12,2,13,15,868.0,96.0,3.15,24.0,605.0,616.77,475.42
2017,12,2,13,30,862.0,95.0,3.1,24.0,590.0,642.77,496.69
2017,12,2,13,45,851.5,93.5,3.1,24.5,567.5,662.14,511.97
2017,12,2,14,0,841.0,92.0,3.1,25.0,545.0,677.99,524.44
2017,12,2,14,15,827.0,90.0,3.05,24.5,515.0,687.37,533.94
2017,12,2,14,30,813.0,88.0,3.0,24.0,485.0,693.13,540.74
2017,12,2,14,45,695.5,103.5,3.0,24.0,425.0,643.78,505.08
2017,12,2,15,0,578.0,119.0,3.0,24.0,365.0,585.34,462.2
2017,12,2,15,15,545.5,114.5,2.8,23.5,328.0,556.94,442.76
2017,12,2,15,30,513.0,110.0,2.6,23.0,291.0,533.54,426.2
2017,12,2,15,45,489.0,97.0,2.45,23.0,251.0,503.94,404.03
2017,12,2,16,0,465.0,84.0,2.3,23.0,211.0,472.22,379.42
2017,12,2,16,15,418.5,72.0,2.0,22.0,169.5,423.78,341.4
2017,12,2,16,30,372.0,60.0,1.7,21.0,128.0,374.81,301.07
2017,12,2,16,45,298.0,45.5,1.4,20.0,89.0,303.14,240.3
2017,12,2,17,0,224.0,31.0,1.1,19.0,50.0,233.88,169.89
2017,12,2,17,15,112.0,15.5,1.1,18.5,25.0,86.94,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,0.5,1.6,15.5,0.5,0.41,0.0
2017,12,3,8,0,0.0,1.0,1.9,16.0,1.0,0.82,0.0
2017,12,3,8,15,0.0,2.0,1.95,16.5,2.0,1.64,0.0
2017,12,3,8,30,0.0,3.0,2.0,17.0,3.0,2.46,0.0
2017,12,3,8,45,0.0,3.5,2.15,17.5,3.5,2.87,0.0
2017,12,3,9,0,0.0,4.0,2.3,18.0,4.0,3.29,0.0
2017,12,3,9,15,0.0,60.0,2.4,18.5,60.0,49.69,38.17
2017,12,3,9,30,0.0,116.0,2.5,19.0,116.0,92.26,74.95
2017,12,3,9,45,0.0,110.5,2.65,20.0,110.5,89.03,71.66
2017,12,3,10,0,0.0,105.0,2.8,21.0,105.0,85.47,68.16
2017,12,3,10,15,0.0,62.5,2.9,21.5,62.5,51.81,39.09
2017,12,3,10,30,0.0,20.0,3.0,22.0,20.0,16.52,8.02
2017,12,3,10,45,3.5,103.0,3.1,22.5,105.5,85.42,64.17
2017,12,3,11,0,7.0,186.0,3.2,23.0,191.0,149.55,115.15
2017,12,3,11,15,3.5,111.0,3.2,23.0,113.5,92.51,69.47
2017,12,3,11,30,0.0,36.0,3.2,23.0,36.0,29.82,18.76
2017,12,3,11,45,100.0,161.0,3.2,23.0,222.0,166.71,126.73
2017,12,3,12,0,200.0,286.0,3.2,23.0,408.0,310.56,237.7
2017,12,3,12,15,199.5,287.0,3.2,23.0,409.0,326.14,250.5
2017,12,3,12,30,199.0,288.0,3.2,23.0,410.0,341.18,263.13
2017,12,3,12,45,193.0,285.0,3.25,23.5,402.0,349.47,270.03
2017,12,3,13,0,187.0,282.0,3.3,24.0,394.0,356.62,275.93
2017,12,3,13,15,183.0,275.0,3.35,24.0,383.0,360.23,279.61
2017,12,3,13,30,179.0,268.0,3.4,24.0,372.0,362.76,282.44
2017,12,3,13,45,326.0,231.0,3.5,24.0,410.0,442.77,346.45
2017,12,3,14,0,473.0,194.0,3.6,24.0,448.0,530.05,415.22
2017,12,3,14,15,362.5,202.5,3.65,24.0,391.0,465.33,366.31
2017,12,3,14,30,252.0,211.0,3.7,24.0,334.0,408.84,322.82
2017,12,3,14,45,272.0,192.0,3.75,24.0,315.5,412.01,327.12
2017,12,3,15,0,292.0,173.0,3.8,24.0,297.0,413.83,330.18
2017,12,3,15,15,278.0,158.0,3.7,23.5,266.5,393.92,316.12
2017,12,3,15,30,264.0,143.0,3.6,23.0,236.0,372.49,300.59
2017,12,3,15,45,406.0,108.5,3.5,23.0,229.5,455.88,368.76
2017,12,3,16,0,548.0,74.0,3.4,23.0,223.0,526.13,424.65
2017,12,3,16,15,485.0,65.5,3.0,22.0,178.5,467.98,378.33
2017,12,3,16,30,422.0,57.0,2.6,21.0,134.0,408.62,329.48
2017,12,3,16,45,326.0,44.5,2.2,20.5,93.0,322.05,255.89
2017,12,3,17,0,230.0,32.0,1.8,20.0,52.0,239.6,173.93
2017,12,3,17,15,115.0,16.0,1.85,19.5,26.0,89.23,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,9.0,3.8,19.0,11.0,7.68,0.0
2017,12,4,7,30,106.0,18.0,3.9,19.0,22.0,14.02,0.0
2017,12,4,7,45,231.5,32.0,4.05,19.5,59.0,24.83,14.16
2017,12,4,8,0,357.0,46.0,4.2,20.0,96.0,37.6,26.44
2017,12,4,8,15,435.5,55.5,4.35,20.0,140.0,44.52,32.99
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,51.38,39.27
2017,12,4,8,45,257.0,71.0,4.65,20.5,130.5,51.65,39.55
2017,12,4,9,0,0.0,77.0,4.8,21.0,77.0,62.78,49.15
2017,12,4,9,15,0.0,89.0,5.05,21.5,89.0,72.21,57.13
2017,12,4,9,30,0.0,101.0,5.3,22.0,101.0,81.54,64.92
2017,12,4,9,45,0.0,112.0,5.6,22.5,112.0,90.07,71.92
2017,12,4,10,0,0.0,123.0,5.9,23.0,123.0,98.5,78.78
2017,12,4,10,15,31.0,172.5,5.9,23.5,188.5,127.53,102.95
2017,12,4,10,30,62.0,222.0,5.9,24.0,254.0,164.97,125.93
2017,12,4,10,45,31.0,122.0,5.95,24.5,138.0,101.3,75.23
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.17
2017,12,4,11,15,131.0,145.0,5.9,25.5,222.0,146.38,107.23
2017,12,4,11,30,262.0,268.0,5.8,26.0,422.0,282.57,210.31
2017,12,4,11,45,276.0,270.5,5.7,26.5,435.5,309.06,231.55
2017,12,4,12,0,290.0,273.0,5.6,27.0,449.0,336.36,253.56
2017,12,4,12,15,245.0,280.0,5.45,27.0,429.0,339.35,257.89
2017,12,4,12,30,200.0,287.0,5.3,27.0,409.0,340.15,259.92
2017,12,4,12,45,119.0,267.5,5.2,27.5,340.0,296.06,226.67
2017,12,4,13,0,38.0,248.0,5.1,28.0,271.0,236.93,180.93
2017,12,4,13,15,210.0,242.0,4.95,28.0,363.0,344.89,265.89
2017,12,4,13,30,382.0,236.0,4.8,28.0,455.0,465.92,359.36
2017,12,4,13,45,382.0,226.0,4.7,28.0,437.5,472.83,365.43
2017,12,4,14,0,382.0,216.0,4.6,28.0,420.0,478.03,370.54
2017,12,4,14,15,584.5,151.5,4.45,28.0,444.5,577.62,448.7
2017,12,4,14,30,787.0,87.0,4.3,28.0,469.0,670.17,520.58
2017,12,4,14,45,766.5,84.5,4.15,28.0,433.5,666.95,518.73
2017,12,4,15,0,746.0,82.0,4.0,28.0,398.0,660.2,514.52
2017,12,4,15,15,717.5,78.0,3.75,27.5,358.0,646.34,505.76
2017,12,4,15,30,689.0,74.0,3.5,27.0,318.0,626.09,492.06
2017,12,4,15,45,648.5,69.0,3.25,26.5,274.0,592.91,468.23
2017,12,4,16,0,608.0,64.0,3.0,26.0,230.0,557.31,441.7
2017,12,4,16,15,546.0,57.0,2.6,25.0,184.5,501.6,398.92
2017,12,4,16,30,484.0,50.0,2.2,24.0,139.0,444.83,353.03
2017,12,4,16,45,385.5,39.5,1.85,23.5,97.0,358.27,280.5
2017,12,4,17,0,287.0,29.0,1.5,23.0,55.0,274.48,196.86
2017,12,4,17,15,143.5,14.5,1.55,22.5,27.5,106.55,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.2,11.5,5.0,4.27,0.0
2017,12,5,7,30,0.0,10.0,5.3,11.0,10.0,8.23,0.0
2017,12,5,7,45,0.0,27.5,5.4,11.0,27.5,22.38,12.57
2017,12,5,8,0,0.0,45.0,5.5,11.0,45.0,36.0,26.04
2017,12,5,8,15,7.5,65.0,5.65,11.0,66.5,51.23,40.22
2017,12,5,8,30,15.0,85.0,5.8,11.0,88.0,66.29,54.12
2017,12,5,8,45,24.5,103.5,6.0,11.0,110.5,78.14,64.96
2017,12,5,9,0,34.0,122.0,6.2,11.0,133.0,91.12,76.63
2017,12,5,9,15,92.0,144.5,6.15,11.5,179.5,106.64,90.23
2017,12,5,9,30,150.0,167.0,6.1,12.0,226.0,118.06,100.0
2017,12,5,9,45,81.0,166.5,6.1,12.5,198.5,122.38,103.4
2017,12,5,10,0,12.0,166.0,6.1,13.0,171.0,127.91,107.81
2017,12,5,10,15,25.5,187.5,6.05,13.0,200.5,143.03,120.78
2017,12,5,10,30,39.0,209.0,6.0,13.0,230.0,155.36,124.22
2017,12,5,10,45,39.5,220.0,5.95,13.5,242.0,168.74,134.39
2017,12,5,11,0,40.0,231.0,5.9,14.0,254.0,182.27,145.04
2017,12,5,11,15,38.5,236.0,5.85,14.0,258.5,191.42,152.63
2017,12,5,11,30,37.0,241.0,5.8,14.0,263.0,200.29,160.07
2017,12,5,11,45,37.0,245.5,5.8,14.5,267.5,209.07,167.12
2017,12,5,12,0,37.0,250.0,5.8,15.0,272.0,217.84,174.14
2017,12,5,12,15,22.0,224.0,5.8,15.5,237.5,193.76,154.59
2017,12,5,12,30,7.0,198.0,5.8,16.0,203.0,167.67,133.24
2017,12,5,12,45,7.0,196.0,5.85,16.5,201.0,167.32,132.81
2017,12,5,13,0,7.0,194.0,5.9,17.0,199.0,166.92,132.35
2017,12,5,13,15,3.5,150.0,5.9,17.0,152.5,128.05,100.65
2017,12,5,13,30,0.0,106.0,5.9,17.0,106.0,88.48,68.11
2017,12,5,13,45,0.0,101.5,5.95,17.0,101.5,84.72,65.1
2017,12,5,14,0,0.0,97.0,6.0,17.0,97.0,80.93,62.06
2017,12,5,14,15,25.5,150.0,6.0,17.0,162.5,154.4,123.69
2017,12,5,14,30,51.0,203.0,6.0,17.0,228.0,231.15,187.43
2017,12,5,14,45,48.5,189.0,6.0,17.0,211.0,219.65,178.38
2017,12,5,15,0,46.0,175.0,6.0,17.0,194.0,207.8,169.09
2017,12,5,15,15,42.5,158.0,5.95,16.5,174.5,191.3,156.14
2017,12,5,15,30,39.0,141.0,5.9,16.0,155.0,174.37,142.62
2017,12,5,15,45,33.5,122.5,5.85,15.5,133.5,153.62,125.58
2017,12,5,16,0,28.0,104.0,5.8,15.0,112.0,132.42,107.81
2017,12,5,16,15,19.5,84.5,5.55,14.5,89.5,107.07,86.04
2017,12,5,16,30,11.0,65.0,5.3,14.0,67.0,72.22,55.87
2017,12,5,16,45,5.5,45.5,5.05,13.5,46.5,48.83,35.26
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,23.54,12.4
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,11.1,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.82,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.64,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,2.87,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,4.1,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,5.34,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,6.58,0.46
2017,12,6,9,15,0.0,27.5,2.9,5.0,27.5,22.68,15.4
2017,12,6,9,30,0.0,47.0,2.9,5.0,47.0,38.87,30.3
2017,12,6,9,45,0.0,45.0,2.95,5.0,45.0,37.21,28.7
2017,12,6,10,0,0.0,43.0,3.0,5.0,43.0,35.57,27.11
2017,12,6,10,15,0.0,61.5,3.05,5.0,61.5,50.97,41.13
2017,12,6,10,30,0.0,80.0,3.1,5.0,80.0,66.43,52.55
2017,12,6,10,45,1.5,128.0,3.2,5.0,129.0,104.25,85.06
2017,12,6,11,0,3.0,176.0,3.3,5.0,178.0,141.23,116.45
2017,12,6,11,15,2.0,175.5,3.4,5.0,177.0,141.99,116.96
2017,12,6,11,30,1.0,175.0,3.5,5.0,176.0,142.45,117.29
2017,12,6,11,45,0.5,166.0,3.6,5.5,166.5,136.12,111.65
2017,12,6,12,0,0.0,157.0,3.7,6.0,157.0,129.4,105.72
2017,12,6,12,15,0.0,113.5,3.8,6.0,113.5,94.27,75.78
2017,12,6,12,30,0.0,70.0,3.9,6.0,70.0,58.15,44.78
2017,12,6,12,45,0.0,56.5,4.0,6.5,56.5,46.88,35.01
2017,12,6,13,0,0.0,43.0,4.1,7.0,43.0,35.64,25.26
2017,12,6,13,15,0.0,38.5,4.1,7.0,38.5,31.89,22.04
2017,12,6,13,30,0.0,34.0,4.1,7.0,34.0,28.15,18.82
2017,12,6,13,45,0.0,42.5,4.15,7.0,42.5,35.2,24.97
2017,12,6,14,0,0.0,51.0,4.2,7.0,51.0,42.26,31.14
2017,12,6,14,15,0.0,59.0,4.15,7.0,59.0,48.9,36.97
2017,12,6,14,30,0.0,67.0,4.1,7.0,67.0,55.56,42.83
2017,12,6,14,45,0.0,80.0,4.05,7.0,80.0,66.41,52.35
2017,12,6,15,0,0.0,93.0,4.0,7.0,93.0,78.48,62.96
2017,12,6,15,15,0.0,83.5,3.9,6.5,83.5,70.23,56.02
2017,12,6,15,30,0.0,74.0,3.8,6.0,74.0,61.94,48.99
2017,12,6,15,45,0.0,64.0,3.75,6.0,64.0,53.13,41.31
2017,12,6,16,0,0.0,54.0,3.7,6.0,54.0,44.7,33.88
2017,12,6,16,15,0.0,43.0,3.45,5.5,43.0,35.55,25.76
2017,12,6,16,30,0.0,32.0,3.2,5.0,32.0,26.41,17.55
2017,12,6,16,45,0.0,22.5,2.95,5.0,22.5,18.54,10.35
2017,12,6,17,0,0.0,13.0,2.7,5.0,13.0,10.69,2.81
2017,12,6,17,15,0.0,6.5,2.45,5.0,6.5,5.55,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.27,0.0
2017,12,7,7,45,0.0,15.0,2.6,5.5,15.0,12.35,4.34
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,20.62,12.82
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,30.16,21.88
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,39.72,30.9
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,49.43,39.95
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,58.97,48.72
2017,12,7,9,15,0.0,52.5,3.15,6.0,52.5,43.44,34.42
2017,12,7,9,30,0.0,33.0,3.3,6.0,33.0,27.24,19.48
2017,12,7,9,45,0.0,52.0,3.5,6.0,52.0,43.03,33.91
2017,12,7,10,0,0.0,71.0,3.7,6.0,71.0,58.89,48.27
2017,12,7,10,15,0.0,74.0,3.9,6.0,74.0,61.4,50.43
2017,12,7,10,30,0.0,77.0,4.1,6.0,77.0,63.92,50.17
2017,12,7,10,45,0.0,74.0,4.35,6.5,74.0,61.43,47.82
2017,12,7,11,0,0.0,71.0,4.6,7.0,71.0,58.94,45.5
2017,12,7,11,15,0.0,95.5,4.75,7.0,95.5,79.27,62.93
2017,12,7,11,30,0.0,120.0,4.9,7.0,120.0,99.0,79.74
2017,12,7,11,45,0.0,145.0,5.05,7.0,145.5,119.26,96.94
2017,12,7,12,0,0.0,170.0,5.2,7.0,171.0,139.82,114.33
2017,12,7,12,15,1.0,173.5,5.3,7.0,174.5,143.79,117.64
2017,12,7,12,30,2.0,177.0,5.4,7.0,178.0,147.9,121.13
2017,12,7,12,45,18.0,209.5,5.5,7.0,220.5,184.13,151.83
2017,12,7,13,0,34.0,242.0,5.6,7.0,263.0,228.91,189.69
2017,12,7,13,15,18.0,209.0,5.65,6.5,220.0,187.66,155.39
2017,12,7,13,30,2.0,176.0,5.7,6.0,177.0,150.64,124.25
2017,12,7,13,45,20.5,197.5,5.8,6.0,208.5,183.06,152.45
2017,12,7,14,0,39.0,219.0,5.9,6.0,240.0,228.87,191.96
2017,12,7,14,15,19.5,130.5,5.85,6.0,141.0,131.07,108.6
2017,12,7,14,30,0.0,42.0,5.8,6.0,42.0,34.75,24.8
2017,12,7,14,45,0.0,53.0,5.75,6.0,53.0,43.88,32.88
2017,12,7,15,0,0.0,64.0,5.7,6.0,64.0,53.03,40.99
2017,12,7,15,15,0.0,57.5,5.5,5.5,57.5,47.61,36.39
2017,12,7,15,30,0.0,51.0,5.3,5.0,51.0,42.19,31.76
2017,12,7,15,45,0.0,44.0,5.15,4.5,44.0,36.36,26.7
2017,12,7,16,0,0.0,37.0,5.0,4.0,37.0,30.54,21.57
2017,12,7,16,15,0.0,29.5,4.8,3.5,29.5,24.32,16.0
2017,12,7,16,30,0.0,22.0,4.6,3.0,22.0,18.12,10.37
2017,12,7,16,45,0.0,15.5,4.4,3.0,15.5,12.75,5.41
2017,12,7,17,0,0.0,9.0,4.2,3.0,9.0,7.39,0.24
2017,12,7,17,15,0.0,4.5,3.95,2.5,4.5,3.69,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,18.78,0.0
2017,12,8,7,45,262.0,29.0,1.9,0.0,63.0,24.04,13.84
2017,12,8,8,0,524.0,36.0,2.0,0.0,104.0,32.49,23.98
2017,12,8,8,15,604.0,43.0,1.95,0.5,153.0,38.3,29.93
2017,12,8,8,30,684.0,50.0,1.9,1.0,202.0,44.12,35.64
2017,12,8,8,45,735.5,54.5,1.85,2.0,251.5,47.58,38.88
2017,12,8,9,0,787.0,59.0,1.8,3.0,301.0,51.09,42.01
2017,12,8,9,15,819.5,62.5,1.75,3.5,346.5,53.61,44.21
2017,12,8,9,30,852.0,66.0,1.7,4.0,392.0,56.13,46.37
2017,12,8,9,45,876.0,68.0,1.7,4.5,433.5,57.42,47.35
2017,12,8,10,0,900.0,70.0,1.7,5.0,475.0,65.61,54.6
2017,12,8,10,15,916.0,72.0,1.8,5.5,510.0,67.4,55.98
2017,12,8,10,30,932.0,74.0,1.9,6.0,545.0,116.19,66.42
2017,12,8,10,45,943.0,75.0,2.05,6.5,572.5,172.08,100.59
2017,12,8,11,0,954.0,76.0,2.2,7.0,600.0,228.07,145.36
2017,12,8,11,15,961.5,77.0,2.3,7.5,619.5,283.15,194.38
2017,12,8,11,30,969.0,78.0,2.4,8.0,639.0,337.52,244.54
2017,12,8,11,45,970.0,79.5,2.5,8.5,650.0,389.24,292.8
2017,12,8,12,0,971.0,81.0,2.6,9.0,661.0,439.2,338.87
2017,12,8,12,15,972.0,81.0,2.65,9.0,663.5,485.85,381.82
2017,12,8,12,30,973.0,81.0,2.7,9.0,666.0,530.29,422.01
2017,12,8,12,45,970.5,81.0,2.8,9.5,659.5,570.58,457.37
2017,12,8,13,0,968.0,81.0,2.9,10.0,653.0,608.05,489.64
2017,12,8,13,15,962.5,80.0,2.95,10.0,638.0,639.84,517.57
2017,12,8,13,30,957.0,79.0,3.0,10.0,623.0,668.31,542.47
2017,12,8,13,45,946.5,78.5,3.1,10.0,599.5,690.77,562.6
2017,12,8,14,0,936.0,78.0,3.2,10.0,576.0,709.57,579.7
2017,12,8,14,15,922.5,76.5,3.2,10.0,545.0,721.58,591.03
2017,12,8,14,30,909.0,75.0,3.2,10.0,514.0,729.82,598.87
2017,12,8,14,45,886.0,73.5,3.25,10.0,475.5,733.62,603.19
2017,12,8,15,0,863.0,72.0,3.3,10.0,437.0,727.89,600.31
2017,12,8,15,15,835.5,69.0,3.1,10.0,393.5,713.34,589.52
2017,12,8,15,30,808.0,66.0,2.9,10.0,350.0,695.19,575.75
2017,12,8,15,45,767.5,61.5,2.7,10.0,302.5,662.37,550.16
2017,12,8,16,0,727.0,57.0,2.5,10.0,255.0,626.55,521.35
2017,12,8,16,15,664.5,51.5,2.1,9.0,205.5,571.05,476.45
2017,12,8,16,30,602.0,46.0,1.7,8.0,156.0,521.31,433.63
2017,12,8,16,45,500.0,37.0,1.35,7.5,109.5,433.12,356.36
2017,12,8,17,0,398.0,28.0,1.0,7.0,63.0,347.4,263.96
2017,12,8,17,15,199.0,14.0,0.95,6.5,31.5,171.76,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,260.0,13.0,4.1,2.0,21.0,11.1,0.0
2017,12,9,7,45,403.0,22.0,4.2,2.5,61.0,19.83,9.96
2017,12,9,8,0,546.0,31.0,4.3,3.0,101.0,27.92,19.49
2017,12,9,8,15,623.0,37.0,4.15,3.5,149.0,33.02,24.68
2017,12,9,8,30,700.0,43.0,4.0,4.0,197.0,38.16,29.67
2017,12,9,8,45,738.5,49.0,3.9,5.0,244.5,43.0,34.16
2017,12,9,9,0,777.0,55.0,3.8,6.0,292.0,47.75,38.43
2017,12,9,9,15,808.5,58.0,3.85,7.0,337.0,49.95,40.25
2017,12,9,9,30,840.0,61.0,3.9,8.0,382.0,52.17,42.03
2017,12,9,9,45,863.0,63.0,3.95,9.5,422.0,59.95,48.69
2017,12,9,10,0,886.0,65.0,4.0,11.0,462.0,61.93,50.06
2017,12,9,10,15,901.5,67.0,4.3,12.0,496.0,63.75,51.35
2017,12,9,10,30,917.0,69.0,4.6,13.0,530.0,109.43,60.42
2017,12,9,10,45,928.5,69.5,4.9,14.0,557.5,164.0,92.36
2017,12,9,11,0,940.0,70.0,5.2,15.0,585.0,218.72,134.88
2017,12,9,11,15,947.0,71.0,5.2,15.5,604.0,272.79,182.19
2017,12,9,11,30,954.0,72.0,5.2,16.0,623.0,326.11,230.77
2017,12,9,11,45,959.0,71.5,5.25,16.5,634.0,376.54,277.35
2017,12,9,12,0,964.0,71.0,5.3,17.0,645.0,425.52,322.19
2017,12,9,12,15,964.0,71.0,5.25,17.0,647.5,471.2,364.1
2017,12,9,12,30,964.0,71.0,5.2,17.0,650.0,514.61,403.24
2017,12,9,12,45,963.5,70.5,5.2,17.0,643.5,554.83,439.09
2017,12,9,13,0,963.0,70.0,5.2,17.0,637.0,592.38,472.08
2017,12,9,13,15,958.0,69.0,5.15,17.0,622.5,624.03,499.73
2017,12,9,13,30,953.0,68.0,5.1,17.0,608.0,652.41,524.34
2017,12,9,13,45,945.5,67.0,5.05,17.0,586.0,675.88,544.75
2017,12,9,14,0,938.0,66.0,5.0,17.0,564.0,695.83,562.16
2017,12,9,14,15,926.0,64.5,4.85,17.0,534.0,708.61,573.48
2017,12,9,14,30,914.0,63.0,4.7,17.0,504.0,717.68,580.87
2017,12,9,14,45,891.5,63.0,4.6,17.0,467.0,717.49,581.4
2017,12,9,15,0,869.0,63.0,4.5,17.0,430.0,713.62,579.23
2017,12,9,15,15,844.5,60.5,4.1,16.5,388.0,701.68,570.73
2017,12,9,15,30,820.0,58.0,3.7,16.0,346.0,692.99,564.88
2017,12,9,15,45,783.5,54.5,3.35,15.5,300.0,664.48,543.48
2017,12,9,16,0,747.0,51.0,3.0,15.0,254.0,633.04,518.93
2017,12,9,16,15,690.0,46.0,2.65,13.5,205.5,582.38,479.73
2017,12,9,16,30,633.0,41.0,2.3,12.0,157.0,529.91,436.53
2017,12,9,16,45,534.0,33.5,1.95,11.0,111.0,444.31,362.78
2017,12,9,17,0,435.0,26.0,1.6,10.0,65.0,359.76,272.9
2017,12,9,17,15,217.5,13.0,1.6,9.5,32.5,178.42,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,11.1,0.0
2017,12,10,7,45,418.0,22.5,1.55,4.0,62.0,20.4,9.98
2017,12,10,8,0,572.0,32.0,1.6,5.0,104.0,28.99,20.27
