Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,8,15,650.0,38.0,1.85,6.0,153.5,34.09,25.4
2017,12,10,8,30,728.0,44.0,2.1,7.0,203.0,39.23,30.3
2017,12,10,8,45,774.0,48.5,2.35,8.0,252.0,42.88,33.65
2017,12,10,9,0,820.0,53.0,2.6,9.0,301.0,46.53,36.87
2017,12,10,9,15,850.0,56.0,2.45,10.0,347.0,53.88,43.34
2017,12,10,9,30,880.0,59.0,2.3,11.0,393.0,56.88,45.77
2017,12,10,9,45,901.5,61.0,2.15,12.0,433.5,58.98,47.36
2017,12,10,10,0,923.0,63.0,2.0,13.0,474.0,60.99,48.84
2017,12,10,10,15,937.0,64.5,1.95,13.5,508.5,62.49,49.95
2017,12,10,10,30,951.0,66.0,1.9,14.0,543.0,107.01,58.03
2017,12,10,10,45,961.5,67.0,1.9,15.0,570.5,163.6,90.2
2017,12,10,11,0,972.0,68.0,1.9,16.0,598.0,220.24,133.22
2017,12,10,11,15,978.5,68.5,1.9,16.5,617.5,275.42,180.46
2017,12,10,11,30,985.0,69.0,1.9,17.0,637.0,329.74,228.8
2017,12,10,11,45,727.5,147.0,1.9,17.5,570.5,357.13,262.7
2017,12,10,12,0,470.0,225.0,1.9,18.0,504.0,362.11,275.32
2017,12,10,12,15,728.5,149.5,1.9,18.0,584.0,438.13,333.77
2017,12,10,12,30,987.0,74.0,1.9,18.0,664.0,525.77,402.08
2017,12,10,12,45,986.0,73.0,1.9,18.5,658.0,566.32,435.58
2017,12,10,13,0,985.0,72.0,1.9,19.0,652.0,604.09,466.31
2017,12,10,13,15,980.0,71.5,1.9,19.0,637.5,637.14,493.7
2017,12,10,13,30,975.0,71.0,1.9,19.0,623.0,666.91,518.13
2017,12,10,13,45,968.0,69.5,1.9,19.0,600.5,690.96,538.02
2017,12,10,14,0,961.0,68.0,1.9,19.0,578.0,711.41,555.04
2017,12,10,14,15,630.0,135.0,1.85,19.0,462.0,590.8,465.12
2017,12,10,14,30,299.0,202.0,1.8,19.0,346.0,427.49,339.94
2017,12,10,14,45,596.0,133.5,1.8,19.0,394.0,594.05,472.44
2017,12,10,15,0,893.0,65.0,1.8,19.0,442.0,732.13,576.13
2017,12,10,15,15,868.5,62.5,1.55,18.5,399.5,727.01,571.24
2017,12,10,15,30,844.0,60.0,1.3,18.0,357.0,712.04,560.21
2017,12,10,15,45,808.0,56.0,1.05,17.5,309.5,683.39,538.72
2017,12,10,16,0,772.0,52.0,0.8,17.0,262.0,651.69,514.03
2017,12,10,16,15,714.5,47.0,0.75,16.5,212.5,600.59,475.89
2017,12,10,16,30,657.0,42.0,0.7,16.0,163.0,547.5,433.9
2017,12,10,16,45,558.0,34.5,0.7,15.5,115.5,461.53,363.99
2017,12,10,17,0,459.0,27.0,0.7,15.0,68.0,376.15,277.37
2017,12,10,17,15,229.5,13.5,0.8,14.0,34.0,186.81,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,15.36,0.0
2017,12,11,7,45,259.5,26.5,3.3,7.5,58.5,21.98,10.5
2017,12,11,8,0,519.0,35.0,3.5,8.0,99.0,31.7,22.29
2017,12,11,8,15,601.5,42.0,3.45,8.5,147.5,37.52,28.16
2017,12,11,8,30,684.0,49.0,3.4,9.0,196.0,43.38,33.76
2017,12,11,8,45,731.5,54.0,3.4,9.5,244.5,47.25,37.39
2017,12,11,9,0,779.0,59.0,3.4,10.0,293.0,51.13,40.87
2017,12,11,9,15,771.0,61.0,3.2,10.5,321.5,52.03,41.57
2017,12,11,9,30,763.0,63.0,3.0,11.0,350.0,52.92,42.21
2017,12,11,9,45,828.5,67.0,2.9,12.0,408.5,56.19,44.87
2017,12,11,10,0,894.0,71.0,2.8,13.0,467.0,59.49,47.51
2017,12,11,10,15,809.5,87.5,2.6,14.0,467.0,69.97,56.44
2017,12,11,10,30,725.0,104.0,2.4,15.0,467.0,107.03,64.84
2017,12,11,10,45,838.0,90.0,2.25,16.5,530.0,158.67,91.12
2017,12,11,11,0,951.0,76.0,2.1,18.0,593.0,220.63,133.45
2017,12,11,11,15,842.0,102.0,2.15,19.0,571.0,265.6,176.25
2017,12,11,11,30,733.0,128.0,2.2,20.0,549.0,300.31,211.48
2017,12,11,11,45,623.5,168.0,2.25,21.0,531.0,339.19,248.43
2017,12,11,12,0,514.0,208.0,2.3,22.0,513.0,363.63,272.19
2017,12,11,12,15,538.5,200.5,2.4,22.0,521.0,397.4,300.95
2017,12,11,12,30,563.0,193.0,2.5,22.0,529.0,431.62,329.83
2017,12,11,12,45,585.0,183.5,2.7,22.5,530.0,463.01,355.9
2017,12,11,13,0,607.0,174.0,2.9,23.0,531.0,498.46,384.63
2017,12,11,13,15,678.0,147.0,2.95,23.0,537.0,540.99,419.15
2017,12,11,13,30,749.0,120.0,3.0,23.0,543.0,583.89,453.86
2017,12,11,13,45,462.0,181.5,3.1,23.0,439.5,484.54,379.3
2017,12,11,14,0,175.0,243.0,3.2,23.0,336.0,352.73,276.89
2017,12,11,14,15,333.5,203.0,3.1,22.5,368.5,439.84,348.3
2017,12,11,14,30,492.0,163.0,3.0,22.0,401.0,532.84,422.62
2017,12,11,14,45,510.5,146.0,2.95,22.0,376.5,540.0,429.32
2017,12,11,15,0,529.0,129.0,2.9,22.0,352.0,544.8,434.68
2017,12,11,15,15,518.5,117.0,2.55,21.0,318.0,531.84,426.81
2017,12,11,15,30,508.0,105.0,2.2,20.0,284.0,516.33,416.66
2017,12,11,15,45,490.0,92.5,1.85,19.0,246.5,492.34,399.3
2017,12,11,16,0,472.0,80.0,1.5,18.0,209.0,471.6,383.38
2017,12,11,16,15,432.5,68.5,1.5,17.0,169.5,428.69,350.22
2017,12,11,16,30,393.0,57.0,1.5,16.0,130.0,384.45,314.03
2017,12,11,16,45,328.0,43.5,1.55,15.0,92.0,320.03,258.97
2017,12,11,17,0,263.0,30.0,1.6,14.0,54.0,257.46,193.86
2017,12,11,17,15,131.5,15.0,1.6,13.5,27.0,129.32,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.4,6.0,17.0,9.39,0.0
2017,12,12,7,45,390.5,21.0,3.7,6.5,57.0,18.97,7.89
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,28.04,19.1
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,33.58,24.69
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,39.14,30.03
2017,12,12,8,45,753.0,48.0,4.8,9.0,242.5,42.35,32.99
2017,12,12,9,0,801.0,52.0,5.1,10.0,291.0,45.6,35.84
2017,12,12,9,15,832.0,55.5,5.15,10.5,336.5,48.29,38.18
2017,12,12,9,30,863.0,59.0,5.2,11.0,382.0,56.64,45.55
2017,12,12,9,45,885.5,60.5,5.3,11.5,422.5,58.38,46.92
2017,12,12,10,0,908.0,62.0,5.4,12.0,463.0,60.05,48.2
2017,12,12,10,15,923.0,63.5,5.3,12.0,497.5,61.57,49.43
2017,12,12,10,30,938.0,65.0,5.2,12.0,532.0,101.09,55.9
2017,12,12,10,45,950.5,65.5,5.1,12.5,559.5,156.73,86.8
2017,12,12,11,0,963.0,66.0,5.0,13.0,587.0,212.64,129.67
2017,12,12,11,15,970.0,67.0,4.9,13.5,607.0,267.81,177.8
2017,12,12,11,30,977.0,68.0,4.8,14.0,627.0,322.22,227.48
2017,12,12,11,45,967.5,74.0,4.75,14.5,637.0,374.72,276.37
2017,12,12,12,0,958.0,80.0,4.7,15.0,647.0,424.65,322.34
2017,12,12,12,15,959.5,80.5,4.6,15.0,650.5,471.5,365.15
2017,12,12,12,30,961.0,81.0,4.5,15.0,654.0,516.26,405.28
2017,12,12,12,45,962.5,79.5,4.45,15.5,649.0,556.85,440.49
2017,12,12,13,0,964.0,78.0,4.4,16.0,644.0,594.89,472.74
2017,12,12,13,15,959.5,77.5,4.35,16.0,630.0,627.83,501.19
2017,12,12,13,30,955.0,77.0,4.3,16.0,616.0,657.58,526.61
2017,12,12,13,45,949.5,75.0,4.25,16.0,594.5,681.84,547.46
2017,12,12,14,0,944.0,73.0,4.2,16.0,573.0,702.62,565.4
2017,12,12,14,15,932.5,71.5,4.1,16.0,543.5,716.43,577.71
2017,12,12,14,30,921.0,70.0,4.0,16.0,514.0,726.51,586.62
2017,12,12,14,45,888.0,72.5,3.9,16.0,475.0,728.43,588.83
2017,12,12,15,0,855.0,75.0,3.8,16.0,436.0,720.75,583.91
2017,12,12,15,15,829.0,71.5,3.5,15.5,393.5,707.18,574.82
2017,12,12,15,30,803.0,68.0,3.2,15.0,351.0,690.01,562.72
2017,12,12,15,45,765.5,64.0,2.9,14.5,304.5,660.48,540.65
2017,12,12,16,0,728.0,60.0,2.6,14.0,258.0,627.82,515.23
2017,12,12,16,15,668.0,54.0,2.25,12.5,209.0,573.95,473.44
2017,12,12,16,30,608.0,48.0,1.9,11.0,160.0,526.21,433.88
2017,12,12,16,45,505.0,39.0,1.6,10.0,113.5,437.65,358.02
2017,12,12,17,0,402.0,30.0,1.3,9.0,67.0,351.1,268.64
2017,12,12,17,15,201.0,15.0,1.3,8.5,33.5,175.07,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,5.97,0.0
2017,12,13,7,45,10.5,24.0,1.95,5.0,25.5,19.47,7.82
2017,12,13,8,0,21.0,41.0,2.1,6.0,44.0,32.51,23.1
2017,12,13,8,15,32.5,61.0,2.3,6.5,67.0,47.3,37.19
2017,12,13,8,30,44.0,81.0,2.5,7.0,90.0,61.8,50.75
2017,12,13,8,45,52.0,99.5,2.75,7.5,113.0,75.1,62.99
2017,12,13,9,0,60.0,118.0,3.0,8.0,136.0,88.14,74.76
2017,12,13,9,15,79.0,138.0,3.0,8.5,165.0,101.88,86.92
2017,12,13,9,30,98.0,158.0,3.0,9.0,194.0,115.31,98.61
2017,12,13,9,45,97.0,175.0,3.0,9.5,214.0,126.55,108.17
2017,12,13,10,0,96.0,192.0,3.0,10.0,234.0,137.49,117.36
2017,12,13,10,15,163.5,206.0,3.15,10.5,284.0,141.84,120.7
2017,12,13,10,30,231.0,220.0,3.3,11.0,334.0,163.43,127.15
2017,12,13,10,45,284.5,224.0,3.45,11.5,372.5,185.96,139.26
2017,12,13,11,0,338.0,228.0,3.6,12.0,411.0,218.99,162.68
2017,12,13,11,15,353.0,233.5,3.7,12.0,430.5,250.07,188.46
2017,12,13,11,30,368.0,239.0,3.8,12.0,450.0,282.28,216.25
2017,12,13,11,45,490.5,206.0,3.9,12.5,492.5,321.13,246.66
2017,12,13,12,0,613.0,173.0,4.0,13.0,535.0,371.94,288.11
2017,12,13,12,15,577.0,186.5,4.0,13.0,528.5,398.95,313.96
2017,12,13,12,30,541.0,200.0,4.0,13.0,522.0,424.94,338.08
2017,12,13,12,45,454.0,224.0,4.0,13.5,492.5,430.93,345.02
2017,12,13,13,0,367.0,248.0,4.0,14.0,463.0,422.94,339.95
2017,12,13,13,15,454.0,217.5,3.95,14.0,477.5,471.55,380.4
2017,12,13,13,30,541.0,187.0,3.9,14.0,492.0,515.95,417.53
2017,12,13,13,45,493.5,192.5,3.9,14.0,463.0,512.86,416.32
2017,12,13,14,0,446.0,198.0,3.9,14.0,434.0,505.65,411.75
2017,12,13,14,15,440.0,189.0,3.9,14.0,411.5,508.29,415.38
2017,12,13,14,30,434.0,180.0,3.9,14.0,389.0,508.66,417.13
2017,12,13,14,45,473.5,156.0,3.9,14.0,369.0,523.1,430.82
2017,12,13,15,0,513.0,132.0,3.9,14.0,349.0,535.23,442.68
2017,12,13,15,15,495.5,122.5,3.55,13.5,315.5,520.26,432.1
2017,12,13,15,30,478.0,113.0,3.2,13.0,282.0,502.94,419.4
2017,12,13,15,45,460.5,99.5,2.85,12.5,244.5,478.6,400.69
2017,12,13,16,0,443.0,86.0,2.5,12.0,207.0,452.12,379.46
2017,12,13,16,15,403.0,73.5,2.35,11.0,168.0,409.04,344.43
2017,12,13,16,30,363.0,61.0,2.2,10.0,129.0,365.14,306.89
2017,12,13,16,45,304.0,46.0,2.05,9.5,91.5,304.21,252.33
2017,12,13,17,0,245.0,31.0,1.9,9.0,54.0,245.98,190.25
2017,12,13,17,15,122.5,15.5,1.95,8.5,27.0,121.03,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,6.0,9.0,7.68,0.0
2017,12,14,7,45,86.5,26.0,3.05,6.5,36.0,20.36,7.73
2017,12,14,8,0,173.0,43.0,3.4,7.0,63.0,32.79,23.16
2017,12,14,8,15,219.0,61.0,3.3,7.5,98.5,46.51,36.27
2017,12,14,8,30,265.0,79.0,3.2,8.0,134.0,59.44,48.4
2017,12,14,8,45,314.0,90.0,3.15,9.0,171.0,65.88,54.3
2017,12,14,9,0,363.0,101.0,3.1,10.0,208.0,73.1,60.68
2017,12,14,9,15,424.5,108.5,3.15,10.5,252.0,77.91,64.85
2017,12,14,9,30,486.0,116.0,3.2,11.0,296.0,82.7,68.9
2017,12,14,9,45,519.5,123.5,3.25,12.0,334.5,87.15,72.44
2017,12,14,10,0,553.0,131.0,3.3,13.0,373.0,91.54,75.86
2017,12,14,10,15,677.0,115.0,3.4,13.5,434.0,81.52,66.73
2017,12,14,10,30,801.0,99.0,3.5,14.0,495.0,108.17,66.62
2017,12,14,10,45,813.5,101.0,3.65,15.0,521.5,158.69,93.7
2017,12,14,11,0,826.0,103.0,3.8,16.0,548.0,209.84,131.57
2017,12,14,11,15,590.5,172.5,3.85,16.0,496.5,254.41,179.65
2017,12,14,11,30,355.0,242.0,3.9,16.0,445.0,280.01,211.61
2017,12,14,11,45,230.5,258.5,4.0,16.5,391.5,277.04,214.61
2017,12,14,12,0,106.0,275.0,4.1,17.0,338.0,259.79,204.44
2017,12,14,12,15,158.0,277.5,4.1,17.0,371.5,294.7,232.33
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,332.6,262.9
2017,12,14,12,45,194.0,278.5,4.2,17.0,393.0,337.84,268.25
2017,12,14,13,0,178.0,277.0,4.3,17.0,381.0,341.24,272.02
2017,12,14,13,15,243.0,262.0,4.35,17.0,401.5,376.13,301.08
2017,12,14,13,30,308.0,247.0,4.4,17.0,422.0,423.28,339.82
2017,12,14,13,45,208.5,244.0,4.45,17.0,360.5,363.21,292.65
2017,12,14,14,0,109.0,241.0,4.5,17.0,299.0,295.6,238.39
2017,12,14,14,15,151.5,228.0,4.45,17.0,304.0,329.89,267.43
2017,12,14,14,30,194.0,215.0,4.4,17.0,309.0,353.96,288.22
2017,12,14,14,45,216.5,197.0,4.35,17.0,294.5,358.76,293.43
2017,12,14,15,0,239.0,179.0,4.3,17.0,280.0,376.85,309.17
2017,12,14,15,15,227.0,164.0,4.0,16.5,252.5,358.85,295.68
2017,12,14,15,30,215.0,149.0,3.7,16.0,225.0,339.53,281.03
2017,12,14,15,45,203.5,130.0,3.4,15.5,194.0,314.21,261.18
2017,12,14,16,0,192.0,111.0,3.1,15.0,163.0,287.54,239.65
2017,12,14,16,15,172.5,91.5,2.95,14.0,132.0,253.17,211.32
2017,12,14,16,30,153.0,72.0,2.8,13.0,101.0,217.76,180.98
2017,12,14,16,45,118.0,52.5,2.65,12.5,71.0,170.55,138.94
2017,12,14,17,0,83.0,33.0,2.5,12.0,41.0,122.22,91.82
2017,12,14,17,15,41.5,16.5,2.7,11.5,20.5,59.37,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,41.0,20.5,3.35,5.5,25.5,16.71,4.79
2017,12,15,8,0,82.0,41.0,3.5,6.0,51.0,32.14,22.63
2017,12,15,8,15,103.5,61.0,3.6,6.5,79.0,46.76,36.62
2017,12,15,8,30,125.0,81.0,3.7,7.0,107.0,61.03,50.0
2017,12,15,8,45,145.0,99.0,3.85,7.5,136.5,73.75,61.75
2017,12,15,9,0,165.0,117.0,4.0,8.0,166.0,86.17,72.99
2017,12,15,9,15,211.5,132.5,4.15,8.5,205.0,94.24,80.1
2017,12,15,9,30,258.0,148.0,4.3,9.0,244.0,104.26,88.82
2017,12,15,9,45,376.0,145.0,4.45,9.5,301.0,99.65,84.34
2017,12,15,10,0,494.0,142.0,4.6,10.0,358.0,97.95,82.49
2017,12,15,10,15,445.0,166.0,4.55,10.5,372.0,111.52,94.19
2017,12,15,10,30,396.0,190.0,4.5,11.0,386.0,146.7,110.1
2017,12,15,10,45,313.5,216.5,4.45,11.5,377.0,182.54,135.7
2017,12,15,11,0,231.0,243.0,4.4,12.0,368.0,213.29,163.02
2017,12,15,11,15,309.5,238.0,4.3,12.0,411.0,242.12,183.9
2017,12,15,11,30,388.0,233.0,4.2,12.0,454.0,281.2,214.76
2017,12,15,11,45,400.0,235.0,4.1,12.5,467.0,311.68,241.28
2017,12,15,12,0,412.0,237.0,4.0,13.0,480.0,342.55,268.07
2017,12,15,12,15,386.5,245.0,3.85,13.0,473.5,363.4,287.61
2017,12,15,12,30,361.0,253.0,3.7,13.0,467.0,381.49,304.3
2017,12,15,12,45,626.0,173.5,3.55,13.5,541.0,473.1,377.3
2017,12,15,13,0,891.0,94.0,3.4,14.0,615.0,568.28,453.14
2017,12,15,13,15,886.0,93.0,3.2,14.0,602.0,599.39,479.32
2017,12,15,13,30,881.0,92.0,3.0,14.0,589.0,627.43,502.79
2017,12,15,13,45,873.0,90.5,2.9,14.0,568.0,649.95,521.92
2017,12,15,14,0,865.0,89.0,2.8,14.0,547.0,669.07,538.15
2017,12,15,14,15,852.0,87.0,2.65,14.0,518.5,680.88,548.38
2017,12,15,14,30,839.0,85.0,2.5,14.0,490.0,689.06,555.67
2017,12,15,14,45,822.0,82.0,2.35,14.0,455.0,689.72,557.17
2017,12,15,15,0,805.0,79.0,2.2,14.0,420.0,686.75,555.23
2017,12,15,15,15,778.5,75.5,1.95,13.5,379.0,672.83,545.38
2017,12,15,15,30,752.0,72.0,1.7,13.0,338.0,655.42,532.66
2017,12,15,15,45,716.0,67.0,1.45,13.0,293.0,626.16,509.48
2017,12,15,16,0,680.0,62.0,1.2,13.0,248.0,599.65,487.6
2017,12,15,16,15,621.0,55.5,1.05,12.5,201.5,547.62,446.6
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,494.17,402.5
2017,12,15,16,45,468.5,39.5,0.8,11.5,110.0,412.48,333.46
2017,12,15,17,0,375.0,30.0,0.7,11.0,65.0,332.66,253.96
2017,12,15,17,15,187.5,15.0,0.6,11.0,32.5,167.29,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.5,1.3,6.5,13.5,11.12,0.86
2017,12,16,8,0,0.0,27.0,1.4,7.0,27.0,22.31,13.91
2017,12,16,8,15,0.0,43.0,1.45,7.5,43.0,35.07,26.0
2017,12,16,8,30,0.0,59.0,1.5,8.0,59.0,47.59,37.68
2017,12,16,8,45,0.0,74.0,1.6,8.5,74.0,59.27,48.43
2017,12,16,9,0,0.0,89.0,1.7,9.0,89.0,70.83,58.88
2017,12,16,9,15,0.0,65.0,1.9,9.5,65.0,53.87,43.42
2017,12,16,9,30,0.0,41.0,2.1,10.0,41.0,33.88,25.19
2017,12,16,9,45,0.0,77.5,2.35,10.5,77.5,64.17,52.36
2017,12,16,10,0,0.0,114.0,2.6,11.0,114.0,91.63,76.56
2017,12,16,10,15,0.0,108.0,2.75,10.5,108.0,87.72,73.03
2017,12,16,10,30,0.0,102.0,2.9,10.0,102.0,83.65,66.28
2017,12,16,10,45,0.0,113.0,3.05,10.0,113.0,92.42,73.6
2017,12,16,11,0,0.0,124.0,3.2,10.0,124.0,101.27,80.97
2017,12,16,11,15,0.0,93.0,3.2,9.5,93.0,77.22,60.6
2017,12,16,11,30,0.0,62.0,3.2,9.0,62.0,51.44,38.65
2017,12,16,11,45,0.0,46.5,3.2,9.0,46.5,38.54,27.57
2017,12,16,12,0,0.0,31.0,3.2,9.0,31.0,25.67,16.49
2017,12,16,12,15,0.0,52.0,3.2,9.0,52.0,43.13,31.49
2017,12,16,12,30,0.0,73.0,3.2,9.0,73.0,60.64,46.46
2017,12,16,12,45,0.0,49.5,3.2,9.0,49.5,41.05,29.69
2017,12,16,13,0,0.0,26.0,3.2,9.0,26.0,21.52,12.92
2017,12,16,13,15,0.0,40.0,3.05,9.0,40.0,33.14,22.95
2017,12,16,13,30,0.0,54.0,2.9,9.0,54.0,44.77,32.98
2017,12,16,13,45,0.0,64.0,2.8,9.0,64.0,53.1,40.16
2017,12,16,14,0,0.0,74.0,2.7,9.0,74.0,61.43,47.37
2017,12,16,14,15,0.0,60.0,2.6,9.0,60.0,49.74,37.4
2017,12,16,14,30,0.0,46.0,2.5,9.0,46.0,38.07,27.41
2017,12,16,14,45,0.0,81.5,2.4,9.0,81.5,67.68,53.06
2017,12,16,15,0,0.0,117.0,2.3,9.0,117.0,101.18,81.93
2017,12,16,15,15,0.0,105.0,2.15,8.5,105.0,90.84,73.33
2017,12,16,15,30,0.0,93.0,2.0,8.0,93.0,80.42,64.61
2017,12,16,15,45,0.0,80.5,1.95,8.0,80.5,69.41,55.16
2017,12,16,16,0,0.0,68.0,1.9,8.0,68.0,58.31,45.49
2017,12,16,16,15,0.0,54.5,1.75,7.5,54.5,46.01,34.72
2017,12,16,16,30,0.0,41.0,1.6,7.0,41.0,33.91,23.98
2017,12,16,16,45,0.0,29.0,1.5,7.0,29.0,23.94,14.96
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,14.0,5.7
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,6.99,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,4.0,0.6,5.0,4.0,3.28,0.0
2017,12,17,8,0,0.0,8.0,0.6,5.0,8.0,6.56,0.15
2017,12,17,8,15,0.0,13.5,0.65,5.0,13.5,11.09,4.49
2017,12,17,8,30,0.0,19.0,0.7,5.0,19.0,15.63,8.82
2017,12,17,8,45,0.0,24.0,0.8,5.5,24.0,19.77,12.71
2017,12,17,9,0,0.0,29.0,0.9,6.0,29.0,23.91,16.54
2017,12,17,9,15,0.0,34.0,1.0,6.0,34.0,28.06,20.36
2017,12,17,9,30,0.0,39.0,1.1,6.0,39.0,32.21,24.15
2017,12,17,9,45,0.0,74.5,1.2,6.5,74.5,61.8,51.06
2017,12,17,10,0,0.0,110.0,1.3,7.0,110.0,88.73,75.09
2017,12,17,10,15,14.0,151.5,1.3,7.5,158.5,118.55,101.29
2017,12,17,10,30,28.0,193.0,1.3,8.0,207.0,148.55,121.04
2017,12,17,10,45,29.0,204.5,1.3,9.0,219.5,154.74,124.84
2017,12,17,11,0,30.0,216.0,1.3,10.0,232.0,167.77,134.75
2017,12,17,11,15,74.0,240.0,1.25,10.5,281.5,198.31,157.51
2017,12,17,11,30,118.0,264.0,1.2,11.0,331.0,232.87,183.8
2017,12,17,11,45,262.0,251.5,1.15,12.0,404.0,279.75,217.16
2017,12,17,12,0,406.0,239.0,1.1,13.0,477.0,340.01,262.31
2017,12,17,12,15,416.5,237.5,1.1,13.5,483.5,367.53,285.38
2017,12,17,12,30,427.0,236.0,1.1,14.0,490.0,399.32,311.51
2017,12,17,12,45,442.0,230.5,1.1,14.5,491.0,426.46,333.68
2017,12,17,13,0,457.0,225.0,1.1,15.0,492.0,453.28,355.3
2017,12,17,13,15,448.5,223.5,1.1,15.0,481.5,470.0,369.6
2017,12,17,13,30,440.0,222.0,1.1,15.0,471.0,484.64,382.15
2017,12,17,13,45,349.5,229.0,1.15,15.5,422.0,444.75,352.38
2017,12,17,14,0,259.0,236.0,1.2,16.0,373.0,408.66,324.88
2017,12,17,14,15,187.5,226.0,1.3,16.0,323.0,350.74,280.97
2017,12,17,14,30,116.0,216.0,1.4,16.0,273.0,300.48,241.68
2017,12,17,14,45,267.0,184.0,1.5,16.0,301.5,392.04,317.87
2017,12,17,15,0,418.0,152.0,1.6,16.0,330.0,487.15,394.76
2017,12,17,15,15,396.0,142.5,1.5,15.5,298.0,469.05,381.37
2017,12,17,15,30,374.0,133.0,1.4,15.0,266.0,448.85,366.85
2017,12,17,15,45,355.5,117.5,1.35,14.5,230.5,422.48,347.41
2017,12,17,16,0,337.0,102.0,1.3,14.0,195.0,394.27,325.77
2017,12,17,16,15,305.0,86.0,1.25,13.0,158.5,354.24,293.97
2017,12,17,16,30,273.0,70.0,1.2,12.0,122.0,313.26,259.8
2017,12,17,16,45,222.5,52.5,1.2,11.5,87.0,256.95,210.61
2017,12,17,17,0,172.0,35.0,1.2,11.0,52.0,201.31,155.76
2017,12,17,17,15,86.0,17.5,1.2,10.5,26.0,102.1,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,8.5,1.15,7.5,8.5,6.98,0.0
2017,12,18,8,0,0.0,17.0,1.3,8.0,17.0,14.0,6.52
2017,12,18,8,15,0.0,27.0,1.35,8.0,27.0,22.27,14.42
2017,12,18,8,30,0.0,37.0,1.4,8.0,37.0,30.56,22.23
2017,12,18,8,45,0.0,47.5,1.45,8.0,47.5,39.29,30.37
2017,12,18,9,0,0.0,58.0,1.5,8.0,58.0,48.04,38.41
2017,12,18,9,15,0.0,68.5,1.55,8.5,68.5,56.56,46.07
2017,12,18,9,30,0.0,79.0,1.6,9.0,79.0,64.92,53.45
2017,12,18,9,45,2.5,115.0,1.7,9.5,116.0,91.68,77.2
2017,12,18,10,0,5.0,151.0,1.8,10.0,153.0,117.13,99.39
2017,12,18,10,15,2.5,119.0,1.85,10.0,120.0,95.72,80.21
2017,12,18,10,30,0.0,87.0,1.9,10.0,87.0,72.14,56.45
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,89.71,71.17
2017,12,18,11,0,0.0,132.0,2.0,11.0,132.0,107.33,85.71
2017,12,18,11,15,0.0,137.0,2.0,11.5,137.0,111.73,89.08
2017,12,18,11,30,0.0,142.0,2.0,12.0,142.0,116.16,92.49
2017,12,18,11,45,0.0,124.5,2.0,12.5,124.5,102.71,81.04
2017,12,18,12,0,0.0,107.0,2.0,13.0,107.0,88.76,69.24
2017,12,18,12,15,0.0,119.0,2.0,13.0,119.0,98.7,77.52
2017,12,18,12,30,0.0,131.0,2.0,13.0,131.0,108.78,85.87
2017,12,18,12,45,0.0,80.5,2.05,13.5,80.5,66.91,50.83
2017,12,18,13,0,0.0,30.0,2.1,14.0,30.0,24.84,15.4
2017,12,18,13,15,0.0,38.5,2.1,14.0,38.5,31.89,21.4
2017,12,18,13,30,0.0,47.0,2.1,14.0,47.0,38.95,27.39
2017,12,18,13,45,6.5,119.5,2.15,14.0,123.0,104.28,82.34
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,174.67,140.59
2017,12,18,14,15,6.5,156.0,2.2,14.0,159.5,138.65,110.92
2017,12,18,14,30,0.0,120.0,2.2,14.0,120.0,102.03,80.61
2017,12,18,14,45,0.0,77.5,2.25,14.0,77.5,64.32,49.11
2017,12,18,15,0,0.0,35.0,2.3,14.0,35.0,28.91,19.13
2017,12,18,15,15,0.0,31.5,2.2,14.0,31.5,26.0,16.71
2017,12,18,15,30,0.0,28.0,2.1,14.0,28.0,23.1,14.25
2017,12,18,15,45,0.0,24.0,2.05,14.0,24.0,19.78,11.42
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,16.47,8.56
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,13.16,5.7
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,9.86,2.81
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,6.98,0.25
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.05,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,1.0,2.7,14.5,1.0,0.82,0.0
2017,12,19,8,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2017,12,19,8,15,0.0,4.0,2.95,15.0,4.0,3.28,0.0
2017,12,19,8,30,0.0,6.0,3.0,15.0,6.0,4.92,0.0
2017,12,19,8,45,0.0,7.5,3.1,15.5,7.5,6.16,0.0
2017,12,19,9,0,0.0,9.0,3.2,16.0,9.0,7.4,0.96
2017,12,19,9,15,0.0,10.5,3.2,16.5,10.5,8.64,2.05
2017,12,19,9,30,0.0,12.0,3.2,17.0,12.0,9.88,3.13
2017,12,19,9,45,0.0,13.5,3.25,17.5,13.5,11.12,4.2
2017,12,19,10,0,0.0,15.0,3.3,18.0,15.0,12.37,5.26
2017,12,19,10,15,0.0,79.0,3.35,18.0,79.0,65.58,51.81
2017,12,19,10,30,0.0,143.0,3.4,18.0,143.0,113.51,88.91
2017,12,19,10,45,0.0,137.5,3.45,18.5,137.5,110.66,86.18
2017,12,19,11,0,0.0,132.0,3.5,19.0,132.0,107.3,83.13
2017,12,19,11,15,0.0,75.0,3.6,19.5,75.0,62.28,45.97
2017,12,19,11,30,0.0,18.0,3.7,20.0,18.0,14.88,6.71
2017,12,19,11,45,0.0,18.0,3.8,20.5,18.0,14.89,6.68
2017,12,19,12,0,0.0,18.0,3.9,21.0,18.0,14.89,6.65
2017,12,19,12,15,0.0,15.5,4.0,21.0,15.5,12.82,4.94
2017,12,19,12,30,0.0,13.0,4.1,21.0,13.0,10.75,3.23
2017,12,19,12,45,0.0,13.0,4.25,21.0,13.0,10.75,3.23
2017,12,19,13,0,0.0,13.0,4.4,21.0,13.0,10.75,3.23
2017,12,19,13,15,0.0,83.0,4.35,21.0,83.0,68.99,51.13
2017,12,19,13,30,0.0,153.0,4.3,21.0,153.0,129.0,99.92
2017,12,19,13,45,0.0,81.0,4.3,21.0,81.0,67.29,49.79
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,7.43,0.51
2017,12,19,14,15,0.0,45.0,4.2,20.5,45.0,37.25,25.32
2017,12,19,14,30,0.0,81.0,4.1,20.0,81.0,67.26,50.29
2017,12,19,14,45,0.0,74.5,4.0,20.0,74.5,61.81,45.88
2017,12,19,15,0,0.0,68.0,3.9,20.0,68.0,56.37,41.47
2017,12,19,15,15,0.0,61.0,3.8,19.5,61.0,50.53,36.78
2017,12,19,15,30,0.0,54.0,3.7,19.0,54.0,44.69,32.03
2017,12,19,15,45,0.0,46.5,3.6,19.0,46.5,38.44,26.83
2017,12,19,16,0,0.0,39.0,3.5,19.0,39.0,32.21,21.57
2017,12,19,16,15,0.0,31.5,3.45,18.5,31.5,25.98,16.31
2017,12,19,16,30,0.0,24.0,3.4,18.0,24.0,19.77,10.97
2017,12,19,16,45,0.0,17.0,3.35,18.0,17.0,13.99,5.93
2017,12,19,17,0,0.0,10.0,3.3,18.0,10.0,8.21,0.8
2017,12,19,17,15,0.0,5.0,3.3,17.5,5.0,4.1,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,241.0,15.0,3.9,8.5,40.0,13.22,0.0
2017,12,20,8,0,482.0,30.0,4.1,9.0,80.0,27.21,17.7
2017,12,20,8,15,571.0,37.0,4.0,9.5,127.5,33.14,23.91
2017,12,20,8,30,660.0,44.0,3.9,10.0,175.0,39.1,29.65
2017,12,20,8,45,712.5,48.5,3.85,10.5,223.0,42.67,33.04
2017,12,20,9,0,765.0,53.0,3.8,11.0,271.0,46.28,36.32
2017,12,20,9,15,799.0,56.5,3.8,11.5,316.5,48.92,38.62
2017,12,20,9,30,833.0,60.0,3.8,12.0,362.0,51.56,40.86
2017,12,20,9,45,857.0,62.0,3.85,13.0,402.5,58.98,47.21
2017,12,20,10,0,881.0,64.0,3.9,14.0,443.0,61.01,48.71
2017,12,20,10,15,897.5,66.0,3.85,14.5,478.0,62.88,50.14
2017,12,20,10,30,914.0,68.0,3.8,15.0,513.0,86.0,51.37
2017,12,20,10,45,925.5,69.0,3.75,16.0,541.0,140.64,76.12
2017,12,20,11,0,937.0,70.0,3.7,17.0,569.0,195.53,114.67
2017,12,20,11,15,944.5,71.0,3.55,17.5,589.5,249.66,159.68
2017,12,20,11,30,952.0,72.0,3.4,18.0,610.0,303.18,206.98
2017,12,20,11,45,956.0,72.5,3.3,19.0,622.5,354.4,252.75
2017,12,20,12,0,960.0,73.0,3.2,20.0,635.0,404.2,296.73
2017,12,20,12,15,961.0,73.0,3.1,20.0,639.0,450.75,338.39
2017,12,20,12,30,962.0,73.0,3.0,20.0,643.0,495.18,377.39
2017,12,20,12,45,959.5,73.5,2.9,20.5,638.0,536.12,411.93
2017,12,20,13,0,957.0,74.0,2.8,21.0,633.0,574.36,443.34
2017,12,20,13,15,952.5,73.5,2.65,21.0,620.5,607.65,470.88
2017,12,20,13,30,948.0,73.0,2.5,21.0,608.0,637.81,495.37
2017,12,20,13,45,939.5,72.0,2.4,21.5,586.5,661.76,513.98
